Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,99.3952831059,2.74645707463,0.0,63.0734738551,2.68041601173,16.0824960704,6.13439666414,6.11439666414,0.02
 01/01  02:00:00,93.5355062222,2.28516956799,0.0,57.674984478,2.68041601173,16.0824960704,6.2736879898,6.2536879898,0.02
 01/01  03:00:00,113.4382143,2.85646195999,0.0,77.0064001638,2.68041601173,16.0824960704,9.83836865433,8.73537088323,1.10299777109
 01/01  04:00:00,96.690365837,2.28516956799,0.0,60.8298440928,2.68041601173,16.0824960704,7.11033485901,7.09033485901,0.02
 01/01  05:00:00,116.214491662,2.85646195999,0.0,79.7826775262,2.68041601173,16.0824960704,10.8600586872,9.7570042553,1.10305443185
 01/01  06:00:00,96.7760002292,2.28516956799,0.0,60.915478485,2.68041601173,16.0824960704,7.60904415011,7.58904415011,0.02
 01/01  07:00:00,118.992436724,2.85646195999,0.0,82.5606225874,2.68041601173,16.0824960704,11.4349158533,10.3319139943,1.10300185903
 01/01  08:00:00,101.798210593,2.28516956799,0.0,65.9376888484,2.68041601173,16.0824960704,8.55433415411,8.53433415411,0.02
 01/01  09:00:00,103.769137091,2.85646195999,0.0,79.6739896219,2.68041601173,16.0824960704,12.1651616318,11.0621038751,1.10305775674
 01/01  10:00:00,69.8375146297,2.28516956799,0.0,48.7809928855,2.68041601173,16.0824960704,8.16852460855,8.14852460855,0.02
 01/01  11:00:00,75.1853312333,2.85646195999,0.0,53.5575170971,2.68041601173,16.0824960704,10.589907,9.4868521464,1.10305485357
 01/01  12:00:00,59.3101702224,2.28516956799,0.0,38.2536484782,2.68041601173,16.0824960704,6.94009787318,6.92009787318,0.02
 01/01  13:00:00,67.3996457796,2.85646195999,0.0,45.7718316434,2.68041601173,16.0824960704,8.62209757132,7.5189312798,1.10316629153
 01/01  14:00:00,52.6149075338,2.28516956799,0.0,31.5583857896,2.68041601173,16.0824960704,4.73694326956,4.71694326956,0.02
 01/01  15:00:00,59.4939158403,2.85646195999,0.0,37.8661017041,2.68041601173,16.0824960704,5.66859614732,4.56537163842,1.10322450889
 01/01  16:00:00,49.9798474721,2.28516956799,0.0,28.9233257279,2.68041601173,16.0824960704,2.63817697869,2.61817697869,0.02
 01/01  17:00:00,66.6141727269,2.85646195999,0.0,40.051691924,2.68041601173,16.0824960704,3.96880080256,2.86574162221,1.10305918035
 01/01  18:00:00,71.9203343164,2.28516956799,0.0,36.0598125722,2.68041601173,16.0824960704,2.13568080201,2.11568080201,0.02
 01/01  19:00:00,85.5452716803,2.85646195999,0.0,49.1134575441,2.68041601173,16.0824960704,4.37951126569,3.27651246483,1.10299880086
 01/01  20:00:00,73.18044708,2.28516956799,0.0,37.3199253358,2.68041601173,16.0824960704,2.26147338513,2.24147338513,0.02
 01/01  21:00:00,87.4689254297,2.85646195999,0.0,51.0371112936,2.68041601173,16.0824960704,4.57890384186,3.47584400447,1.10305983739
 01/01  22:00:00,78.4116000717,2.28516956799,0.0,42.5510783275,2.68041601173,16.0824960704,3.20935626372,3.18935626372,0.02
 01/01  23:00:00,93.7726893171,2.85646195999,0.0,57.3408751809,2.68041601173,16.0824960704,5.89818087692,4.79517939601,1.10300148091
 01/01  24:00:00,80.3939070224,2.28516956799,0.0,44.5333852782,2.68041601173,16.0824960704,3.78813800887,3.76813800887,0.02
 01/02  01:00:00,96.5938934357,2.85646195999,0.0,54.801247276,2.68041601173,21.4433280938,6.15430668368,5.05119016284,1.10311652084
 01/02  02:00:00,83.1022351163,2.28516956799,0.0,41.8808813486,2.68041601173,21.4433280938,3.95199850613,3.93199850613,0.02
 01/02  03:00:00,94.2754029538,2.85646195999,0.0,52.4827567942,2.68041601173,21.4433280938,6.1105839413,5.00753643695,1.10304750434
 01/02  04:00:00,80.5712232544,2.28516956799,0.0,39.3498694868,2.68041601173,21.4433280938,3.59952789634,3.57952789634,0.02
 01/02  05:00:00,95.3783337777,2.85646195999,0.0,53.5856876181,2.68041601173,21.4433280938,6.06960693567,4.96655584064,1.10305109502
 01/02  06:00:00,87.2059808891,2.28516956799,0.0,43.3042111097,5.36083202345,21.4433280938,4.22443885624,4.20443885624,0.02
 01/02  07:00:00,304.767933249,3.42775435199,0.0,259.723578685,5.36083202345,21.4433280938,2.18677167037,1.08352063397,1.1032510364
 01/02  08:00:00,266.532009646,3.42775435199,0.0,199.527529497,16.0824960704,32.6817896323,40.2053929886,39.1015535189,1.1038394697
 01/02  09:00:00,254.964882253,3.42775435199,0.0,130.410553876,48.2474882111,70.4033123869,32.2879622507,30.0986508913,2.1893113594
 01/02  10:00:00,216.171373532,3.42775435199,0.0,102.432949917,48.2474882111,62.0547409583,26.3337117574,23.0592415418,3.27447021555
 01/02  11:00:00,200.888094331,3.42775435199,0.0,89.0762641218,48.2474882111,60.1281475517,17.2944489687,15.1047391411,2.18970982756
 01/02  12:00:00,184.678731007,3.42775435199,0.0,70.9403073913,48.2474882111,62.0547409583,13.7547617148,10.4785997716,3.2761619432
 01/02  13:00:00,179.292093007,3.42775435199,0.0,66.0980178986,48.2474882111,61.5103924513,15.0688525441,11.7908724057,3.27798013838
 01/02  14:00:00,166.964803072,3.45927727035,0.0,51.5893620324,48.2474882111,63.6602354638,12.0008304543,8.72301116651,3.27781928778
 01/02  15:00:00,154.167808807,3.45961303327,0.0,42.3241199166,48.2474882111,60.1281475517,10.0503209694,6.77555570859,3.27476526082
 01/02  16:00:00,146.111072606,3.42831208158,0.0,34.2986846676,48.2474882111,60.1281475517,9.63432282786,7.44494027234,2.18938255552
 01/02  17:00:00,156.794745978,3.42775435199,0.0,37.1583589924,48.2474882111,63.0180376616,15.9640755314,13.7735083499,2.19056718144
 01/02  18:00:00,171.700143047,3.42775435199,0.0,53.1393363806,37.5258241642,62.7947880557,27.2792088872,25.0902259058,2.18898298139
 01/02  19:00:00,147.64326539,3.42775435199,0.0,66.5807318732,26.8041601173,36.0181789539,31.1060656023,28.9181053515,2.1879602508
 01/02  20:00:00,150.537684518,3.42775435199,0.0,72.0439422099,26.8041601173,33.4493877451,33.8549716356,32.7514122534,1.10355938215
 01/02  21:00:00,147.743628652,3.42775435199,0.0,85.332382414,16.0824960704,28.0885557216,40.8468599508,39.7430936,1.10376635082
 01/02  22:00:00,150.396778369,3.42775435199,0.0,89.2699277358,16.0824960704,26.8041601173,47.7880517413,46.6848189444,1.10323279687
 01/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305392966,0.0,1.10305392966
 01/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  02:00:00,45.890822226,0.988055607735,0.0,5.96658241858,2.68041601173,21.4433280938,1.31616080726,0.213041467734,1.10311933952
 01/03  03:00:00,45.7589940613,0.790444486188,0.0,6.03236537545,2.68041601173,21.4433280938,0.21052520286,0.19052520286,0.02
 01/03  04:00:00,49.0067174567,0.988055607735,0.0,9.08247764937,2.68041601173,21.4433280938,2.1236886502,1.02057232411,1.10311632609
 01/03  05:00:00,47.3237921046,0.790444486188,0.0,7.59716341881,2.68041601173,21.4433280938,1.01193129267,0.991931292672,0.02
 01/03  06:00:00,52.7581063565,0.988055607735,0.0,10.1534505374,5.36083202345,21.4433280938,2.61309922127,1.50980664261,1.10329257866
 01/03  07:00:00,211.758752818,3.42775435199,0.0,166.714398254,5.36083202345,21.4433280938,0.0605201167755,0.0405201167755,0.02
 01/03  08:00:00,190.011336017,3.42775435199,0.0,123.006855868,16.0824960704,32.6817896323,48.6893748877,46.5020756567,2.18729923096
 01/03  09:00:00,201.687056915,3.42775435199,0.0,77.1327285379,48.2474882111,70.4033123869,25.1334101485,22.9439052204,2.18950492813
 01/03  10:00:00,175.281538678,3.42775435199,0.0,61.5431150629,48.2474882111,62.0547409583,9.26929771966,7.0796478075,2.18964991216
 01/03  11:00:00,162.234900606,3.42775435199,0.0,50.4230703972,48.2474882111,60.1281475517,6.51431282104,3.23982222977,3.27449059127
 01/03  12:00:00,156.038561649,3.42775435199,0.0,42.300138034,48.2474882111,62.0547409583,3.00530699866,0.814290104176,2.19101689449
 01/03  13:00:00,156.144723245,3.42775435199,0.0,42.9506481369,48.2474882111,61.5103924513,4.36352592714,0.0,4.36352592714
 01/03  14:00:00,142.966640201,3.42775435199,0.0,27.6227220802,48.2474882111,63.6602354638,3.2776223231,0.0,3.2776223231
 01/03  15:00:00,134.348392383,3.42775435199,0.0,22.536562174,48.2474882111,60.1281475517,2.18957302676,0.0,2.18957302676
 01/03  16:00:00,137.02950855,3.42775435199,0.0,25.2176783408,48.2474882111,60.1281475517,2.18896870238,0.0,2.18896870238
 01/03  17:00:00,146.542754518,3.42775435199,0.0,26.906367533,48.2474882111,63.0180376616,3.27522702173,0.0,3.27522702173
 01/03  18:00:00,150.481405018,3.42775435199,0.0,31.9205983522,37.5258241642,62.7947880557,2.18838398191,0.0,2.18838398191
 01/03  19:00:00,123.32726825,3.42775435199,0.0,42.2647347332,26.8041601173,36.0181789539,1.10390810243,0.0,1.10390810243
 01/03  20:00:00,122.324124586,3.42775435199,0.0,43.8303822779,26.8041601173,33.4493877451,1.10362291746,0.0,1.10362291746
 01/03  21:00:00,117.458295802,3.42775435199,0.0,55.0470495637,16.0824960704,28.0885557216,1.10365407608,0.0,1.10365407608
 01/03  22:00:00,119.240277256,3.42775435199,0.0,58.1134266222,16.0824960704,26.8041601173,1.10326895172,0.0,1.10326895172
 01/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305751163,0.0,1.10305751163
 01/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304512768,0.0,1.10304512768
 01/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304954153,0.0,1.10304954153
 01/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305328408,0.0,1.10305328408
 01/04  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/04  07:00:00,159.695269447,3.42775435199,0.0,114.650914884,5.36083202345,21.4433280938,1.10318065335,0.0,1.10318065335
 01/04  08:00:00,154.680061673,3.42775435199,0.0,87.6755815238,16.0824960704,32.6817896323,34.3009769761,33.1970820781,1.10389489794
 01/04  09:00:00,178.257879306,3.42775435199,0.0,53.7035509287,48.2474882111,70.4033123869,34.812243682,32.6229653261,2.18927835586
 01/04  10:00:00,156.925418094,3.42775435199,0.0,43.1869944784,48.2474882111,62.0547409583,32.2683762986,28.9936743481,3.27470195054
 01/04  11:00:00,149.148486929,3.42775435199,0.0,37.3366567204,48.2474882111,60.1281475517,24.6303032299,22.4404583115,2.18984491838
 01/04  12:00:00,142.60656117,3.42775435199,0.0,28.8681375547,48.2474882111,62.0547409583,21.502564401,18.2261377773,3.27642662378
 01/04  13:00:00,142.308074344,3.42775435199,0.0,29.1139992358,48.2474882111,61.5103924513,15.5404676464,12.2624798338,3.27798781259
 01/04  14:00:00,135.883159816,3.42775435199,0.0,20.5392416951,48.2474882111,63.6602354638,8.86399020272,5.58623979747,3.27775040526
 01/04  15:00:00,129.701044464,3.42775435199,0.0,17.8892142547,48.2474882111,60.1281475517,4.53573483382,1.26118066593,3.27455416788
 01/04  16:00:00,128.84106055,3.42775435199,0.0,17.0292303415,48.2474882111,60.1281475517,2.18924893175,0.0,2.18924893175
 01/04  17:00:00,139.584097633,3.42799031303,0.0,19.9474746863,48.2474882111,63.0180376616,6.16280555023,3.97239527747,2.19041027276
 01/04  18:00:00,148.379946229,3.50570004635,0.0,29.7411938688,37.5258241642,62.7947880557,12.1894339993,10.0005573976,2.18887660173
 01/04  19:00:00,122.37547573,3.42775435199,0.0,41.3129422132,26.8041601173,36.0181789539,23.6568125074,21.4688694319,2.18794307557
 01/04  20:00:00,123.202838508,3.42775435199,0.0,44.7090961992,26.8041601173,33.4493877451,27.7760833029,26.6724412617,1.10364204122
 01/04  21:00:00,117.207602047,3.42775435199,0.0,54.7963558092,16.0824960704,28.0885557216,30.5000185096,29.3962906738,1.10372783585
 01/04  22:00:00,120.100694515,3.42775435199,0.0,58.9738438815,16.0824960704,26.8041601173,32.2138465332,31.1106343197,1.10321221353
 01/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030588651,0.0,1.1030588651
 01/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304835067,0.0,1.10304835067
 01/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030525676,0.0,1.1030525676
 01/05  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  06:00:00,45.8656078759,0.592833364641,0.0,3.65617429988,5.36083202345,21.4433280938,1.32408942291,0.220867564412,1.1032218585
 01/05  07:00:00,176.871122316,3.42775435199,0.0,131.826767753,5.36083202345,21.4433280938,0.132868775332,0.112868775332,0.02
 01/05  08:00:00,168.150339861,3.42775435199,0.0,101.145859712,16.0824960704,32.6817896323,67.582878539,65.3953092277,2.18756931126
 01/05  09:00:00,185.11155361,3.42775435199,0.0,60.5572252327,48.2474882111,70.4033123869,63.6390622753,61.4496066018,2.18945567355
 01/05  10:00:00,149.822940204,3.42775435199,0.0,36.0845165885,48.2474882111,62.0547409583,50.9358723068,48.746065316,2.1898069908
 01/05  11:00:00,141.281472376,3.42891363851,0.0,29.468482881,48.2474882111,60.1281475517,38.464872607,36.2746191447,2.19025346232
 01/05  12:00:00,141.786043191,3.54516226766,0.0,27.9302116602,48.2474882111,62.0547409583,29.7819906198,26.5056095273,3.27638109244
 01/05  13:00:00,142.868900538,3.63168353971,0.0,29.4708962417,48.2474882111,61.5103924513,21.1854516977,16.8218951754,4.36355652238
 01/05  14:00:00,137.508994685,3.83578442206,0.0,21.7570464942,48.2474882111,63.6602354638,8.70762222648,5.42994591432,3.27767631217
 01/05  15:00:00,129.497758947,3.65084677003,0.0,17.4628363202,48.2474882111,60.1281475517,6.41265913051,4.22304452316,2.18961460736
 01/05  16:00:00,127.729331011,3.43479894758,0.0,15.9104562064,48.2474882111,60.1281475517,6.8823199258,4.69330045119,2.18901947461
 01/05  17:00:00,138.639839553,3.47418341489,0.0,18.9570235051,48.2474882111,63.0180376616,10.1477098775,6.87237688944,3.27533298804
 01/05  18:00:00,144.235475408,3.55276929303,0.0,25.5496538012,37.5258241642,62.7947880557,15.2574156897,13.0689600449,2.18845564476
 01/05  19:00:00,116.89651221,3.42775435199,0.0,35.8339786931,26.8041601173,36.0181789539,19.5581152664,18.4541692432,1.10394602321
 01/05  20:00:00,117.411518969,3.42775435199,0.0,38.917776661,26.8041601173,33.4493877451,20.957897259,19.8542400707,1.1036571883
 01/05  21:00:00,110.235369044,3.42775435199,0.0,47.8241228058,16.0824960704,28.0885557216,24.8810387339,23.7773460105,1.10369272347
 01/05  22:00:00,114.788127309,3.42775435199,0.0,53.6612766749,16.0824960704,26.8041601173,31.0673828343,29.9639607787,1.10342205561
 01/05  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030545448,0.0,1.1030545448
 01/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030575575,0.0,1.1030575575
 01/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305982597,0.0,1.10305982597
 01/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  05:00:00,42.8118580945,0.592833364641,0.0,3.28284053025,2.68041601173,21.4433280938,1.31796894985,0.21484959266,1.10311935719
 01/06  06:00:00,48.077768131,0.790444486188,0.0,5.67072343344,5.36083202345,21.4433280938,0.490197947469,0.470197947469,0.02
 01/06  07:00:00,178.539603215,3.42775435199,0.0,133.495248652,5.36083202345,21.4433280938,1.14947409651,0.0463011244654,1.10317297205
 01/06  08:00:00,169.599999403,3.42775435199,0.0,102.595519255,16.0824960704,32.6817896323,75.1026395242,73.9988622672,1.10377725695
 01/06  09:00:00,186.046971997,3.42775435199,0.0,61.4926436193,48.2474882111,70.4033123869,73.9351593233,71.7457827223,2.18937660095
 01/06  10:00:00,151.034057001,3.42775435199,0.0,37.2956333857,48.2474882111,62.0547409583,64.3867568739,61.1116256649,3.27513120902
 01/06  11:00:00,143.794559892,3.4316751206,0.0,31.9788089142,48.2474882111,60.1281475517,53.6448638774,51.4548404473,2.19002343008
 01/06  12:00:00,144.499510213,3.60518737062,0.0,30.5836535792,48.2474882111,62.0547409583,39.8396940092,36.5635677223,3.27612628692
 01/06  13:00:00,144.818427227,3.79527943932,0.0,31.2568270308,48.2474882111,61.5103924513,25.3882625459,22.1104791724,3.27778337343
 01/06  14:00:00,138.86986422,3.8423577156,0.0,23.1113427357,48.2474882111,63.6602354638,16.4622421709,12.09876177,4.36348040086
 01/06  15:00:00,130.703101129,3.68058828072,0.0,18.6384369918,48.2474882111,60.1281475517,13.864941439,11.6755012169,2.18944022211
 01/06  16:00:00,126.281365595,3.52832220888,0.0,14.3689675288,48.2474882111,60.1281475517,18.7025937899,16.5133996869,2.18919410304
 01/06  17:00:00,136.547982379,3.51986356676,0.0,16.8194861783,48.2474882111,63.0180376616,24.8995213784,22.7090470536,2.19047432484
 01/06  18:00:00,146.287049212,3.5757165472,0.0,27.5782803504,37.5258241642,62.7947880557,37.5809571935,35.3915963908,2.18936080271
 01/06  19:00:00,122.887387556,3.42775435199,0.0,41.8248540384,26.8041601173,36.0181789539,53.479328816,51.2912273457,2.1881014703
 01/06  20:00:00,126.491004407,3.42775435199,0.0,47.997262099,26.8041601173,33.4493877451,58.1365904127,57.0329616705,1.10362874218
 01/06  21:00:00,120.776196225,3.42775435199,0.0,58.3649499868,16.0824960704,28.0885557216,62.344192312,61.2404903698,1.10370194223
 01/06  22:00:00,125.486470754,3.42775435199,0.0,64.3596201207,16.0824960704,26.8041601173,67.554907431,66.4516746468,1.10323278412
 01/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305916092,0.0,1.10305916092
 01/07  01:00:00,34.9323987879,0.197611121547,0.0,1.15943549013,2.68041601173,16.0824960704,0.547154180624,0.527154180624,0.02
 01/07  02:00:00,41.6161569389,0.988055607735,0.0,7.05274915493,2.68041601173,16.0824960704,2.73890111265,1.63578591656,1.10311519608
 01/07  03:00:00,42.1709521614,0.790444486188,0.0,7.80515549907,2.68041601173,16.0824960704,2.56232803409,2.54232803409,0.02
 01/07  04:00:00,45.6900379852,0.988055607735,0.0,11.1266302013,2.68041601173,16.0824960704,4.71583002555,3.61271215115,1.1031178744
 01/07  05:00:00,50.0062959273,1.56635437409,0.0,14.864589377,2.68041601173,16.0824960704,4.05231701698,4.03231701698,0.02
 01/07  06:00:00,54.0337311863,1.6934282331,0.0,18.764950777,2.68041601173,16.0824960704,6.45088609945,5.34762226793,1.10326383152
 01/07  07:00:00,209.135871976,3.42775435199,0.0,164.091517413,5.36083202345,21.4433280938,1.71718038968,0.614003918738,1.10317647094
 01/07  08:00:00,179.380513865,3.42775435199,0.0,129.198576884,5.36083202345,26.5809105114,90.5901458818,90.5701458818,0.02
 01/07  09:00:00,165.926340233,3.42775435199,0.0,101.919107603,26.8041601173,31.2995447326,85.3285595266,84.2249381585,1.10362136814
 01/07  10:00:00,137.822459332,3.42775435199,0.0,74.034867728,26.8041601173,33.5472370403,77.6426444264,75.4548933483,2.18775107816
 01/07  11:00:00,122.566231991,3.42775435199,0.0,59.7419370909,26.8041601173,32.583940337,65.9285405535,64.8246317827,1.10390877077
 01/07  12:00:00,120.655016211,3.42775435199,0.0,55.5830290026,26.8041601173,34.8316326447,54.6168632922,52.4287637261,2.18809956608
 01/07  13:00:00,115.402638335,3.42775435199,0.0,51.6150467314,26.8041601173,33.5472370403,45.7588842847,44.6550392936,1.10384499116
 01/07  14:00:00,110.239949536,3.42775435199,0.0,49.0211491412,26.8041601173,30.9784458315,40.7558420642,39.6519684492,1.10387361506
 01/07  15:00:00,89.1270274882,3.42775435199,0.0,56.3178817161,8.04124803518,21.3317032909,37.6668205435,36.563118608,1.10370193543
 01/07  16:00:00,83.1797820136,3.42775435199,0.0,51.6550318458,8.04124803518,20.0473076865,37.707620522,36.6040750766,1.10354544536
 01/07  17:00:00,93.4036165222,3.42775435199,0.0,59.09043412,8.04124803518,20.3684065876,47.3958139035,46.2922164302,1.10359747334
 01/07  18:00:00,121.006034229,3.42775435199,0.0,82.0763342945,2.68041601173,18.0090894769,61.3583942243,60.2550656655,1.10332855879
 01/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320863881,0.0,1.10320863881
 01/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  21:00:00,39.6426359334,0.988055607735,0.0,5.07922814947,2.68041601173,16.0824960704,1.24811601234,0.144965592066,1.10315042027
 01/07  22:00:00,40.2936792108,0.790444486188,0.0,5.92788254846,2.68041601173,16.0824960704,1.43427214723,0.331012904706,1.10325924253
 01/07  23:00:00,44.8967090773,0.988055607735,0.0,10.3333012934,2.68041601173,16.0824960704,2.28818143593,2.26818143593,0.02
 01/07  24:00:00,50.2849105828,1.83003075919,0.0,14.8795276474,2.68041601173,16.0824960704,3.7649389528,2.66182519529,1.10311375751
 01/08  01:00:00,60.3146071371,2.68011880365,0.0,24.0591361572,2.68041601173,16.0824960704,4.80397463689,4.78397463689,0.02
 01/08  02:00:00,61.2117173312,2.46151272434,0.0,25.1748524306,2.68041601173,16.0824960704,5.47229904666,4.36923968618,1.10305936048
 01/08  03:00:00,68.4294155514,2.68011880365,0.0,32.1739445716,2.68041601173,16.0824960704,6.81436014234,6.79436014234,0.02
 01/08  04:00:00,67.8985226407,2.46151272434,0.0,31.8616577402,2.68041601173,16.0824960704,6.93349500266,5.8304283473,1.10306665535
 01/08  05:00:00,74.8309986021,2.68011880365,0.0,38.5755276222,2.68041601173,16.0824960704,8.40320002025,8.38320002025,0.02
 01/08  06:00:00,74.136838676,2.46151272434,0.0,38.0999737754,2.68041601173,16.0824960704,8.12220586777,7.01896549843,1.10324036934
 01/08  07:00:00,81.6155171041,2.68011880365,0.0,45.3600461242,2.68041601173,16.0824960704,9.6653471119,9.6453471119,0.02
 01/08  08:00:00,80.0766124033,2.46151272434,0.0,44.0397475028,2.68041601173,16.0824960704,8.850703317,7.74764487795,1.10305843905
 01/08  09:00:00,70.946295036,2.68011880365,0.0,47.0274907228,2.68041601173,16.0824960704,10.4479318456,10.4279318456,0.02
 01/08  10:00:00,52.0608935302,2.46151272434,0.0,30.8280286297,2.68041601173,16.0824960704,7.88086071798,7.86086071798,0.02
 01/08  11:00:00,49.3789665875,2.68011880365,0.0,27.9274956077,2.68041601173,16.0824960704,10.3352378577,9.23217929095,1.10305856675
 01/08  12:00:00,44.4691462921,2.46151272434,0.0,23.2362813915,2.68041601173,16.0824960704,6.18022758966,6.16022758966,0.02
 01/08  13:00:00,44.5258326009,2.68011880365,0.0,23.0743616211,2.68041601173,16.0824960704,7.31569467305,6.21250965238,1.10318502067
 01/08  14:00:00,37.0608210647,2.14409504292,0.0,16.1453738456,2.68041601173,16.0824960704,4.39782624357,3.29447077094,1.10335547263
 01/08  15:00:00,36.0509305083,2.32743249097,0.0,14.9521458411,2.68041601173,16.0824960704,2.8217157115,2.8017157115,0.02
 01/08  16:00:00,28.8111702796,1.57979694263,0.0,8.46002116078,2.68041601173,16.0824960704,2.08335791071,0.980298735757,1.10305917496
 01/08  17:00:00,36.9722847422,2.43323838477,0.0,13.3003608479,2.68041601173,16.0824960704,1.31723916528,1.29723916528,0.02
 01/08  18:00:00,54.5835084668,2.28516956799,0.0,18.7229867226,2.68041601173,16.0824960704,2.54691924382,1.44391770116,1.10300154266
 01/08  19:00:00,65.7172330427,2.85646195999,0.0,29.2854189066,2.68041601173,16.0824960704,2.86942735434,2.84942735434,0.02
 01/08  20:00:00,64.0480449965,2.28516956799,0.0,28.1875232523,2.68041601173,16.0824960704,3.96334655376,2.86028909489,1.10305745887
 01/08  21:00:00,76.2094312994,2.85646195999,0.0,39.7776171632,2.68041601173,16.0824960704,5.01718274622,4.99718274622,0.02
 01/08  22:00:00,71.8384446767,2.28516956799,0.0,35.9779229325,2.68041601173,16.0824960704,5.49121563609,4.38797567665,1.10323995944
 01/08  23:00:00,85.2864738174,2.85646195999,0.0,48.8546596812,2.68041601173,16.0824960704,6.82228583383,6.80228583383,0.02
 01/08  24:00:00,79.8976022642,2.28516956799,0.0,44.03708052,2.68041601173,16.0824960704,7.04830038682,5.94524076309,1.10305962374
 01/09  01:00:00,97.3251912841,2.85646195999,0.0,55.5325451245,2.68041601173,21.4433280938,8.58908763504,8.56908763504,0.02
 01/09  02:00:00,89.1295313771,2.28516956799,0.0,47.9081776095,2.68041601173,21.4433280938,8.16848227616,7.06535751825,1.10312475791
 01/09  03:00:00,102.329561307,2.85646195999,0.0,60.5369151476,2.68041601173,21.4433280938,9.70064793787,9.68064793787,0.02
 01/09  04:00:00,93.6837083947,2.28516956799,0.0,52.462354627,2.68041601173,21.4433280938,9.01556316822,7.91244696366,1.10311620456
 01/09  05:00:00,108.596960087,2.85646195999,0.0,66.8043139276,2.68041601173,21.4433280938,10.8351139955,10.8151139955,0.02
 01/09  06:00:00,99.0585565212,2.28516956799,0.0,55.1567867418,5.36083202345,21.4433280938,9.61045894118,8.50723521797,1.10322372322
 01/09  07:00:00,307.775977662,3.42775435199,0.0,262.731623099,5.36083202345,21.4433280938,4.39134729149,4.37134729149,0.02
 01/09  08:00:00,271.94471022,3.42775435199,0.0,204.940230071,16.0824960704,32.6817896323,115.97425102,113.786663702,2.18758731751
 01/09  09:00:00,262.330923452,3.42775435199,0.0,137.776595074,48.2474882111,70.4033123869,107.95014675,105.760640811,2.18950593896
 01/09  10:00:00,214.753756791,3.42775435199,0.0,101.015333176,48.2474882111,62.0547409583,97.171025913,94.9813373221,2.18968859092
 01/09  11:00:00,193.311360613,3.42775435199,0.0,81.4995304038,48.2474882111,60.1281475517,88.4957478856,85.2211397758,3.27460810979
 01/09  12:00:00,186.787141218,3.42775435199,0.0,73.0487176029,48.2474882111,62.0547409583,78.5051145857,76.313959219,2.19115536665
 01/09  13:00:00,184.695223142,3.46113854597,0.0,71.4677638395,48.2474882111,61.5103924513,67.8516445134,63.4877303961,4.36391411736
 01/09  14:00:00,171.223315154,3.53116508971,0.0,55.775986295,48.2474882111,63.6602354638,52.6576034143,49.3795910737,3.27801234054
 01/09  15:00:00,157.216508569,3.50924207428,0.0,45.3231906378,48.2474882111,60.1281475517,43.4076421979,41.2181120271,2.18953017077
 01/09  16:00:00,147.70334878,3.44560659099,0.0,35.8736663318,48.2474882111,60.1281475517,42.6308435081,40.4415838743,2.18925963375
 01/09  17:00:00,153.895480896,3.42775435199,0.0,36.726427244,48.2474882111,63.0180376616,50.0863232576,46.8106546644,3.27566859317
 01/09  18:00:00,175.411747394,3.42775435199,0.0,56.8509407283,37.5258241642,62.7947880557,62.1715096817,59.983001267,2.18850841473
 01/09  19:00:00,155.071386318,3.42775435199,0.0,74.0088528008,26.8041601173,36.0181789539,71.2394498994,70.1355436969,1.1039062025
 01/09  20:00:00,158.017465707,3.42775435199,0.0,79.5237233985,26.8041601173,33.4493877451,76.8827110891,75.7790297633,1.10368132583
 01/09  21:00:00,155.782334103,3.42775435199,0.0,93.3710878651,16.0824960704,28.0885557216,82.7834811977,80.5961493888,2.18733180886
 01/09  22:00:00,159.16124301,3.42775435199,0.0,98.0343923767,16.0824960704,26.8041601173,83.7514853247,83.7314853247,0.02
 01/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311962472,0.0,1.10311962472
 01/09  24:00:00,46.798527251,0.889250046961,0.0,6.97309300439,2.68041601173,21.4433280938,1.76291864681,1.74291864681,0.02
 01/10  01:00:00,51.7117891583,1.32619523948,0.0,11.4494097192,2.68041601173,21.4433280938,3.60628182526,2.50316058557,1.10312123969
 01/10  02:00:00,65.1428991428,2.65912384588,0.0,23.5475910972,2.68041601173,21.4433280938,5.00230273077,4.98230273077,0.02
 01/10  03:00:00,64.6443745018,2.4825076821,0.0,23.22568262,2.68041601173,21.4433280938,5.47183930656,4.36889440458,1.10294490198
 01/10  04:00:00,71.0067796155,2.65912384588,0.0,29.41147157,2.68041601173,21.4433280938,6.62205888522,6.60205888522,0.02
 01/10  05:00:00,71.8428102895,2.4825076821,0.0,30.4241184077,2.68041601173,21.4433280938,6.93107079177,5.82795104327,1.1031197485
 01/10  06:00:00,81.1811353634,2.65912384588,0.0,36.9054113061,5.36083202345,21.4433280938,9.42749485574,8.32420584041,1.10328901532
 01/10  07:00:00,250.548534242,3.42775435199,0.0,205.504179679,5.36083202345,21.4433280938,1.49039520333,1.47039520333,0.02
 01/10  08:00:00,220.782284797,3.42775435199,0.0,153.777804649,16.0824960704,32.6817896323,100.199841742,99.0961029294,1.10373881266
 01/10  09:00:00,228.988942371,3.42775435199,0.0,104.434613993,48.2474882111,70.4033123869,96.5093712817,93.2355382501,3.27383303159
 01/10  10:00:00,197.224790046,3.42775435199,0.0,83.4863664301,48.2474882111,62.0547409583,86.8533458631,84.6633472205,2.18999864258
 01/10  11:00:00,179.810275447,3.42775435199,0.0,67.9984452376,48.2474882111,60.1281475517,74.9157308892,72.7259650838,2.1897658054
 01/10  12:00:00,172.974229703,3.42775435199,0.0,59.2358060874,48.2474882111,62.0547409583,64.9593057631,61.6832844634,3.27602129968
 01/10  13:00:00,175.776321131,3.42775435199,0.0,62.5822460228,48.2474882111,61.5103924513,56.7157124433,52.3520179023,4.36369454099
 01/10  14:00:00,157.463814314,3.42775435199,0.0,42.1198961929,48.2474882111,63.6602354638,45.4798193658,42.2021108849,3.27770848095
 01/10  15:00:00,146.916926864,3.42775435199,0.0,35.1050966548,48.2474882111,60.1281475517,37.6170897854,35.4275903337,2.18949945173
 01/10  16:00:00,144.398625441,3.42775435199,0.0,32.5867952321,48.2474882111,60.1281475517,34.1599066039,31.9704079639,2.18949864002
 01/10  17:00:00,152.323918872,3.42775435199,0.0,35.1548652197,48.2474882111,63.0180376616,36.178643992,32.9029999859,3.27564400607
 01/10  18:00:00,165.579031678,3.42775435199,0.0,47.018225012,37.5258241642,62.7947880557,38.8635194728,36.6750957876,2.18842368518
 01/10  19:00:00,141.369248851,3.42775435199,0.0,60.3067153334,26.8041601173,36.0181789539,41.3291043526,40.2251683087,1.1039360439
 01/10  20:00:00,141.618787124,3.42775435199,0.0,63.1250448152,26.8041601173,33.4493877451,42.8894050112,41.7857526349,1.10365237634
 01/10  21:00:00,137.249358844,3.42775435199,0.0,74.8381126057,16.0824960704,28.0885557216,43.949187108,42.8454950231,1.10369208491
 01/10  22:00:00,139.348167133,3.42775435199,0.0,78.2213164989,16.0824960704,26.8041601173,44.4565224454,43.3530979584,1.10342448709
 01/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305788772,0.0,1.10305788772
 01/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306065919,0.0,1.10306065919
 01/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  03:00:00,46.0812309147,0.988055607735,0.0,6.15699110733,2.68041601173,21.4433280938,1.50787635201,0.404761928996,1.10311442302
 01/11  04:00:00,45.2951388407,0.790444486188,0.0,5.56851015492,2.68041601173,21.4433280938,0.204660569911,0.184660569911,0.02
 01/11  05:00:00,48.2225075148,0.988055607735,0.0,8.2982677074,2.68041601173,21.4433280938,1.76167362273,0.658553818149,1.10311980458
 01/11  06:00:00,49.8168417786,0.790444486188,0.0,7.40979708109,5.36083202345,21.4433280938,0.904306666633,0.884306666633,0.02
 01/11  07:00:00,199.624448097,3.42775435199,0.0,154.580093533,5.36083202345,21.4433280938,1.33805259423,0.234833679196,1.10321891503
 01/11  08:00:00,183.396168736,3.42775435199,0.0,116.391688587,16.0824960704,32.6817896323,67.7909869687,66.687180849,1.10380611968
 01/11  09:00:00,200.353777331,3.42775435199,0.0,75.7994489533,48.2474882111,70.4033123869,60.1440762452,57.9547164206,2.18935982454
 01/11  10:00:00,173.606871541,3.42775435199,0.0,59.8684479255,48.2474882111,62.0547409583,56.9008335736,53.6262896515,3.27454392215
 01/11  11:00:00,158.381930359,3.42775435199,0.0,46.5701001506,48.2474882111,60.1281475517,45.0053029163,42.8154804164,2.18982249991
 01/11  12:00:00,156.44758769,3.42775435199,0.0,42.7091640745,48.2474882111,62.0547409583,32.3254174582,29.0498124745,3.27560498363
 01/11  13:00:00,155.973291234,3.42775435199,0.0,42.7792161252,48.2474882111,61.5103924513,25.8372323253,22.5597743306,3.27745799464
 01/11  14:00:00,144.962418214,3.42775435199,0.0,29.6185000931,48.2474882111,63.6602354638,21.9621499511,17.5984900461,4.36365990497
 01/11  15:00:00,136.578591168,3.42775435199,0.0,24.7667609586,48.2474882111,60.1281475517,11.0299422836,8.84081123592,2.18913104769
 01/11  16:00:00,133.34165065,3.42775435199,0.0,21.5298204409,48.2474882111,60.1281475517,8.85681531108,6.66757470861,2.18924060247
 01/11  17:00:00,143.054284354,3.42775435199,0.0,25.8852307016,48.2474882111,63.0180376616,15.4959749646,12.2200779114,3.2758970532
 01/11  18:00:00,156.720956638,3.46603302135,0.0,38.121871303,37.5258241642,62.7947880557,27.4043686085,26.3001238856,1.10424472292
 01/11  19:00:00,131.245372204,3.42775435199,0.0,50.1828386871,26.8041601173,36.0181789539,42.03652652,39.8481945206,2.18833199938
 01/11  20:00:00,131.915166056,3.42775435199,0.0,53.4214237472,26.8041601173,33.4493877451,40.9618002114,39.8582440347,1.10355617665
 01/11  21:00:00,129.006349387,3.42775435199,0.0,66.595103149,16.0824960704,28.0885557216,45.9250179259,44.8212751773,1.10374274859
 01/11  22:00:00,133.314611931,3.42775435199,0.0,72.1877612975,16.0824960704,26.8041601173,52.3440180012,51.2407851923,1.10323280894
 01/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030633766,0.0,1.1030633766
 01/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305088835,0.0,1.10305088835
 01/12  02:00:00,42.9624977865,0.592833364641,0.0,3.4334802222,2.68041601173,21.4433280938,0.380879370582,0.360879370582,0.02
 01/12  03:00:00,45.4995061582,0.790444486188,0.0,5.77287747238,2.68041601173,21.4433280938,1.96348150696,0.860365961479,1.10311554548
 01/12  04:00:00,48.4346484018,0.988055607735,0.0,8.5104085944,2.68041601173,21.4433280938,1.47384878324,1.45384878324,0.02
 01/12  05:00:00,48.0147779021,0.790444486188,0.0,8.2881492163,2.68041601173,21.4433280938,3.21192343625,2.10880180184,1.10312163441
 01/12  06:00:00,53.5425633259,0.988055607735,0.0,10.9379075068,5.36083202345,21.4433280938,2.79045262592,2.77045262592,0.02
 01/12  07:00:00,201.578526902,3.42775435199,0.0,156.534172338,5.36083202345,21.4433280938,1.26961266071,0.166388213576,1.10322444713
 01/12  08:00:00,185.488461766,3.42775435199,0.0,118.483981618,16.0824960704,32.6817896323,75.7732697013,74.669392329,1.10387737235
 01/12  09:00:00,203.094136048,3.42775435199,0.0,78.5398076709,48.2474882111,70.4033123869,76.5724912887,74.3828903477,2.18960094104
 01/12  10:00:00,176.257236342,3.42775435199,0.0,62.5188127268,48.2474882111,62.0547409583,69.3187593186,66.0439571281,3.27480219049
 01/12  11:00:00,157.111308849,3.42775435199,0.0,45.2994786398,48.2474882111,60.1281475517,54.5224489773,52.3324840209,2.18996495641
 01/12  12:00:00,150.923048579,3.42775435199,0.0,37.1846249633,48.2474882111,62.0547409583,44.5476997525,41.2709852443,3.27671450826
 01/12  13:00:00,150.20829126,3.42775435199,0.0,37.0142161517,48.2474882111,61.5103924513,30.6152668943,27.3373879005,3.27787899379
 01/12  14:00:00,141.189849753,3.42775435199,0.0,25.8459316322,48.2474882111,63.6602354638,11.2425347382,6.8787771269,4.36375761128
 01/12  15:00:00,132.261090941,3.42775435199,0.0,20.4492607318,48.2474882111,60.1281475517,2.18958357398,0.0,2.18958357398
 01/12  16:00:00,129.500014991,3.42775435199,0.0,17.6881847825,48.2474882111,60.1281475517,2.18906318246,0.0,2.18906318246
 01/12  17:00:00,137.403573723,3.42823663968,0.0,20.2340377835,48.2474882111,63.0180376616,12.7180967973,9.44225183296,3.27584496429
 01/12  18:00:00,151.298403709,3.50507554693,0.0,32.6602758477,37.5258241642,62.7947880557,20.489862625,19.3856992881,1.10416333692
 01/12  19:00:00,124.742650888,3.42775435199,0.0,43.6801173709,26.8041601173,36.0181789539,28.610882656,26.4227420455,2.1881406105
 01/12  20:00:00,125.003882012,3.42775435199,0.0,46.5101397036,26.8041601173,33.4493877451,27.5691134055,26.4655016893,1.10361171613
 01/12  21:00:00,119.162935575,3.42775435199,0.0,56.7516893373,16.0824960704,28.0885557216,25.610374076,24.5066998048,1.10367427117
 01/12  22:00:00,122.204225842,3.42775435199,0.0,61.0773752082,16.0824960704,26.8041601173,23.8722960055,22.7690837032,1.10321230234
 01/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306113023,0.0,1.10306113023
 01/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304946136,0.0,1.10304946136
 01/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305575783,0.0,1.10305575783
 01/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315130389,0.0,1.10315130389
 01/13  07:00:00,165.782710825,3.42775435199,0.0,120.738356262,5.36083202345,21.4433280938,1.19045440459,0.0872805640027,1.10317384059
 01/13  08:00:00,156.652080803,3.42775435199,0.0,89.6476006545,16.0824960704,32.6817896323,31.5253340186,30.421523891,1.10381012757
 01/13  09:00:00,177.440599445,3.42775435199,0.0,52.886271068,48.2474882111,70.4033123869,23.2428021258,21.0531192294,2.18968289638
 01/13  10:00:00,149.917472646,3.42775435199,0.0,36.1790490309,48.2474882111,62.0547409583,18.7727422516,15.4981423293,3.27459992228
 01/13  11:00:00,138.45840525,3.42775435199,0.0,26.6465750414,48.2474882111,60.1281475517,11.8087137308,9.61868549309,2.19002823769
 01/13  12:00:00,138.098152127,3.44825450494,0.0,24.3392283583,48.2474882111,62.0547409583,8.99801692446,5.72149591673,3.27652100773
 01/13  13:00:00,140.129270117,3.56318253317,0.0,26.7997668277,48.2474882111,61.5103924513,6.57512415968,3.29690297853,3.27822118115
 01/13  14:00:00,136.505569552,3.72436402838,0.0,20.8650417545,48.2474882111,63.6602354638,6.58563215163,3.3077556733,3.27787647833
 01/13  15:00:00,130.148290513,3.51882001652,0.0,18.24539464,48.2474882111,60.1281475517,9.14265474407,5.86771192606,3.27494281801
 01/13  16:00:00,128.409133035,3.42967902428,0.0,16.5953781541,48.2474882111,60.1281475517,15.665982062,13.4767177544,2.18926430761
 01/13  17:00:00,136.38155496,3.48191695471,0.0,19.1583387048,48.2474882111,63.0180376616,20.8446916115,17.5689859407,3.27570567085
 01/13  18:00:00,147.38010256,3.55632931643,0.0,28.6907209297,37.5258241642,62.7947880557,21.7854023311,20.6810605674,1.10434176369
 01/13  19:00:00,122.519040224,3.42775435199,0.0,41.4565067072,26.8041601173,36.0181789539,35.4719429643,33.2838902205,2.18805274382
 01/13  20:00:00,124.068113086,3.42775435199,0.0,45.5743707772,26.8041601173,33.4493877451,39.5231686176,38.4195904155,1.1035782021
 01/13  21:00:00,117.026894529,3.42775435199,0.0,54.615648291,16.0824960704,28.0885557216,39.7975536742,38.693767143,1.10378653122
 01/13  22:00:00,120.5422973,3.42775435199,0.0,59.4154466662,16.0824960704,26.8041601173,39.8009265285,38.6976897082,1.10323682032
 01/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305259073,0.0,1.10305259073
 01/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305871678,0.0,1.10305871678
 01/14  03:00:00,34.9342773668,0.197611121547,0.0,1.16131406907,2.68041601173,16.0824960704,0.233168957331,0.213168957331,0.02
 01/14  04:00:00,40.728443014,0.988055607735,0.0,6.1650352301,2.68041601173,16.0824960704,1.2538265194,0.15076291959,1.10306359981
 01/14  05:00:00,40.6374434063,0.790444486188,0.0,6.27164674392,2.68041601173,16.0824960704,0.539212390105,0.519212390105,0.02
 01/14  06:00:00,43.5116967414,0.988055607735,0.0,8.94828895742,2.68041601173,16.0824960704,2.0083019395,0.905162914814,1.10313902468
 01/14  07:00:00,186.277419057,3.42775435199,0.0,141.233064494,5.36083202345,21.4433280938,1.13748104228,0.0343235674734,1.1031574748
 01/14  08:00:00,162.565719316,3.42775435199,0.0,112.383782335,5.36083202345,26.5809105114,72.144912889,71.0415281605,1.10338472854
 01/14  09:00:00,157.047135608,3.42775435199,0.0,93.0399029787,26.8041601173,31.2995447326,67.4940633474,66.3904287463,1.10363460114
 01/14  10:00:00,147.486814512,3.42775435199,0.0,83.6992229078,26.8041601173,33.5472370403,60.089907165,58.9860232162,1.10388394879
 01/14  11:00:00,141.231552978,3.42775435199,0.0,78.4072580774,26.8041601173,32.583940337,55.646989888,54.5430996969,1.10389019104
 01/14  12:00:00,136.493147055,3.42775435199,0.0,71.4211598468,26.8041601173,34.8316326447,54.8341673135,52.64622165,2.18794566342
 01/14  13:00:00,132.229062412,3.42775435199,0.0,68.441470808,26.8041601173,33.5472370403,49.3817229503,48.2778800027,1.10384294758
 01/14  14:00:00,128.816944186,3.42775435199,0.0,67.5981437909,26.8041601173,30.9784458315,49.5139389224,47.3262636767,2.18767524571
 01/14  15:00:00,116.794948167,3.42775435199,0.0,83.9858023951,8.04124803518,21.3317032909,54.7049371122,53.6012843873,1.10365272492
 01/14  16:00:00,121.153259874,3.42775435199,0.0,89.6285097061,8.04124803518,20.0473076865,60.7191933822,59.6156623327,1.10353104956
 01/14  17:00:00,128.565730445,3.42775435199,0.0,94.2525480426,8.04124803518,20.3684065876,65.6230490471,64.5194510575,1.10359798962
 01/14  18:00:00,141.412344929,3.42775435199,0.0,102.482644994,2.68041601173,18.0090894769,68.6907181085,68.6707181085,0.02
 01/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10324048701,0.0,1.10324048701
 01/14  20:00:00,38.5774297022,0.592833364641,0.0,4.40924416138,2.68041601173,16.0824960704,1.26151872268,0.158343935445,1.10317478723
 01/14  21:00:00,42.4851777942,0.790444486188,0.0,8.11938113187,2.68041601173,16.0824960704,1.0860514779,1.0660514779,0.02
 01/14  22:00:00,51.0247703477,1.6486438195,0.0,15.800774352,2.68041601173,16.0824960704,3.44348213854,2.34013627056,1.10334586798
 01/14  23:00:00,61.1217778918,2.65885083845,0.0,24.8875748771,2.68041601173,16.0824960704,3.40899466005,3.38899466005,0.02
 01/14  24:00:00,64.7175893747,2.48278068954,0.0,28.659456509,2.68041601173,16.0824960704,5.82645600235,4.72334262668,1.10311337567
 01/15  01:00:00,69.283014739,2.65885083845,0.0,33.0488117244,2.68041601173,16.0824960704,4.94039334045,4.92039334045,0.02
 01/15  02:00:00,71.3533493579,2.48278068954,0.0,35.2952164922,2.68041601173,16.0824960704,7.56390921116,6.46084373066,1.1030654805
 01/15  03:00:00,76.4188854162,2.65885083845,0.0,40.1846824016,2.68041601173,16.0824960704,6.2840410867,6.2640410867,0.02
 01/15  04:00:00,78.3293204531,2.48278068954,0.0,42.2711875874,2.68041601173,16.0824960704,9.22964499267,8.1265756675,1.10306932517
 01/15  05:00:00,83.8799663487,2.65885083845,0.0,47.645763334,2.68041601173,16.0824960704,7.65536767584,7.63536767584,0.02
 01/15  06:00:00,86.6668637097,2.48278068954,0.0,50.608730844,2.68041601173,16.0824960704,10.7349076739,9.63166259697,1.10324507696
 01/15  07:00:00,91.3391271622,2.65885083845,0.0,55.1049241476,2.68041601173,16.0824960704,8.62645129049,8.60645129049,0.02
 01/15  08:00:00,94.857595535,2.48278068954,0.0,58.7994626692,2.68041601173,16.0824960704,12.0684691439,10.9654006001,1.1030685438
 01/15  09:00:00,77.928361968,2.65885083845,0.0,54.03082562,2.68041601173,16.0824960704,9.80572514698,9.78572514698,0.02
 01/15  10:00:00,57.759379979,2.48278068954,0.0,36.5052471133,2.68041601173,16.0824960704,12.3203799136,11.217317958,1.10306195562
 01/15  11:00:00,52.2524342926,2.65885083845,0.0,30.8222312779,2.68041601173,16.0824960704,8.77361405162,8.75361405162,0.02
 01/15  12:00:00,53.7868457277,2.48278068954,0.0,32.532712862,2.68041601173,16.0824960704,10.4400578364,9.33687811103,1.10317972537
 01/15  13:00:00,51.9339763593,2.65885083845,0.0,30.5037733446,2.68041601173,16.0824960704,6.87344733796,6.85344733796,0.02
 01/15  14:00:00,50.3513134602,2.48278068954,0.0,29.0971805944,2.68041601173,16.0824960704,7.70618359482,6.60283275672,1.1033508381
 01/15  15:00:00,44.7724927459,2.65885083845,0.0,23.3422897313,2.68041601173,16.0824960704,5.53433172869,4.43115362902,1.10317809966
 01/15  16:00:00,40.662911687,2.48278068954,0.0,19.4087788212,2.68041601173,16.0824960704,4.0967294676,4.0767294676,0.02
 01/15  17:00:00,44.0291810364,2.65885083845,0.0,20.1316446885,2.68041601173,16.0824960704,4.54710487813,3.44403686569,1.10306801244
 01/15  18:00:00,69.1648792727,2.48278068954,0.0,33.106746407,2.68041601173,16.0824960704,4.85831566862,4.83831566862,0.02
 01/15  19:00:00,78.4480565319,2.65885083845,0.0,42.2138535172,2.68041601173,16.0824960704,5.28519975863,5.26519975863,0.02
 01/15  20:00:00,85.0394823293,2.48278068954,0.0,48.9813494636,2.68041601173,16.0824960704,8.29092304894,7.18786162652,1.10306142242
 01/15  21:00:00,90.7742476862,2.65885083845,0.0,54.5400446716,2.68041601173,16.0824960704,7.20377219259,7.18377219259,0.02
 01/15  22:00:00,94.1536764734,2.48278068954,0.0,58.0955436077,2.68041601173,16.0824960704,10.3840302544,9.28081275008,1.10321750436
 01/15  23:00:00,99.9832069309,2.65885083845,0.0,63.7490039163,2.68041601173,16.0824960704,8.90720095129,8.88720095129,0.02
 01/15  24:00:00,102.704996072,2.48278068954,0.0,66.6468632058,2.68041601173,16.0824960704,12.5018566939,11.3987962268,1.1030604671
 01/16  01:00:00,105.608840648,2.65885083845,0.0,69.3746376336,2.68041601173,16.0824960704,10.1318526926,10.1118526926,0.02
 01/16  02:00:00,108.185417654,2.48278068954,0.0,72.1272847884,2.68041601173,16.0824960704,13.7840505756,12.680985648,1.1030649276
 01/16  03:00:00,110.956046526,2.65885083845,0.0,74.7218435117,2.68041601173,16.0824960704,11.1560451021,11.1360451021,0.02
 01/16  04:00:00,113.751617683,2.48278068954,0.0,77.6934848171,2.68041601173,16.0824960704,14.9216448764,13.8185756164,1.10306926005
 01/16  05:00:00,117.247942118,2.65885083845,0.0,81.0137391038,2.68041601173,16.0824960704,12.1108520784,12.0908520784,0.02
 01/16  06:00:00,119.079551255,2.48278068954,0.0,83.0214183896,2.68041601173,16.0824960704,15.9474350046,14.8441863814,1.10324862327
 01/16  07:00:00,120.882313787,2.65885083845,0.0,84.6481107727,2.68041601173,16.0824960704,12.7104451068,12.6904451068,0.02
 01/16  08:00:00,121.420542302,2.48278068954,0.0,85.3624094366,2.68041601173,16.0824960704,16.4163212683,15.3132516302,1.10306963809
 01/16  09:00:00,105.037267349,2.65885083845,0.0,81.1397310011,2.68041601173,16.0824960704,12.7568634101,12.7368634101,0.02
 01/16  10:00:00,89.3272285946,2.48278068954,0.0,68.0730957288,2.68041601173,16.0824960704,15.8333455702,14.7302820435,1.10306352665
 01/16  11:00:00,77.2876086366,2.65885083845,0.0,55.857405622,2.68041601173,16.0824960704,11.5005320723,11.4805320723,0.02
 01/16  12:00:00,75.9441282234,2.48278068954,0.0,54.6899953577,2.68041601173,16.0824960704,13.8476330351,12.7444536665,1.10317936863
 01/16  13:00:00,69.1930462909,2.65885083845,0.0,47.7628432763,2.68041601173,16.0824960704,9.62209103075,9.60209103075,0.02
 01/16  14:00:00,66.3055732463,2.48278068954,0.0,45.0514403805,2.68041601173,16.0824960704,10.945429451,9.84208047257,1.1033489784
 01/16  15:00:00,63.5032815033,2.65885083845,0.0,42.0730784887,2.68041601173,16.0824960704,8.12924268384,7.02606359319,1.10317909064
 01/16  16:00:00,68.8616398309,2.48278068954,0.0,47.6075069651,2.68041601173,16.0824960704,7.31542128372,7.29542128372,0.02
 01/16  17:00:00,72.1970030529,2.65885083845,0.0,50.7668000383,2.68041601173,16.0824960704,5.86627187634,5.84627187634,0.02
 01/16  18:00:00,90.3609890513,2.48278068954,0.0,54.3028561856,2.68041601173,16.0824960704,7.76782466408,6.66476312099,1.10306154309
 01/16  19:00:00,91.2078756908,2.65885083845,0.0,54.9736726762,2.68041601173,16.0824960704,5.85152504489,5.83152504489,0.02
