Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/16  20:00:00,92.7153297249,2.48278068954,0.0,56.6571968592,2.68041601173,16.0824960704,8.04399263937,6.94092674974,1.10306588963
 01/16  21:00:00,93.9682038832,2.65885083845,0.0,57.7340008686,2.68041601173,16.0824960704,6.23425722208,6.21425722208,0.02
 01/16  22:00:00,96.5839267914,2.48278068954,0.0,60.5257939256,2.68041601173,16.0824960704,8.81757059101,7.71433421554,1.10323637547
 01/16  23:00:00,99.1507644573,2.65885083845,0.0,62.9165614427,2.68041601173,16.0824960704,7.05285889255,7.03285889255,0.02
 01/16  24:00:00,100.215690272,2.48278068954,0.0,64.157557406,2.68041601173,16.0824960704,9.63719035974,8.53412430117,1.10306605857
 01/17  01:00:00,103.488085425,2.65885083845,0.0,61.8930503873,2.68041601173,21.4433280938,7.38414346054,7.36414346054,0.02
 01/17  02:00:00,104.476614236,2.48278068954,0.0,63.0576493471,2.68041601173,21.4433280938,9.94528830103,8.84216523092,1.10312307011
 01/17  03:00:00,106.060550553,2.65885083845,0.0,64.4655155153,2.68041601173,21.4433280938,7.80899780284,7.78899780284,0.02
 01/17  04:00:00,105.880542308,2.48278068954,0.0,64.4615774191,2.68041601173,21.4433280938,10.3912594634,9.28813979626,1.10311966714
 01/17  05:00:00,105.805441254,2.65885083845,0.0,64.2104062157,2.68041601173,21.4433280938,7.8528924516,7.8328924516,0.02
 01/17  06:00:00,108.552353729,2.48278068954,0.0,64.4529728278,5.36083202345,21.4433280938,10.2882199147,9.18497355048,1.10324636425
 01/17  07:00:00,322.566355763,3.42775435199,0.0,277.5220012,5.36083202345,21.4433280938,3.43459516318,2.33137959769,1.10321556549
 01/17  08:00:00,287.538182118,3.42775435199,0.0,220.53370197,16.0824960704,32.6817896323,95.2054716012,94.1016806119,1.10379098928
 01/17  09:00:00,279.608249637,3.42775435199,0.0,155.053921259,48.2474882111,70.4033123869,89.8094124945,87.6199588592,2.18945363532
 01/17  10:00:00,248.215439257,3.42775435199,0.0,134.477015642,48.2474882111,62.0547409583,85.166827129,81.8922201881,3.27460694085
 01/17  11:00:00,229.563489465,3.42775435199,0.0,117.751659256,48.2474882111,60.1281475517,77.655999816,75.4661378324,2.18986198358
 01/17  12:00:00,219.478285011,3.42775435199,0.0,105.739861396,48.2474882111,62.0547409583,71.1632903177,67.8866789679,3.27661134983
 01/17  13:00:00,216.630214,3.42775435199,0.0,103.436138891,48.2474882111,61.5103924513,64.1884064592,60.9100489165,3.27835754275
 01/17  14:00:00,196.348183599,3.42775435199,0.0,81.0042654783,48.2474882111,63.6602354638,62.0549519153,57.6912083788,4.36374353647
 01/17  15:00:00,186.36962667,3.42775435199,0.0,74.5577964615,48.2474882111,60.1281475517,57.1904103694,55.0007952301,2.18961513926
 01/17  16:00:00,182.286708491,3.42775435199,0.0,70.4748782825,48.2474882111,60.1281475517,53.78263455,51.5935220562,2.18911249379
 01/17  17:00:00,183.379289597,3.42775435199,0.0,68.677569278,48.2474882111,63.0180376616,55.932829375,52.657056906,3.27577246898
 01/17  18:00:00,195.381038559,3.42775435199,0.0,76.8202318927,37.5258241642,62.7947880557,55.7847686273,54.6805588995,1.10420972786
 01/17  19:00:00,169.655870355,3.42775435199,0.0,88.5933368377,26.8041601173,36.0181789539,58.958392457,56.7701395167,2.18825294026
 01/17  20:00:00,171.281468794,3.42775435199,0.0,92.7877264854,26.8041601173,33.4493877451,60.6130200388,59.5093600614,1.10365997738
 01/17  21:00:00,165.331367646,3.42775435199,0.0,102.920121407,16.0824960704,28.0885557216,60.8897197891,59.7859896927,1.10373009634
 01/17  22:00:00,165.650691748,3.42775435199,0.0,104.523841114,16.0824960704,26.8041601173,62.8980005621,61.7947539258,1.10324663632
 01/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/17  24:00:00,43.6043491764,0.592833364641,0.0,4.07533161208,2.68041601173,21.4433280938,1.26906444251,0.166000870916,1.1030635716
 01/18  01:00:00,47.0269916509,0.790444486188,0.0,7.30036296506,2.68041601173,21.4433280938,1.00375146661,0.983751466614,0.02
 01/18  02:00:00,49.5109902497,0.988055607735,0.0,9.5867504423,2.68041601173,21.4433280938,2.49466559074,1.39159761719,1.10306797355
 01/18  03:00:00,50.8411519519,1.10618546876,0.0,10.7987822834,2.68041601173,21.4433280938,2.95659776498,1.85347225759,1.10312550738
 01/18  04:00:00,52.2126527742,1.18539372184,0.0,12.0910748527,2.68041601173,21.4433280938,2.34952266255,2.32952266255,0.02
 01/18  05:00:00,48.3871667005,0.790444486188,0.0,8.66053801465,2.68041601173,21.4433280938,2.76355232823,1.66043002083,1.10312230741
 01/18  06:00:00,52.3528849971,0.988055607735,0.0,9.74822917798,5.36083202345,21.4433280938,1.08876190104,1.06876190104,0.02
 01/18  07:00:00,217.751877337,3.42775435199,0.0,172.707522773,5.36083202345,21.4433280938,1.12878035278,0.0255507349662,1.10322961781
 01/18  08:00:00,193.60788853,3.42775435199,0.0,126.603408381,16.0824960704,32.6817896323,27.6218713468,26.517977125,1.10389422177
 01/18  09:00:00,206.137433034,3.42775435199,0.0,81.5831046569,48.2474882111,70.4033123869,25.2169847983,23.0276320249,2.18935277343
 01/18  10:00:00,180.488230857,3.42775435199,0.0,66.7498072416,48.2474882111,62.0547409583,24.1756775191,20.9007145905,3.27496292861
 01/18  11:00:00,167.267502787,3.42775435199,0.0,55.4556725786,48.2474882111,60.1281475517,21.1509713283,18.9608657205,2.19010560786
 01/18  12:00:00,158.814490815,3.42775435199,0.0,45.0760671998,48.2474882111,62.0547409583,18.4085411201,15.1325691223,3.27597199775
 01/18  13:00:00,156.603634802,3.42775435199,0.0,43.4095596931,48.2474882111,61.5103924513,9.7309632303,6.45273354698,3.27822968332
 01/18  14:00:00,148.822003164,3.42775435199,0.0,33.478085043,48.2474882111,63.6602354638,8.60137210232,4.23756985587,4.36380224646
 01/18  15:00:00,144.889905605,3.42775435199,0.0,33.0780753963,48.2474882111,60.1281475517,9.05161056576,6.86225553169,2.18935503407
 01/18  16:00:00,143.13777011,3.42775435199,0.0,31.3259399009,48.2474882111,60.1281475517,13.8376560448,11.6482693506,2.18938669416
 01/18  17:00:00,148.698131224,3.42775435199,0.0,33.9964109052,48.2474882111,63.0180376616,18.9186065177,15.6430382045,3.27556831323
 01/18  18:00:00,161.481766359,3.42775435199,0.0,42.9209596927,37.5258241642,62.7947880557,22.2702840935,20.0817303351,2.18855375843
 01/18  19:00:00,137.204786362,3.42775435199,0.0,56.1422528452,26.8041601173,36.0181789539,28.7869722545,27.6830411861,1.10393106845
 01/18  20:00:00,136.84019176,3.42775435199,0.0,58.346449451,26.8041601173,33.4493877451,29.5342127091,28.4305593668,1.10365334238
 01/18  21:00:00,133.005498213,3.42775435199,0.0,70.5942519754,16.0824960704,28.0885557216,32.9911798372,31.8874803159,1.1036995213
 01/18  22:00:00,136.679253802,3.42775435199,0.0,75.5524031683,16.0824960704,26.8041601173,40.8585089875,39.7550739303,1.10343505721
 01/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306342569,0.0,1.10306342569
 01/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306606769,0.0,1.10306606769
 01/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  03:00:00,43.0416216883,0.592833364641,0.0,3.51260412402,2.68041601173,21.4433280938,1.26569174303,0.16256855364,1.10312318939
 01/19  04:00:00,44.971050469,0.790444486188,0.0,5.24442178313,2.68041601173,21.4433280938,0.222243309865,0.202243309865,0.02
 01/19  05:00:00,47.3614969421,0.988055607735,0.0,7.43725713474,2.68041601173,21.4433280938,1.26893132351,0.165808344423,1.10312297909
 01/19  06:00:00,49.3292575911,0.790444486188,0.0,6.92221289351,5.36083202345,21.4433280938,0.509067989776,0.489067989776,0.02
 01/19  07:00:00,193.377855975,3.42775435199,0.0,148.333501412,5.36083202345,21.4433280938,1.13538052005,0.0321254397388,1.10325508031
 01/19  08:00:00,178.381490526,3.42775435199,0.0,111.377010377,16.0824960704,32.6817896323,55.4389549138,54.3351005742,1.10385433964
 01/19  09:00:00,196.041671846,3.42775435199,0.0,71.4873434688,48.2474882111,70.4033123869,53.9254232492,51.7360584886,2.18936476067
 01/19  10:00:00,173.22261511,3.42775435199,0.0,59.4841914941,48.2474882111,62.0547409583,50.7411012483,47.4662534997,3.27484774858
 01/19  11:00:00,163.292203251,3.42775435199,0.0,51.4803730418,48.2474882111,60.1281475517,42.5399381513,40.3498712266,2.19006692473
 01/19  12:00:00,157.106696003,3.42775435199,0.0,43.3682723879,48.2474882111,62.0547409583,39.7661635136,36.4901221859,3.27604132771
 01/19  13:00:00,154.143515669,3.42775435199,0.0,40.9494405602,48.2474882111,61.5103924513,37.2468443121,32.8829496838,4.36389462838
 01/19  14:00:00,146.855953798,3.42775435199,0.0,31.5120356767,48.2474882111,63.6602354638,33.2693613041,29.9916319607,3.27772934339
 01/19  15:00:00,140.99556052,3.42775435199,0.0,29.1837303115,48.2474882111,60.1281475517,31.3969202303,29.2072282432,2.18969198717
 01/19  16:00:00,138.016943077,3.42775435199,0.0,26.2051128686,48.2474882111,60.1281475517,29.4416973195,27.2525517346,2.18914558491
 01/19  17:00:00,144.98004172,3.42775435199,0.0,30.2783214015,48.2474882111,63.0180376616,33.1900964929,29.9147928548,3.27530363804
 01/19  18:00:00,159.357216869,3.45568971064,0.0,40.7684748443,37.5258241642,62.7947880557,37.6909652222,35.5024723436,2.18849287864
 01/19  19:00:00,133.994923982,3.42775435199,0.0,52.9323904651,26.8041601173,36.0181789539,45.1501315973,44.0462200664,1.10391153091
 01/19  20:00:00,136.462360042,3.42775435199,0.0,57.9686177339,26.8041601173,33.4493877451,54.8003778212,53.6966842291,1.10369359209
 01/19  21:00:00,134.765563954,3.42775435199,0.0,72.3543177161,16.0824960704,28.0885557216,65.6687375942,63.4813567642,2.18738082999
 01/19  22:00:00,140.899738017,3.42775435199,0.0,79.7728873833,16.0824960704,26.8041601173,71.8442302748,71.8242302748,0.02
 01/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311382104,0.0,1.10311382104
 01/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  01:00:00,45.8527999726,0.790444486188,0.0,6.12617128674,2.68041601173,21.4433280938,2.50081010057,1.39768147332,1.10312862725
 01/20  02:00:00,49.4198920623,0.988055607735,0.0,9.49565225494,2.68041601173,21.4433280938,2.37384932799,2.35384932799,0.02
 01/20  03:00:00,48.9986982464,0.790444486188,0.0,9.27206956053,2.68041601173,21.4433280938,4.02670020085,2.92357242598,1.10312777487
 01/20  04:00:00,52.0736578163,0.988055607735,0.0,12.1494180089,2.68041601173,21.4433280938,3.87005265717,3.85005265717,0.02
 01/20  05:00:00,52.5471722247,1.31947395521,0.0,12.2915140698,2.68041601173,21.4433280938,4.35951733048,3.25639184668,1.1031254838
 01/20  06:00:00,53.6736881318,0.988055607735,0.0,11.0690323127,5.36083202345,21.4433280938,3.99683410102,2.89358177845,1.10325232257
 01/20  07:00:00,204.138444267,3.42775435199,0.0,159.094089704,5.36083202345,21.4433280938,0.195244742801,0.175244742801,0.02
 01/20  08:00:00,184.520926319,3.42775435199,0.0,117.51644617,16.0824960704,32.6817896323,49.7858506023,47.5982777178,2.18757288453
 01/20  09:00:00,200.243251865,3.42775435199,0.0,75.6889234873,48.2474882111,70.4033123869,43.395367751,41.2060168562,2.18935089486
 01/20  10:00:00,174.576066482,3.42775435199,0.0,60.8376428662,48.2474882111,62.0547409583,37.6993636851,35.5094178703,2.18994581485
 01/20  11:00:00,166.212898332,3.42775435199,0.0,54.401068123,48.2474882111,60.1281475517,33.4265185244,31.2364213925,2.19009713184
 01/20  12:00:00,162.058380883,3.42775435199,0.0,48.319957267,48.2474882111,62.0547409583,31.2002896404,27.9236560713,3.27663356913
 01/20  13:00:00,157.441515346,3.42775435199,0.0,44.2474402374,48.2474882111,61.5103924513,27.5273445292,23.1631575927,4.36418693658
 01/20  14:00:00,145.278610087,3.42775435199,0.0,29.9346919658,48.2474882111,63.6602354638,21.9284797497,18.6506089078,3.27787084181
 01/20  15:00:00,137.250450335,3.42775435199,0.0,25.4386201259,48.2474882111,60.1281475517,18.7688484275,16.578950086,2.1898983415
 01/20  16:00:00,137.128494197,3.42775435199,0.0,25.3166639878,48.2474882111,60.1281475517,17.8813915343,14.6072991069,3.2740924274
 01/20  17:00:00,142.783116088,3.42775435199,0.0,28.0813957694,48.2474882111,63.0180376616,13.8112080864,11.6204795968,2.19072848957
 01/20  18:00:00,156.019344267,3.46522171361,0.0,37.4210702398,37.5258241642,62.7947880557,16.5596248891,14.3705845475,2.18904034164
 01/20  19:00:00,128.76792392,3.42775435199,0.0,47.7053904025,26.8041601173,36.0181789539,20.395022433,18.2071098107,2.18791262232
 01/20  20:00:00,128.195382709,3.42775435199,0.0,49.7016404008,26.8041601173,33.4493877451,17.5635312335,16.4598835487,1.10364768475
 01/20  21:00:00,123.662682561,3.42775435199,0.0,61.2514363225,16.0824960704,28.0885557216,20.5802906813,19.4765415983,1.10374908296
 01/20  22:00:00,127.039234284,3.42775435199,0.0,65.9123836504,16.0824960704,26.8041601173,26.0021814626,24.8989523553,1.10322910738
 01/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030564403,0.0,1.1030564403
 01/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306331064,0.0,1.10306331064
 01/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305143444,0.0,1.10305143444
 01/21  05:00:00,40.2314729249,0.988055607735,0.0,5.66806514093,2.68041601173,16.0824960704,0.152538652228,0.132538652228,0.02
 01/21  06:00:00,39.3708779521,0.790444486188,0.0,5.00508128968,2.68041601173,16.0824960704,1.13188866721,0.0285887305975,1.10329993661
 01/21  07:00:00,180.631606169,3.42775435199,0.0,135.587251606,5.36083202345,21.4433280938,0.054526694532,0.034526694532,0.02
 01/21  08:00:00,158.805271285,3.42775435199,0.0,108.623334304,5.36083202345,26.5809105114,46.5379325368,45.4346142803,1.10331825647
 01/21  09:00:00,142.927139372,3.42775435199,0.0,81.387240076,26.8041601173,31.2995447326,47.8362992151,46.732850943,1.10344827211
 01/21  10:00:00,118.318261384,3.42775435199,0.0,54.5306697807,26.8041601173,33.5472370403,38.9275849365,36.739860423,2.18772451354
 01/21  11:00:00,108.502745022,3.42775435199,0.0,45.6784501221,26.8041601173,32.583940337,28.3884124706,27.2844680145,1.10394445616
 01/21  12:00:00,110.516133318,3.44645616583,0.0,45.4254442961,26.8041601173,34.8316326447,27.0190558771,24.8308951742,2.18816070288
 01/21  13:00:00,105.235759355,3.53426984894,0.0,41.3416522548,26.8041601173,33.5472370403,18.5104465079,17.4065553656,1.10389114225
 01/21  14:00:00,99.0033750293,3.64912883103,0.0,37.5632001553,26.8041601173,30.9784458315,6.94742121786,5.84365238529,1.10376883257
 01/21  15:00:00,78.7243059627,3.52891060448,0.0,45.8140039381,8.04124803518,21.3317032909,6.62276591588,5.51899309128,1.1037728246
 01/21  16:00:00,73.4013233888,3.43272604674,0.0,41.8716015263,8.04124803518,20.0473076865,9.18637271935,8.08275749151,1.10361522784
 01/21  17:00:00,73.180360088,3.42775435199,0.0,41.3345110191,8.04124803518,20.3684065876,14.6927839454,12.5056075312,2.18717641418
 01/21  18:00:00,101.947926028,3.42775435199,0.0,63.0182260931,2.68041601173,18.0090894769,28.0288900112,28.0088900112,0.02
 01/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319001479,0.0,1.10319001479
 01/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031695713,0.0,1.1031695713
 01/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10328174449,0.0,1.10328174449
 01/21  23:00:00,38.675446864,0.790444486188,0.0,4.30965020164,2.68041601173,16.0824960704,0.307619865782,0.287619865782,0.02
 01/21  24:00:00,42.0461238299,0.988055607735,0.0,7.48271604598,2.68041601173,16.0824960704,1.72314535312,0.62008950122,1.1030558519
 01/22  01:00:00,41.9563935862,0.790444486188,0.0,7.5905969238,2.68041601173,16.0824960704,1.61335232588,1.59335232588,0.02
 01/22  02:00:00,46.2573751823,1.16439876408,0.0,11.517624242,2.68041601173,16.0824960704,3.55146122633,2.44839802401,1.10306320233
 01/22  03:00:00,49.9421418045,1.6721602679,0.0,14.6946293604,2.68041601173,16.0824960704,3.1974467932,3.1774467932,0.02
 01/22  04:00:00,55.2264983209,2.20650732979,0.0,19.4446388149,2.68041601173,16.0824960704,5.29785960848,4.19479804327,1.10306156521
 01/22  05:00:00,59.1801291588,2.65885083845,0.0,22.9459261442,2.68041601173,16.0824960704,4.15016647059,4.13016647059,0.02
 01/22  06:00:00,62.0192902925,2.48278068954,0.0,25.9611574268,2.68041601173,16.0824960704,6.43565475236,5.33241842665,1.10323632571
 01/22  07:00:00,64.4863732667,2.65885083845,0.0,28.252170252,2.68041601173,16.0824960704,5.06654121305,5.04654121305,0.02
 01/22  08:00:00,66.1110375909,2.48278068954,0.0,30.0529047252,2.68041601173,16.0824960704,7.3748198774,6.27175205209,1.10306782531
 01/22  09:00:00,51.0189334944,2.65885083845,0.0,29.5887304797,2.68041601173,16.0824960704,5.67286160152,5.65286160152,0.02
 01/22  10:00:00,46.828951125,2.48278068954,0.0,25.5748182593,2.68041601173,16.0824960704,7.63966546725,6.53660208375,1.1030633835
 01/22  11:00:00,42.7700730796,2.65885083845,0.0,21.3398700649,2.68041601173,16.0824960704,5.30566427566,5.28566427566,0.02
 01/22  12:00:00,44.7675517925,2.48278068954,0.0,23.5134189267,2.68041601173,16.0824960704,6.76403733526,5.66085823247,1.10317910278
 01/22  13:00:00,40.0181129071,2.12982136942,0.0,19.1169393615,2.68041601173,16.0824960704,4.26014458582,4.24014458582,0.02
 01/22  14:00:00,33.2337747957,1.18539372184,0.0,13.2770288977,2.68041601173,16.0824960704,4.86870803417,3.76535331301,1.10335472116
 01/22  15:00:00,28.5709612841,0.790444486188,0.0,9.00916462168,2.68041601173,16.0824960704,3.56327682692,2.46009517292,1.103181654
 01/22  16:00:00,30.6513729135,0.988055607735,0.0,10.8919651296,2.68041601173,16.0824960704,2.03943872975,2.01943872975,0.02
 01/22  17:00:00,31.8138815492,1.38245882852,0.0,11.6600705444,2.68041601173,16.0824960704,1.51759282582,1.49759282582,0.02
 01/22  18:00:00,53.4049257536,1.77740806417,0.0,18.0521655133,2.68041601173,16.0824960704,2.54157107047,1.43850791586,1.10306315462
 01/22  19:00:00,59.8845821504,2.62358220718,0.0,23.685647767,2.68041601173,16.0824960704,1.79491736489,1.77491736489,0.02
 01/22  20:00:00,64.3338349332,2.48278068954,0.0,28.2757020674,2.68041601173,16.0824960704,3.49924090302,2.39617939033,1.10306151269
 01/22  21:00:00,66.7190282732,2.65885083845,0.0,30.4848252585,2.68041601173,16.0824960704,2.61918373473,2.59918373473,0.02
 01/22  22:00:00,68.5078807905,2.48278068954,0.0,32.4497479248,2.68041601173,16.0824960704,4.36502016179,3.2617915979,1.10322856389
 01/22  23:00:00,70.0602043877,2.65885083845,0.0,33.826001373,2.68041601173,16.0824960704,3.34507268532,3.32507268532,0.02
 01/22  24:00:00,71.8740138853,2.48278068954,0.0,35.8158810196,2.68041601173,16.0824960704,5.1822575594,4.07919112219,1.10306643721
 01/23  01:00:00,77.0736735292,2.65885083845,0.0,35.4786384911,2.68041601173,21.4433280938,3.94388260716,3.92388260716,0.02
 01/23  02:00:00,79.3788233879,2.48278068954,0.0,37.9598584987,2.68041601173,21.4433280938,6.04643960881,4.94331293471,1.1031266741
 01/23  03:00:00,81.3944836654,2.65885083845,0.0,39.7994486273,2.68041601173,21.4433280938,4.70595844954,4.68595844954,0.02
 01/23  04:00:00,83.9695605392,2.48278068954,0.0,42.55059565,2.68041601173,21.4433280938,6.98331409611,5.88018779251,1.1031263036
 01/23  05:00:00,85.528176356,2.65885083845,0.0,43.933141318,2.68041601173,21.4433280938,5.45234600811,5.43234600811,0.02
 01/23  06:00:00,90.3659574918,2.48278068954,0.0,46.2665765909,5.36083202345,21.4433280938,7.75217920336,6.64892141037,1.10325779299
 01/23  07:00:00,290.38077019,3.42775435199,0.0,245.336415627,5.36083202345,21.4433280938,2.08220511048,0.978978558731,1.10322655175
 01/23  08:00:00,254.363560689,3.42775435199,0.0,187.359080541,16.0824960704,32.6817896323,86.4476116676,85.3437970813,1.10381458624
 01/23  09:00:00,249.949365325,3.42775435199,0.0,127.862370281,48.2474882111,70.4033123869,85.8610380197,83.6715006322,2.1895373875
 01/23  10:00:00,218.480021126,3.42775435199,0.0,104.741597511,48.2474882111,62.0547409583,79.3448874815,76.0701132318,3.2747742496
 01/23  11:00:00,204.484251877,3.42775435199,0.0,92.6724216686,48.2474882111,60.1281475517,71.6636068306,69.4736029816,2.19000384901
 01/23  12:00:00,192.064589133,3.42775435199,0.0,78.3261655178,48.2474882111,62.0547409583,65.0496007281,61.7727126018,3.27688812636
 01/23  13:00:00,187.201183062,3.42775435199,0.0,74.007107953,48.2474882111,61.5103924513,55.3459714169,52.0677965669,3.27817485002
 01/23  14:00:00,174.381819132,3.42775435199,0.0,59.0379010113,48.2474882111,63.6602354638,49.1614076646,44.7976153767,4.36379228794
 01/23  15:00:00,161.59417773,3.42775435199,0.0,49.782347521,48.2474882111,60.1281475517,42.1646588025,39.9752952539,2.18936354862
 01/23  16:00:00,160.878323017,3.42775435199,0.0,49.0664928084,48.2474882111,60.1281475517,37.1336318225,34.9442178247,2.18941399785
 01/23  17:00:00,165.51936085,3.42775435199,0.0,50.8176405315,48.2474882111,63.0180376616,38.1760368139,34.9003823029,3.27565451105
 01/23  18:00:00,175.24034066,3.42775435199,0.0,59.1468673276,37.5258241642,62.7947880557,40.7533071699,38.5646868839,2.18862028598
 01/23  19:00:00,154.153523061,3.42775435199,0.0,73.0909895439,26.8041601173,36.0181789539,50.3074569686,49.2034893604,1.10396760813
 01/23  20:00:00,156.499543382,3.42775435199,0.0,78.0058010736,26.8041601173,33.4493877451,54.0810528009,52.9773651281,1.10368767275
 01/23  21:00:00,152.487009161,3.42775435199,0.0,90.0757629231,16.0824960704,28.0885557216,57.3840405011,56.2803009683,1.10373953273
 01/23  22:00:00,155.696395564,3.42775435199,0.0,94.5695449306,16.0824960704,26.8041601173,65.2211523306,64.1176810073,1.10347132332
 01/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310271227,0.0,1.10310271227
 01/23  24:00:00,41.8797985097,0.395222243094,0.0,2.54839206695,2.68041601173,21.4433280938,0.213104690423,0.193104690423,0.02
 01/24  01:00:00,46.1676091094,0.790444486188,0.0,6.44098042359,2.68041601173,21.4433280938,1.81109396086,0.708027649152,1.10306631171
 01/24  02:00:00,50.3907983736,0.988055607735,0.0,10.4665585662,2.68041601173,21.4433280938,2.42232165526,2.40232165526,0.02
 01/24  03:00:00,48.9322599189,0.790444486188,0.0,9.20563123308,2.68041601173,21.4433280938,3.44832660645,2.34520524269,1.10312136377
 01/24  04:00:00,58.3221177488,1.89581093264,0.0,17.4901226165,2.68041601173,21.4433280938,3.88402781677,3.86402781677,0.02
 01/24  05:00:00,54.9356786992,1.57979694263,0.0,14.419697557,2.68041601173,21.4433280938,4.19468268597,3.09156150879,1.10312117718
 01/24  06:00:00,63.2560576562,1.97474617828,0.0,19.6647112666,5.36083202345,21.4433280938,4.25726390115,4.23726390115,0.02
 01/24  07:00:00,229.42885536,3.42775435199,0.0,184.384500796,5.36083202345,21.4433280938,1.47383114772,0.370548644964,1.10328250275
 01/24  08:00:00,204.986810379,3.42775435199,0.0,137.98233023,16.0824960704,32.6817896323,74.1887111923,73.084793647,1.10391754528
 01/24  09:00:00,209.664130564,3.42775435199,0.0,87.5771355195,48.2474882111,70.4033123869,65.6928234203,62.4188304674,3.2739929529
 01/24  10:00:00,178.969340018,3.42775435199,0.0,65.2309164028,48.2474882111,62.0547409583,55.0901440719,52.900386044,2.18975802788
 01/24  11:00:00,163.603755673,3.42775435199,0.0,51.7919254641,48.2474882111,60.1281475517,46.0435690086,43.8536457418,2.18992326683
 01/24  12:00:00,158.121446134,3.42775435199,0.0,44.3830225185,48.2474882111,62.0547409583,38.9001001478,35.623698438,3.27640170983
 01/24  13:00:00,159.660427574,3.42775435199,0.0,46.4663524651,48.2474882111,61.5103924513,32.6626983811,28.2987519144,4.36394646667
 01/24  14:00:00,150.042822983,3.42775435199,0.0,34.6989048622,48.2474882111,63.6602354638,25.9686118685,22.6908852914,3.27772657715
 01/24  15:00:00,138.995833204,3.42775435199,0.0,27.1840029953,48.2474882111,60.1281475517,19.722845389,17.5330531027,2.18979228631
 01/24  16:00:00,136.169972896,3.42775435199,0.0,24.358142687,48.2474882111,60.1281475517,18.0782017593,15.7915078642,2.28669389507
 01/24  17:00:00,142.018237069,3.42775435199,0.0,27.3165167506,48.2474882111,63.0180376616,20.760047022,17.5815409643,3.17850605776
 01/24  18:00:00,153.98296252,3.42831669909,0.0,37.8889268401,37.5258241642,62.7947880557,26.7993547791,24.6103508603,2.18900391881
 01/24  19:00:00,131.811938432,3.42775435199,0.0,50.7494049145,26.8041601173,36.0181789539,28.1846478489,27.0806229115,1.10402493734
 01/24  20:00:00,129.172378448,3.42775435199,0.0,50.6786361397,26.8041601173,33.4493877451,17.808790911,15.621296467,2.18749444406
 01/24  21:00:00,123.729122177,3.42775435199,0.0,61.3178759393,16.0824960704,28.0885557216,13.3968766831,12.2931340157,1.10374266733
 01/24  22:00:00,125.765294477,3.42775435199,0.0,64.6384438433,16.0824960704,26.8041601173,10.1840081855,9.08078198007,1.10322620545
 01/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305553019,0.0,1.10305553019
 01/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306349086,0.0,1.10306349086
 01/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306827412,0.0,1.10306827412
 01/25  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321089639,0.0,1.10321089639
 01/25  07:00:00,168.874933546,3.42775435199,0.0,123.830578983,5.36083202345,21.4433280938,0.133901679441,0.0179630276722,0.115938651769
 01/25  08:00:00,160.025359385,3.42775435199,0.0,93.020879236,16.0824960704,32.6817896323,28.3264421556,26.2352147243,2.09122743134
 01/25  09:00:00,175.048306811,3.42775435199,0.0,52.9613117665,48.2474882111,70.4033123869,24.9081822115,22.7186701879,2.18951202357
 01/25  10:00:00,149.915480983,3.42775435199,0.0,36.1770573674,48.2474882111,62.0547409583,14.8445760496,12.6548362403,2.18973980931
 01/25  11:00:00,138.517533668,3.42775435199,0.0,26.7057034595,48.2474882111,60.1281475517,8.71790591852,5.44294500181,3.27496091671
 01/25  12:00:00,139.170492,3.42775435199,0.0,25.4320683843,48.2474882111,62.0547409583,8.07598888071,4.79968652372,3.27630235699
 01/25  13:00:00,144.076401888,3.42775435199,0.0,30.8823267797,48.2474882111,61.5103924513,6.42618142219,3.14805041957,3.27813100261
 01/25  14:00:00,139.33285861,3.42777497552,0.0,23.9889198652,48.2474882111,63.6602354638,5.12961711566,1.85172635417,3.27789076149
 01/25  15:00:00,131.040114095,3.42775435199,0.0,19.2282838859,48.2474882111,60.1281475517,3.49839842239,0.223371365632,3.27502705676
 01/25  16:00:00,128.523503882,3.42775435199,0.0,16.7116736731,48.2474882111,60.1281475517,2.18936491699,0.0,2.18936491699
 01/25  17:00:00,134.156177005,3.42775435199,0.0,19.4544566859,48.2474882111,63.0180376616,3.27577324297,0.0,3.27577324297
 01/25  18:00:00,144.318116805,3.50096556057,0.0,28.1514322639,37.5258241642,62.7947880557,5.50440648727,4.40019142045,1.10421506682
 01/25  19:00:00,120.184387642,3.42775435199,0.0,39.1218541243,26.8041601173,36.0181789539,16.6795340069,14.4912524696,2.18828153724
 01/25  20:00:00,120.170647394,3.42775435199,0.0,41.6769050857,26.8041601173,33.4493877451,18.8957667292,17.7920885588,1.10367817043
 01/25  21:00:00,114.094125103,3.42775435199,0.0,51.6828788654,16.0824960704,28.0885557216,21.3721664144,20.2684112556,1.10375515876
 01/25  22:00:00,116.564797821,3.42775435199,0.0,55.4379471872,16.0824960704,26.8041601173,19.2473616577,18.1441172767,1.10324438098
 01/25  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305353707,0.0,1.10305353707
 01/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306202562,0.0,1.10306202562
 01/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306775226,0.0,1.10306775226
 01/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305880666,0.0,1.10305880666
 01/26  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/26  07:00:00,169.361465561,3.42775435199,0.0,124.317110997,5.36083202345,21.4433280938,1.25241124331,0.149201952756,1.10320929055
 01/26  08:00:00,157.994768594,3.42775435199,0.0,90.9902884449,16.0824960704,32.6817896323,34.3927475803,33.2889703419,1.10377723842
 01/26  09:00:00,173.17583896,3.42775435199,0.0,51.0888439164,48.2474882111,70.4033123869,23.3207889273,21.1312669721,2.18952195514
 01/26  10:00:00,146.597945346,3.42775435199,0.0,32.8595217306,48.2474882111,62.0547409583,8.68806309455,5.41337948437,3.27468361018
 01/26  11:00:00,133.880358421,3.42775435199,0.0,22.0685282119,48.2474882111,60.1281475517,2.19018584593,0.0,2.19018584593
 01/26  12:00:00,132.921434467,3.42775435199,0.0,19.1830108518,48.2474882111,62.0547409583,3.27599099069,0.0,3.27599099069
 01/26  13:00:00,135.286309772,3.42775435199,0.0,22.0922346639,48.2474882111,61.5103924513,4.36393121917,0.0,4.36393121917
 01/26  14:00:00,130.488377944,3.43123972441,0.0,15.1409744508,48.2474882111,63.6602354638,3.27782437856,0.0,3.27782437856
 01/26  15:00:00,125.397778663,3.42775435199,0.0,13.5859484543,48.2474882111,60.1281475517,2.18976906982,0.0,2.18976906982
 01/26  16:00:00,124.124500746,3.42775435199,0.0,12.312670537,48.2474882111,60.1281475517,2.18923972895,0.0,2.18923972895
 01/26  17:00:00,126.964003195,3.46503746646,0.0,12.2249997613,48.2474882111,63.0180376616,3.27550705554,0.0,3.27550705554
 01/26  18:00:00,137.782401962,3.55450455569,0.0,21.5621784259,37.5258241642,62.7947880557,5.33852650353,3.14988208104,2.18864442249
 01/26  19:00:00,113.809459989,3.42775435199,0.0,32.7469264717,26.8041601173,36.0181789539,11.4759849196,10.3719964954,1.10398842422
 01/26  20:00:00,114.00007276,3.42775435199,0.0,35.5063304513,26.8041601173,33.4493877451,11.2915919475,10.1878305184,1.10376142907
 01/26  21:00:00,107.454925595,3.42775435199,0.0,45.0436793565,16.0824960704,28.0885557216,21.1873281288,18.9997857005,2.18754242825
 01/26  22:00:00,111.606854842,3.42775435199,0.0,50.4800042078,16.0824960704,26.8041601173,25.1725939583,25.1525939583,0.02
 01/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031737882,0.0,1.1031737882
 01/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306621899,0.0,1.10306621899
 01/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305605775,0.0,1.10305605775
 01/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306407961,0.0,1.10306407961
 01/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321081126,0.0,1.10321081126
 01/27  07:00:00,147.742781227,3.42775435199,0.0,102.698426664,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/27  08:00:00,144.026142929,3.42775435199,0.0,77.02166278,16.0824960704,32.6817896323,16.7954577864,14.6078566548,2.18760113161
 01/27  09:00:00,159.524034047,3.42775435199,0.0,37.4370390034,48.2474882111,70.4033123869,8.16640611191,5.97676540141,2.1896407105
 01/27  10:00:00,134.390226859,3.42775435199,0.0,20.6518032439,48.2474882111,62.0547409583,4.56941371237,2.37951481166,2.18989890071
 01/27  11:00:00,127.789565142,3.42775435199,0.0,15.9777349334,48.2474882111,60.1281475517,3.27505706849,0.0,3.27505706849
 01/27  12:00:00,128.378509146,3.42775435199,0.0,14.6400855305,48.2474882111,62.0547409583,3.27606048904,0.0,3.27606048904
 01/27  13:00:00,129.896712768,3.4312710067,0.0,16.6991210043,48.2474882111,61.5103924513,3.27840775321,0.0,3.27840775321
 01/27  14:00:00,126.571141854,3.51405437772,0.0,11.1409237074,48.2474882111,63.6602354638,3.27814500447,0.0,3.27814500447
 01/27  15:00:00,121.780728382,3.42831818446,0.0,9.9683343408,48.2474882111,60.1281475517,3.27482550609,0.0,3.27482550609
 01/27  16:00:00,119.88911929,3.42775435199,0.0,8.07728908153,48.2474882111,60.1281475517,2.18954165264,0.0,2.18954165264
 01/27  17:00:00,122.203614885,3.49909349833,0.0,7.43055542016,48.2474882111,63.0180376616,3.27559375504,0.0,3.27559375504
 01/27  18:00:00,132.449037651,3.58188991403,0.0,16.2014287562,37.5258241642,62.7947880557,1.3241804722,0.220020961988,1.10415951021
 01/27  19:00:00,108.500175895,3.42775435199,0.0,27.4376423773,26.8041601173,36.0181789539,11.7619467398,9.5737847401,2.18816199974
 01/27  20:00:00,110.254766682,3.42775435199,0.0,31.7610243739,26.8041601173,33.4493877451,16.3598034608,15.2561696658,1.10363379504
 01/27  21:00:00,103.916969197,3.42775435199,0.0,41.5057229591,16.0824960704,28.0885557216,23.6624029587,22.5586940223,1.10370893634
 01/27  22:00:00,108.243057024,3.42775435199,0.0,47.1162063907,16.0824960704,26.8041601173,29.3074740859,28.2042364119,1.10323767399
 01/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305979128,0.0,1.10305979128
 01/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306690887,0.0,1.10306690887
 01/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305691788,0.0,1.10305691788
 01/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306487839,0.0,1.10306487839
 01/28  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  07:00:00,158.024688896,3.42775435199,0.0,112.980334333,5.36083202345,21.4433280938,1.18574880014,0.0825152053401,1.1032335948
 01/28  08:00:00,141.344988379,3.42775435199,0.0,91.1630513981,5.36083202345,26.5809105114,42.325223003,41.2218253168,1.10339768616
 01/28  09:00:00,132.419598121,3.42775435199,0.0,70.8796988246,26.8041601173,31.2995447326,37.2131413342,36.1095064017,1.10363493251
 01/28  10:00:00,121.573855517,3.42775435199,0.0,57.7862639135,26.8041601173,33.5472370403,17.4003713903,16.2963282782,1.10404311211
 01/28  11:00:00,116.370842303,3.42775435199,0.0,53.5465474031,26.8041601173,32.583940337,8.65046760657,6.4627791467,2.18768845988
 01/28  12:00:00,116.580778242,3.42775435199,0.0,51.5087910339,26.8041601173,34.8316326447,11.6179969207,10.5139783578,1.10401856292
 01/28  13:00:00,111.727013001,3.42775435199,0.0,47.9394213972,26.8041601173,33.5472370403,10.1832406185,9.07936751098,1.1038731075
 01/28  14:00:00,107.475982565,3.42775435199,0.0,46.2571821705,26.8041601173,30.9784458315,8.52323826371,6.33545591603,2.18778234768
 01/28  15:00:00,93.8717774223,3.42775435199,0.0,61.0626316502,8.04124803518,21.3317032909,8.76406139853,7.66045653725,1.10360486128
 01/28  16:00:00,95.5501708594,3.42775435199,0.0,64.0254206916,8.04124803518,20.0473076865,8.95952468383,7.85600621942,1.10351846441
 01/28  17:00:00,98.2171923294,3.42775435199,0.0,66.3713432605,8.04124803518,20.3684065876,10.1878820284,9.08430079,1.10358123839
 01/28  18:00:00,110.378662768,3.42775435199,0.0,73.9162961665,2.68041601173,18.0090894769,11.562753988,10.4595931072,1.10316088082
 01/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318241892,0.0,1.10318241892
 01/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316417901,0.0,1.10316417901
 01/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306522758,0.0,1.10306522758
 01/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300892821,0.0,1.10300892821
 01/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300837582,0.0,1.10300837582
 01/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  05:00:00,37.4494550335,0.592833364641,0.0,3.28126949263,2.68041601173,16.0824960704,1.11453323396,0.0115236899042,1.10300954406
 01/29  06:00:00,38.9723426192,0.790444486188,0.0,4.60654595684,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  07:00:00,40.4605262293,0.988055607735,0.0,5.89711844533,2.68041601173,16.0824960704,1.10306605509,0.0,1.10306605509
 01/29  08:00:00,39.5268106018,0.790444486188,0.0,5.16101393946,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  09:00:00,24.3208378376,0.988055607735,0.0,4.56143005366,2.68041601173,16.0824960704,1.10301019932,0.0,1.10301019932
 01/29  10:00:00,21.9282379957,0.592833364641,0.0,2.56405245486,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300825165,0.0,1.10300825165
 01/29  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316025204,0.0,1.10316025204
 01/29  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320024039,0.0,1.10320024039
 01/29  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300402072,0.0,1.10300402072
 01/29  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  19:00:00,35.4046861905,0.395222243094,0.0,1.43411177116,2.68041601173,16.0824960704,1.1030038206,0.0,1.1030038206
 01/29  20:00:00,37.5813397495,0.790444486188,0.0,3.21554308707,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  21:00:00,39.732268564,0.988055607735,0.0,5.1688607801,2.68041601173,16.0824960704,1.10300499813,0.0,1.10300499813
 01/29  22:00:00,39.6869210276,0.790444486188,0.0,5.32112436522,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  23:00:00,43.2411960341,0.988055607735,0.0,8.6777882502,2.68041601173,16.0824960704,1.16585431755,0.0627357526629,1.10311856489
 01/29  24:00:00,42.1105515058,0.790444486188,0.0,7.74475484337,2.68041601173,16.0824960704,0.157423263484,0.137423263484,0.02
 01/30  01:00:00,50.6176098407,0.988055607735,0.0,10.6933700333,2.68041601173,21.4433280938,1.788727107,0.685666940185,1.10306016682
 01/30  02:00:00,48.7848027112,0.790444486188,0.0,9.05817402536,2.68041601173,21.4433280938,0.988456784229,0.968456784229,0.02
 01/30  03:00:00,52.5244737547,0.988055607735,0.0,12.6002339473,2.68041601173,21.4433280938,3.25300262711,2.14993168071,1.1030709464
 01/30  04:00:00,53.7630734009,1.5403293198,0.0,13.2865598815,2.68041601173,21.4433280938,1.82833694211,1.80833694211,0.02
 01/30  05:00:00,59.7831641916,1.97474617828,0.0,18.8722338137,2.68041601173,21.4433280938,4.0709855961,2.96785766096,1.10312793514
 01/30  06:00:00,58.9277327306,1.57979694263,0.0,15.7313355766,5.36083202345,21.4433280938,3.5055978617,2.40230237872,1.10329548298
 01/30  07:00:00,238.513043388,3.42775435199,0.0,193.468688824,5.36083202345,21.4433280938,0.550818160201,0.530818160201,0.02
 01/30  08:00:00,211.430716078,3.42775435199,0.0,144.42623593,16.0824960704,32.6817896323,61.3310821708,59.1434389135,2.18764325728
 01/30  09:00:00,214.513515968,3.42775435199,0.0,92.4265209236,48.2474882111,70.4033123869,55.308339342,53.1188598434,2.18947949857
 01/30  10:00:00,176.372876288,3.42775435199,0.0,62.6344526724,48.2474882111,62.0547409583,44.7533408019,42.5632300375,2.19011076431
 01/30  11:00:00,160.109192948,3.42775435199,0.0,48.2973627396,48.2474882111,60.1281475517,33.3312309253,30.0563766828,3.27485424258
 01/30  12:00:00,156.916328233,3.42775435199,0.0,43.1779046173,48.2474882111,62.0547409583,24.2538648243,22.0632782579,2.19058656639
 01/30  13:00:00,161.926435323,3.42775435199,0.0,48.7323602142,48.2474882111,61.5103924513,21.3100018225,16.9458375826,4.36416423988
 01/30  14:00:00,154.064012086,3.42775435199,0.0,38.7200939652,48.2474882111,63.6602354638,15.8680933283,12.5905616634,3.2775316649
 01/30  15:00:00,147.224160915,3.42775435199,0.0,35.4123307064,48.2474882111,60.1281475517,14.0714581755,10.7967594116,3.27469876391
 01/30  16:00:00,142.329514255,3.42775435199,0.0,30.5176840466,48.2474882111,60.1281475517,10.7073015394,8.51783815512,2.18946338431
 01/30  17:00:00,144.576725833,3.42775435199,0.0,29.8750055139,48.2474882111,63.0180376616,10.4864388856,8.29606241707,2.19037646854
 01/30  18:00:00,151.077311366,3.42775435199,0.0,37.4511713663,37.5258241642,62.7947880557,8.9533833433,6.76409454438,2.18928879892
 01/30  19:00:00,131.43581009,3.42775435199,0.0,50.373276573,26.8041601173,36.0181789539,13.6551373508,11.4670187242,2.18811862665
 01/30  20:00:00,131.447818821,3.42775435199,0.0,52.9540765125,26.8041601173,33.4493877451,17.1887994572,16.0851864988,1.1036129584
 01/30  21:00:00,126.933276094,3.42775435199,0.0,64.5220298557,16.0824960704,28.0885557216,19.4742702739,18.3705818639,1.10368840995
 01/30  22:00:00,129.026998766,3.42775435199,0.0,67.9001481319,16.0824960704,26.8041601173,20.8789429247,19.7757169433,1.10322598139
 01/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306996076,0.0,1.10306996076
 01/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306307101,0.0,1.10306307101
 01/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306927416,0.0,1.10306927416
 01/31  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306094005,0.0,1.10306094005
 01/31  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/31  07:00:00,173.372515519,3.42775435199,0.0,128.328160956,5.36083202345,21.4433280938,1.12602219092,0.0227988433019,1.10322334761
 01/31  08:00:00,162.038597399,3.42775435199,0.0,97.5014505839,16.0824960704,32.6817896323,38.6852044759,37.5813043819,1.10390009395
 01/31  09:00:00,177.117566517,3.42775435199,0.0,55.0305714727,48.2474882111,70.4033123869,31.0410772152,28.8516625972,2.18941461798
 01/31  10:00:00,154.781517596,3.42775435199,0.0,41.0430939807,48.2474882111,62.0547409583,29.0330169804,25.7578658547,3.27515112571
 01/31  11:00:00,144.969616846,3.42775435199,0.0,33.1577866367,48.2474882111,60.1281475517,15.2495694239,13.0596407394,2.18992868447
 01/31  12:00:00,139.672069253,3.42775435199,0.0,25.9336456377,48.2474882111,62.0547409583,6.72832341294,3.45239977419,3.27592363874
 01/31  13:00:00,141.573694618,3.42775435199,0.0,28.3796195094,48.2474882111,61.5103924513,6.15127092634,1.78737183927,4.36389908707
 01/31  14:00:00,136.491937683,3.42775435199,0.0,21.1480195617,48.2474882111,63.6602354638,3.73895633073,0.461118112171,3.27783821856
 01/31  15:00:00,131.623319324,3.42775435199,0.0,19.811489115,48.2474882111,60.1281475517,2.18978728184,0.0,2.18978728184
 01/31  16:00:00,129.766961867,3.42775435199,0.0,17.9551316579,48.2474882111,60.1281475517,2.18926883453,0.0,2.18926883453
 01/31  17:00:00,134.568387422,3.42775435199,0.0,19.8666671035,48.2474882111,63.0180376616,3.2755842233,0.0,3.2755842233
 01/31  18:00:00,140.797883396,3.48906781678,0.0,27.1104299317,37.5258241642,62.7947880557,2.50022928387,0.311529961328,2.18869932254
 01/31  19:00:00,118.396406129,3.42775435199,0.0,37.333872612,26.8041601173,36.0181789539,2.6298644755,1.52584411578,1.10402035972
 01/31  20:00:00,118.830180135,3.42775435199,0.0,40.3364378264,26.8041601173,33.4493877451,8.69378533774,6.50640921239,2.18737612535
 01/31  21:00:00,112.532893751,3.42775435199,0.0,50.1216475133,16.0824960704,28.0885557216,4.82594686868,3.72225937422,1.10368749446
 01/31  22:00:00,113.693168258,3.42775435199,0.0,52.566317624,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/31  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10323495735,0.0,1.10323495735
 01/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306027561,0.0,1.10306027561
 02/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306793031,0.0,1.10306793031
 02/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305832821,0.0,1.10305832821
 02/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10323819699,0.0,1.10323819699
 02/01  07:00:00,131.990177388,3.42775435199,0.0,86.9458228244,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/01  08:00:00,132.184661694,3.42775435199,0.0,67.6475148791,16.0824960704,32.6817896323,5.00877351339,2.82129484135,2.18747867205
 02/01  09:00:00,160.130209121,3.42775435199,0.0,38.0432140772,48.2474882111,70.4033123869,2.82615357598,0.63637399282,2.18977958316
 02/01  10:00:00,145.775834921,3.42775435199,0.0,32.0374113056,48.2474882111,62.0547409583,2.19004948356,0.0,2.19004948356
 02/01  11:00:00,140.143332485,3.42775435199,0.0,28.3315022764,48.2474882111,60.1281475517,3.27495044065,0.0,3.27495044065
 02/01  12:00:00,139.025287334,3.42775435199,0.0,25.2868637189,48.2474882111,62.0547409583,3.27634422053,0.0,3.27634422053
 02/01  13:00:00,140.352082783,3.42775435199,0.0,27.1580076745,48.2474882111,61.5103924513,3.27822928014,0.0,3.27822928014
 02/01  14:00:00,135.011086292,3.42775435199,0.0,19.6671681709,48.2474882111,63.6602354638,4.36374209765,0.0,4.36374209765
 02/01  15:00:00,131.938316043,3.42775435199,0.0,20.126485834,48.2474882111,60.1281475517,2.18965334298,0.0,2.18965334298
 02/01  16:00:00,126.715697383,3.42775435199,0.0,14.9038671741,48.2474882111,60.1281475517,2.18919295478,0.0,2.18919295478
 02/01  17:00:00,125.687698907,3.4484167299,0.0,10.9653162105,48.2474882111,63.0180376616,3.27602026659,0.0,3.27602026659
 02/01  18:00:00,135.7626662,3.54555342769,0.0,22.0187271253,37.5258241642,62.7947880557,2.18846902619,0.0,2.18846902619
 02/01  19:00:00,113.655242857,3.42775435199,0.0,32.5927093393,26.8041601173,36.0181789539,2.19841454454,1.09451592231,1.10389862223
 02/01  20:00:00,113.507873339,3.42775435199,0.0,35.0141310309,26.8041601173,33.4493877451,2.92819433327,1.82456260771,1.10363172556
 02/01  21:00:00,105.533400313,3.42775435199,0.0,43.1221540744,16.0824960704,28.0885557216,6.06520360287,4.96151880212,1.10368480075
 02/01  22:00:00,108.915908442,3.42775435199,0.0,47.7890578086,16.0824960704,26.8041601173,8.63823563999,7.53485819889,1.10337744111
 02/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306323343,0.0,1.10306323343
 02/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103069383,0.0,1.103069383
