Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306084924,0.0,1.10306084924
 02/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306831382,0.0,1.10306831382
 02/02  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/02  07:00:00,146.82448793,3.42775435199,0.0,101.780133367,5.36083202345,21.4433280938,1.10325899724,0.0,1.10325899724
 02/02  08:00:00,142.186330848,3.42775435199,0.0,77.6491840328,16.0824960704,32.6817896323,28.9659842022,27.8620949295,1.1038892727
 02/02  09:00:00,164.699874638,3.42775435199,0.0,42.6128795937,48.2474882111,70.4033123869,25.6681541244,23.4786542661,2.1894998583
 02/02  10:00:00,146.713230023,3.42775435199,0.0,32.9748064071,48.2474882111,62.0547409583,23.7559060626,20.4811122706,3.27479379201
 02/02  11:00:00,132.640992895,3.42775435199,0.0,20.8291626857,48.2474882111,60.1281475517,19.1788747181,16.9887252588,2.1901494593
 02/02  12:00:00,132.872638747,3.50559302981,0.0,19.0563764535,48.2474882111,62.0547409583,14.7017197603,11.4252875438,3.27643221647
 02/02  13:00:00,133.058909787,3.59578369849,0.0,19.6968053324,48.2474882111,61.5103924513,8.16792625401,3.80345479083,4.36447146317
 02/02  14:00:00,130.576354541,3.4586474443,0.0,15.2015433279,48.2474882111,63.6602354638,4.91045692091,1.63246134977,3.27799557114
 02/02  15:00:00,125.67536267,3.42775435199,0.0,13.8635324612,48.2474882111,60.1281475517,4.28320733084,2.09320704763,2.19000028321
 02/02  16:00:00,120.466710407,3.42775435199,0.0,8.65488019821,48.2474882111,60.1281475517,5.30373447607,2.0297331211,3.27400135497
 02/02  17:00:00,127.382123409,3.49007437797,0.0,12.6180830639,48.2474882111,63.0180376616,2.19095411361,0.0,2.19095411361
 02/02  18:00:00,133.78919333,3.56962226607,0.0,20.0211854169,37.5258241642,62.7947880557,3.02642385673,0.837173282257,2.18925057447
 02/02  19:00:00,110.664802168,3.42775435199,0.0,29.6022686511,26.8041601173,36.0181789539,9.34383308047,7.15576407748,2.188069003
 02/02  20:00:00,112.109788313,3.42775435199,0.0,33.6160460043,26.8041601173,33.4493877451,11.8650469319,10.7614155145,1.1036314174
 02/02  21:00:00,104.72914722,3.42775435199,0.0,42.3179009817,16.0824960704,28.0885557216,14.6502627864,13.5465375201,1.10372526634
 02/02  22:00:00,108.791409302,3.42775435199,0.0,47.6645586685,16.0824960704,26.8041601173,20.1125363901,19.0092819737,1.10325441645
 02/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305911482,0.0,1.10305911482
 02/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306744452,0.0,1.10306744452
 02/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305742431,0.0,1.10305742431
 02/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10323592152,0.0,1.10323592152
 02/03  07:00:00,146.61850531,3.42775435199,0.0,101.574150747,5.36083202345,21.4433280938,1.10319082113,0.0,1.10319082113
 02/03  08:00:00,141.788648782,3.42775435199,0.0,77.2515019668,16.0824960704,32.6817896323,29.7973164943,28.6935292151,1.10378727924
 02/03  09:00:00,169.057262345,3.42775435199,0.0,46.9702673006,48.2474882111,70.4033123869,25.2144986833,23.0247743823,2.18972430102
 02/03  10:00:00,153.825659545,3.42775435199,0.0,40.0872359293,48.2474882111,62.0547409583,24.4242009415,21.1493949495,3.27480599196
 02/03  11:00:00,147.377122582,3.42775435199,0.0,35.5652923731,48.2474882111,60.1281475517,23.9434038974,21.7533390662,2.1900648312
 02/03  12:00:00,147.834972711,3.42775435199,0.0,34.0965490958,48.2474882111,62.0547409583,22.9568783677,19.6798184752,3.27705989254
 02/03  13:00:00,150.549485077,3.42775435199,0.0,37.3554099688,48.2474882111,61.5103924513,22.9362606966,19.6578324852,3.27842821141
 02/03  14:00:00,139.086728183,3.42775435199,0.0,23.7428100622,48.2474882111,63.6602354638,23.0364398712,18.6726672544,4.36377261679
 02/03  15:00:00,128.052643432,3.42775435199,0.0,16.2408132236,48.2474882111,60.1281475517,17.2618468863,15.0721076464,2.18973923994
 02/03  16:00:00,122.13204393,3.43079955016,0.0,10.317168523,48.2474882111,60.1281475517,13.6225952694,11.4332135247,2.18938174464
 02/03  17:00:00,124.131226126,3.51020224375,0.0,9.34705791498,48.2474882111,63.0180376616,12.0352056168,8.75987100675,3.27533461009
 02/03  18:00:00,131.978838678,3.58578000115,0.0,18.1946730292,37.5258241642,62.7947880557,13.8721208877,11.6835170966,2.18860379111
 02/03  19:00:00,112.938796318,3.42775435199,0.0,31.8762628004,26.8041601173,36.0181789539,20.4417919771,19.3378449551,1.10394702196
 02/03  20:00:00,114.877626889,3.42775435199,0.0,36.3838845808,26.8041601173,33.4493877451,22.627706761,21.5239808398,1.10372592126
 02/03  21:00:00,107.222778476,3.42775435199,0.0,44.8115322381,16.0824960704,28.0885557216,26.190071522,24.0025856913,2.18748583068
 02/03  22:00:00,110.381921498,3.42775435199,0.0,49.2550708638,16.0824960704,26.8041601173,26.5343074288,26.5143074288,0.02
 02/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312729598,0.0,1.10312729598
 02/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030608783,0.0,1.1030608783
 02/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030686621,0.0,1.1030686621
 02/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305936734,0.0,1.10305936734
 02/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10325259748,0.0,1.10325259748
 02/04  07:00:00,163.791476287,3.42775435199,0.0,118.747121724,5.36083202345,21.4433280938,0.105500176804,0.0855001768045,0.02
 02/04  08:00:00,142.32062275,3.42775435199,0.0,94.6060191021,5.36083202345,26.5809105114,41.635903939,40.5324857225,1.10341821644
 02/04  09:00:00,134.698654041,3.42775435199,0.0,73.1587547451,26.8041601173,31.2995447326,38.1851589687,37.0815708225,1.10358814624
 02/04  10:00:00,119.761618034,3.42775435199,0.0,55.9740264304,26.8041601173,33.5472370403,37.9262559207,35.7381762104,2.18807971029
 02/04  11:00:00,108.194138464,3.42775435199,0.0,45.369843564,26.8041601173,32.583940337,34.6703261319,33.5664732403,1.1038528916
 02/04  12:00:00,107.766453563,3.42775435199,0.0,42.6944663547,26.8041601173,34.8316326447,32.7016586528,30.5135985286,2.18806012416
 02/04  13:00:00,105.805419488,3.42775435199,0.0,42.0178278847,26.8041601173,33.5472370403,28.5154024688,27.4115484579,1.10385401093
 02/04  14:00:00,106.973912029,3.42775435199,0.0,45.7551116344,26.8041601173,30.9784458315,24.0839160896,22.9800101323,1.10390595733
 02/04  15:00:00,94.0373422825,3.42775435199,0.0,61.2281965103,8.04124803518,21.3317032909,23.1874271963,22.0836778925,1.10374930377
 02/04  16:00:00,81.3204093889,3.42775435199,0.0,49.7956592212,8.04124803518,20.0473076865,23.3331016807,22.229498372,1.10360330864
 02/04  17:00:00,83.3698755713,3.42775435199,0.0,51.5240265025,8.04124803518,20.3684065876,24.6889503051,23.5853762838,1.10357402126
 02/04  18:00:00,101.250227328,3.42775435199,0.0,67.2551940598,2.68041601173,18.0090894769,27.4759875723,26.3725866907,1.10340088156
 02/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319352633,0.0,1.10319352633
 02/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317531306,0.0,1.10317531306
 02/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10329334772,0.0,1.10329334772
 02/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306272303,0.0,1.10306272303
 02/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  02:00:00,36.0753021518,0.395222243094,0.0,2.10472773246,2.68041601173,16.0824960704,1.1820701526,0.0791779144288,1.10289223817
 02/05  03:00:00,38.7382569596,0.790444486188,0.0,4.37246029726,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  04:00:00,40.9869793149,0.988055607735,0.0,6.42357153094,2.68041601173,16.0824960704,1.11529780562,0.0122932613028,1.10300454432
 02/05  05:00:00,39.9669034845,0.790444486188,0.0,5.60110682216,2.68041601173,16.0824960704,0.0397055930845,0.0197055930845,0.02
 02/05  06:00:00,42.5561339416,0.988055607735,0.0,7.99272615766,2.68041601173,16.0824960704,1.18974045242,0.0864905014219,1.103249951
 02/05  07:00:00,40.8681044455,0.790444486188,0.0,6.50230778308,2.68041601173,16.0824960704,0.0911789746566,0.0711789746566,0.02
 02/05  08:00:00,40.7346014731,0.988055607735,0.0,8.63852702246,2.68041601173,16.0824960704,1.2539229805,0.15091498081,1.10300799969
 02/05  09:00:00,26.5644800563,0.790444486188,0.0,7.00268339392,2.68041601173,16.0824960704,0.128584780127,0.108584780127,0.02
 02/05  10:00:00,29.2971471998,0.988055607735,0.0,9.53773941583,2.68041601173,16.0824960704,1.45929809351,0.356229432236,1.10306866128
 02/05  11:00:00,26.7374266835,0.790444486188,0.0,7.17563002109,2.68041601173,16.0824960704,0.212463035028,0.192463035028,0.02
 02/05  12:00:00,29.3092517238,0.988055607735,0.0,9.54984393983,2.68041601173,16.0824960704,1.53280208336,0.42960970824,1.10319237512
 02/05  13:00:00,26.175594459,0.790444486188,0.0,6.61379779658,2.68041601173,16.0824960704,0.346018015018,0.326018015018,0.02
 02/05  14:00:00,25.8147522449,0.988055607735,0.0,6.05534446098,2.68041601173,16.0824960704,1.57916443068,0.475836200282,1.1033282304
 02/05  15:00:00,24.7648397128,0.790444486188,0.0,5.20304305047,2.68041601173,16.0824960704,1.2750227363,0.171908495441,1.10311424086
 02/05  16:00:00,27.1975732916,0.988055607735,0.0,7.43816550763,2.68041601173,16.0824960704,0.358951879236,0.338951879236,0.02
 02/05  17:00:00,24.6031089148,0.790444486188,0.0,5.0413122524,2.68041601173,16.0824960704,1.29444519831,0.191378983946,1.10306621436
 02/05  18:00:00,37.0571643364,0.988055607735,0.0,9.89575655242,2.68041601173,16.0824960704,0.558338579267,0.538338579267,0.02
 02/05  19:00:00,47.2146376577,1.50086169698,0.0,12.1384237846,2.68041601173,16.0824960704,0.625165908575,0.605165908575,0.02
 02/05  20:00:00,56.2424931747,2.3979697535,0.0,20.269171245,2.68041601173,16.0824960704,2.81235456456,1.70928593228,1.10306863228
 02/05  21:00:00,55.4008589228,2.28516956799,0.0,19.5403371786,2.68041601173,16.0824960704,1.61076742149,1.59076742149,0.02
 02/05  22:00:00,63.3383034415,2.85646195999,0.0,26.9064893053,2.68041601173,16.0824960704,3.86026413846,2.75708253057,1.1031816079
 02/05  23:00:00,59.1703943577,2.28516956799,0.0,23.3098726135,2.68041601173,16.0824960704,2.33853082989,2.31853082989,0.02
 02/05  24:00:00,67.4398198504,2.85646195999,0.0,31.0080057142,2.68041601173,16.0824960704,4.63510537815,3.53203237878,1.10307299937
 02/06  01:00:00,66.3005324549,2.28516956799,0.0,25.0791786872,2.68041601173,21.4433280938,2.90059222535,2.88059222535,0.02
 02/06  02:00:00,74.2086975457,2.85646195999,0.0,32.4160513861,2.68041601173,21.4433280938,5.25157014329,4.14843992293,1.10313022036
 02/06  03:00:00,68.6453267946,2.28516956799,0.0,27.423973027,2.68041601173,21.4433280938,4.37064672402,3.26751216245,1.10313456157
 02/06  04:00:00,77.2873032798,2.85646195999,0.0,35.4946571201,2.68041601173,21.4433280938,4.64298097686,4.62298097686,0.02
 02/06  05:00:00,71.2206904299,2.28516956799,0.0,29.9993366622,2.68041601173,21.4433280938,4.7311811459,3.62805534369,1.1031258022
 02/06  06:00:00,81.9817827921,2.85646195999,0.0,37.5087206207,5.36083202345,21.4433280938,4.88082715174,4.86082715174,0.02
 02/06  07:00:00,268.045976596,3.42775435199,0.0,223.001622033,5.36083202345,21.4433280938,1.60981864383,0.506604629468,1.10321401436
 02/06  08:00:00,232.252206106,3.42775435199,0.0,167.715059291,16.0824960704,32.6817896323,69.2319901239,68.1280584138,1.1039317101
 02/06  09:00:00,236.809002384,3.42775435199,0.0,114.72200734,48.2474882111,70.4033123869,69.4340033413,67.2444799608,2.18952338048
 02/06  10:00:00,207.922400669,3.42775435199,0.0,94.1839770533,48.2474882111,62.0547409583,68.5896249401,65.3149188513,3.27470608877
 02/06  11:00:00,187.879995842,3.42775435199,0.0,76.0681656333,48.2474882111,60.1281475517,64.2962612819,62.1062143817,2.1900469002
 02/06  12:00:00,174.896628061,3.42775435199,0.0,61.1582044458,48.2474882111,62.0547409583,61.0287217514,57.7523705874,3.27635116405
 02/06  13:00:00,176.231454431,3.42775435199,0.0,63.0373793223,48.2474882111,61.5103924513,57.2925080187,52.9279180726,4.36458994616
 02/06  14:00:00,162.124596396,3.42775435199,0.0,46.7806782749,48.2474882111,63.6602354638,50.9668179204,47.6886934789,3.27812444148
 02/06  15:00:00,151.617042294,3.42775435199,0.0,39.8052120856,48.2474882111,60.1281475517,45.1043155139,42.9146563928,2.18965912112
 02/06  16:00:00,141.363173746,3.42775435199,0.0,29.5513435369,48.2474882111,60.1281475517,41.5466278556,39.3571543861,2.18947346959
 02/06  17:00:00,139.448057467,3.42775435199,0.0,24.746337148,48.2474882111,63.0180376616,40.7111146529,37.4351979832,3.27591666967
 02/06  18:00:00,153.965515093,3.42775435199,0.0,42.8067084269,37.5258241642,62.7947880557,48.3428940958,46.1538565735,2.18903752224
 02/06  19:00:00,144.261800865,3.42775435199,0.0,63.1992673479,26.8041601173,36.0181789539,58.4473605754,56.2593925353,2.18796804018
 02/06  20:00:00,146.963217668,3.42775435199,0.0,68.4694753596,26.8041601173,33.4493877451,60.1271284587,59.0234460699,1.10368238882
 02/06  21:00:00,144.684737735,3.42775435199,0.0,82.2734914968,16.0824960704,28.0885557216,64.2060266543,63.1022309668,1.10379568756
 02/06  22:00:00,148.944635796,3.42775435199,0.0,87.8177851622,16.0824960704,26.8041601173,68.5894670662,67.4862089077,1.10325815848
 02/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307132408,0.0,1.10307132408
 02/07  01:00:00,46.6820401521,0.988055607735,0.0,6.75780034468,2.68041601173,21.4433280938,0.807411939284,0.787411939284,0.02
 02/07  02:00:00,46.6336094805,0.790444486188,0.0,6.90698079468,2.68041601173,21.4433280938,2.33526865277,1.23220236789,1.10306628488
 02/07  03:00:00,50.9137178763,0.988055607735,0.0,10.9894780689,2.68041601173,21.4433280938,3.00174934112,2.98174934112,0.02
 02/07  04:00:00,51.5696676975,1.12885712537,0.0,11.5046263725,2.68041601173,21.4433280938,3.98402258384,2.88094954119,1.10307304266
 02/07  05:00:00,65.7707722424,2.85646195999,0.0,23.9781260828,2.68041601173,21.4433280938,4.70811959332,4.68811959332,0.02
 02/07  06:00:00,64.9590074664,2.28516956799,0.0,21.0572376871,5.36083202345,21.4433280938,5.05820511038,3.95489919813,1.10330591225
 02/07  07:00:00,229.640557316,3.42775435199,0.0,184.596202753,5.36083202345,21.4433280938,2.1482531387,1.04505918586,1.10319395284
 02/07  08:00:00,201.471602593,3.42775435199,0.0,136.934455777,16.0824960704,32.6817896323,86.0116749973,84.9077897103,1.103885287
 02/07  09:00:00,212.126615057,3.42775435199,0.0,90.0396200131,48.2474882111,70.4033123869,82.2589423048,80.0693843459,2.18955795897
 02/07  10:00:00,192.448980364,3.42775435199,0.0,78.7105567485,48.2474882111,62.0547409583,76.3327276808,74.1427144373,2.19001324353
 02/07  11:00:00,175.690295955,3.42775435199,0.0,63.8784657462,48.2474882111,60.1281475517,71.2951801164,68.0200951723,3.2750849441
 02/07  12:00:00,161.199116628,3.42775435199,0.0,47.4606930129,48.2474882111,62.0547409583,62.7459092018,59.4690331559,3.27687604585
 02/07  13:00:00,168.086599624,3.42775435199,0.0,54.8925245151,48.2474882111,61.5103924513,51.2554694915,47.9772137214,3.27825577009
 02/07  14:00:00,150.277557126,3.42775435199,0.0,34.9336390046,48.2474882111,63.6602354638,44.5155372493,40.1511935792,4.36434367007
 02/07  15:00:00,140.336859295,3.42775435199,0.0,28.5250290858,48.2474882111,60.1281475517,41.2813276294,39.0918170776,2.18951055181
 02/07  16:00:00,134.869936896,3.42775435199,0.0,23.0581066871,48.2474882111,60.1281475517,39.7403182102,37.5507162527,2.18960195747
 02/07  17:00:00,134.436688868,3.42775435199,0.0,19.7349685491,48.2474882111,63.0180376616,40.2009591022,36.9253437892,3.27561531303
 02/07  18:00:00,144.036936011,3.45727211836,0.0,32.848611579,37.5258241642,62.7947880557,41.01397694,38.8252571543,2.18871978563
 02/07  19:00:00,130.251260056,3.42775435199,0.0,49.1887265389,26.8041601173,36.0181789539,44.4680616916,43.3641466213,1.10391507029
 02/07  20:00:00,131.836022608,3.42775435199,0.0,53.3422803,26.8041601173,33.4493877451,46.2843130337,45.1806077009,1.10370533279
 02/07  21:00:00,128.365118694,3.42775435199,0.0,65.9538724557,16.0824960704,28.0885557216,49.6965839902,47.5091507084,2.18743328175
 02/07  22:00:00,131.287592032,3.42775435199,0.0,70.160741398,16.0824960704,26.8041601173,47.9912622728,47.9712622728,0.02
 02/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312637241,0.0,1.10312637241
 02/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307079469,0.0,1.10307079469
 02/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  03:00:00,40.2562304148,0.197611121547,0.0,1.12243509364,2.68041601173,21.4433280938,1.37539728634,0.272334330277,1.10306295606
 02/08  04:00:00,45.7016191403,0.988055607735,0.0,5.77737933296,2.68041601173,21.4433280938,0.184892455665,0.164892455665,0.02
 02/08  05:00:00,45.2916494014,0.790444486188,0.0,5.5650207156,2.68041601173,21.4433280938,1.56521064145,0.462087719125,1.10312292232
 02/08  06:00:00,50.0962083374,0.988055607735,0.0,7.49155251831,5.36083202345,21.4433280938,1.38464835299,0.281405235921,1.10324311707
 02/08  07:00:00,186.406276837,3.42775435199,0.0,141.361922273,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/08  08:00:00,167.948104709,3.42775435199,0.0,105.878291227,16.0824960704,32.6817896323,55.0295764889,52.8418365545,2.18773993437
 02/08  09:00:00,190.221669064,3.42775435199,0.0,68.1346740196,48.2474882111,70.4033123869,49.9170036839,47.7273859705,2.18961771341
 02/08  10:00:00,171.456694283,3.42775435199,0.0,57.7182706674,48.2474882111,62.0547409583,45.8320976725,43.6421912671,2.18990640545
 02/08  11:00:00,164.071015225,3.42775435199,0.0,52.2591850164,48.2474882111,60.1281475517,42.3029947411,39.0278750444,3.27511969679
 02/08  12:00:00,158.248519472,3.42775435199,0.0,44.5100958568,48.2474882111,62.0547409583,38.2742468749,34.9980557618,3.27619111308
 02/08  13:00:00,158.689880457,3.42775435199,0.0,45.4958053487,48.2474882111,61.5103924513,33.7820933454,30.5035533621,3.27853998328
 02/08  14:00:00,154.150558416,3.42775435199,0.0,38.806640295,48.2474882111,63.6602354638,28.1262258247,24.8482826846,3.27794314007
 02/08  15:00:00,149.599956303,3.42775435199,0.0,37.7881260941,48.2474882111,60.1281475517,25.3667749168,22.0916486672,3.27512624958
 02/08  16:00:00,147.4665481,3.42775435199,0.0,35.6547178908,48.2474882111,60.1281475517,25.0898059139,22.900643584,2.18916232996
 02/08  17:00:00,144.567230062,3.42775435199,0.0,29.8655097434,48.2474882111,63.0180376616,31.0766411136,27.8006372528,3.27600386087
 02/08  18:00:00,150.621507017,3.46588677563,0.0,39.4245679277,37.5258241642,62.7947880557,35.4597629884,33.2712988799,2.18846410857
 02/08  19:00:00,132.588462544,3.42775435199,0.0,51.5259290265,26.8041601173,36.0181789539,39.9500126509,38.846112491,1.10390015994
 02/08  20:00:00,133.284720881,3.42775435199,0.0,54.790978573,26.8041601173,33.4493877451,44.6740089288,43.5703739117,1.10363501708
 02/08  21:00:00,130.027556455,3.42775435199,0.0,67.616310217,16.0824960704,28.0885557216,52.2322910256,51.1286002622,1.10369076335
 02/08  22:00:00,133.864567276,3.42775435199,0.0,72.7377166424,16.0824960704,26.8041601173,55.8540102849,54.7505758188,1.10343446607
 02/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031150988,0.0,1.1031150988
 02/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307176081,0.0,1.10307176081
 02/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  03:00:00,43.0015191048,0.592833364641,0.0,3.47250154052,2.68041601173,21.4433280938,1.41703649073,0.313970328618,1.10306616212
 02/09  04:00:00,46.8548265256,0.988055607735,0.0,6.93058671826,2.68041601173,21.4433280938,0.567245838451,0.547245838451,0.02
 02/09  05:00:00,45.5715489909,0.790444486188,0.0,5.84492030503,2.68041601173,21.4433280938,1.44844850236,0.345375006211,1.10307349615
 02/09  06:00:00,50.1102942776,0.988055607735,0.0,7.50563845854,5.36083202345,21.4433280938,0.443116539951,0.423116539951,0.02
 02/09  07:00:00,183.927508646,3.42775435199,0.0,138.883154083,5.36083202345,21.4433280938,1.10326586413,0.0,1.10326586413
 02/09  08:00:00,164.689541158,3.42775435199,0.0,102.619727676,16.0824960704,32.6817896323,33.7628649755,32.6589549345,1.10391004107
 02/09  09:00:00,187.238025504,3.42775435199,0.0,65.1510304602,48.2474882111,70.4033123869,30.8822527468,27.6082108789,3.2740418679
 02/09  10:00:00,170.71038197,3.42775435199,0.0,56.9719583548,48.2474882111,62.0547409583,27.2711431291,25.0812988163,2.18984431283
 02/09  11:00:00,162.723536341,3.42775435199,0.0,50.9117061322,48.2474882111,60.1281475517,24.9521641861,22.762114732,2.19004945411
 02/09  12:00:00,155.669320132,3.42775435199,0.0,41.9308965167,48.2474882111,62.0547409583,24.186303042,20.9096179096,3.27668513233
 02/09  13:00:00,153.428458893,3.42775435199,0.0,40.2343837846,48.2474882111,61.5103924513,21.7196972246,17.3552152013,4.36448202332
 02/09  14:00:00,141.626062739,3.42775435199,0.0,26.2821446184,48.2474882111,63.6602354638,17.774509733,14.4967722042,3.27773752883
 02/09  15:00:00,136.584128953,3.42775435199,0.0,24.7722987446,48.2474882111,60.1281475517,15.4045299509,12.1297272341,3.27480271678
 02/09  16:00:00,131.767144781,3.42775435199,0.0,19.9553145718,48.2474882111,60.1281475517,12.4594677195,10.2701136284,2.18935409111
 02/09  17:00:00,139.824255279,3.42775435199,0.0,25.1225349598,48.2474882111,63.0180376616,11.8557761021,9.66547533011,2.19030077198
 02/09  18:00:00,144.48956013,3.48322596851,0.0,33.2752818471,37.5258241642,62.7947880557,10.8954936376,8.70627345767,2.18922017998
 02/09  19:00:00,124.259025164,3.42775435199,0.0,43.1964916464,26.8041601173,36.0181789539,13.5536354743,11.3655532798,2.18808219446
 02/09  20:00:00,123.543304576,3.42775435199,0.0,45.0495622673,26.8041601173,33.4493877451,14.7222346726,13.6186412449,1.10359342771
 02/09  21:00:00,117.473143488,3.42775435199,0.0,55.0618972501,16.0824960704,28.0885557216,18.3091794235,17.2055078514,1.10367157209
 02/09  22:00:00,120.753746962,3.42775435199,0.0,59.6268963281,16.0824960704,26.8041601173,19.8117830279,18.7085661157,1.10321691219
 02/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306946755,0.0,1.10306946755
 02/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306059523,0.0,1.10306059523
 02/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306906705,0.0,1.10306906705
 02/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305978645,0.0,1.10305978645
 02/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/10  07:00:00,155.1645881,3.42775435199,0.0,110.120233537,5.36083202345,21.4433280938,1.10322162134,0.0,1.10322162134
 02/10  08:00:00,145.512209085,3.42775435199,0.0,83.4423956027,16.0824960704,32.6817896323,25.440905311,24.3370011089,1.10390420215
 02/10  09:00:00,172.78693045,3.42775435199,0.0,50.6999354057,48.2474882111,70.4033123869,24.0329865191,21.8435416511,2.18944486798
 02/10  10:00:00,156.020196232,3.42775435199,0.0,42.2817726167,48.2474882111,62.0547409583,23.7285316086,20.4532938752,3.27523773338
 02/10  11:00:00,148.238379508,3.42775435199,0.0,36.4265492994,48.2474882111,60.1281475517,19.186975086,16.9969672194,2.19000786666
 02/10  12:00:00,137.652285922,3.42775435199,0.0,23.9138623062,48.2474882111,62.0547409583,15.9038312156,12.627525018,3.2763061976
 02/10  13:00:00,140.385476917,3.42775435199,0.0,27.1914018081,48.2474882111,61.5103924513,12.2471200181,7.88292492624,4.36419509183
 02/10  14:00:00,137.613617921,3.42775435199,0.0,22.2696998002,48.2474882111,63.6602354638,9.90240311475,6.62428972824,3.27811338651
 02/10  15:00:00,133.324911957,3.42775435199,0.0,21.5130817482,48.2474882111,60.1281475517,9.19768487663,7.00802862916,2.18965624747
 02/10  16:00:00,127.117909315,3.42775435199,0.0,15.3060791063,48.2474882111,60.1281475517,5.93103379197,3.74155906281,2.18947472917
 02/10  17:00:00,134.782598207,3.43051926579,0.0,20.078112974,48.2474882111,63.0180376616,5.02087289865,1.74494015854,3.27593274011
 02/10  18:00:00,138.00361661,3.51792787977,0.0,26.7546364159,37.5258241642,62.7947880557,3.51797782458,1.32889118495,2.18908663963
 02/10  19:00:00,117.133788707,3.42775435199,0.0,36.0712551902,26.8041601173,36.0181789539,7.17341642786,4.98543127657,2.18798515129
 02/10  20:00:00,117.443652891,3.42775435199,0.0,38.9499105826,26.8041601173,33.4493877451,8.48673807564,7.3830470729,1.10369100274
 02/10  21:00:00,110.566875403,3.42775435199,0.0,48.1556291645,16.0824960704,28.0885557216,12.2871112765,11.1833052507,1.10380602575
 02/10  22:00:00,114.052654855,3.42775435199,0.0,52.9258042213,16.0824960704,26.8041601173,15.5258295799,14.4226150313,1.10321454858
 02/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305844683,0.0,1.10305844683
 02/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306777967,0.0,1.10306777967
 02/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305778485,0.0,1.10305778485
 02/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320058853,0.0,1.10320058853
 02/11  07:00:00,164.764975548,3.42775435199,0.0,119.720620984,5.36083202345,21.4433280938,1.13976502197,0.0366033125138,1.10316170945
 02/11  08:00:00,141.201755621,3.42775435199,0.0,95.9544853063,5.36083202345,26.5809105114,40.0908227,40.0708227,0.02
 02/11  09:00:00,128.853546349,3.42775435199,0.0,67.3136470534,26.8041601173,31.2995447326,34.6386106569,32.4514733916,2.18713726527
 02/11  10:00:00,106.802276821,3.42775435199,0.0,43.0146852169,26.8041601173,33.5472370403,29.378936418,28.2748761313,1.10406028668
 02/11  11:00:00,98.8435980222,3.42775435199,0.0,36.0193031218,26.8041601173,32.583940337,24.0379327848,22.9340153788,1.10391740597
 02/11  12:00:00,101.342131116,3.42775435199,0.0,36.2701439079,26.8041601173,34.8316326447,17.9588064637,15.7708060625,2.18800040115
 02/11  13:00:00,98.211572074,3.42775435199,0.0,34.4239804703,26.8041601173,33.5472370403,11.2219756691,10.1179650148,1.10401065438
 02/11  14:00:00,93.1726068241,3.47676942022,0.0,31.904791361,26.8041601173,30.9784458315,9.74394998026,7.55635207194,2.18759790832
 02/11  15:00:00,73.2753902164,3.5453770124,0.0,40.3486217839,8.04124803518,21.3317032909,7.02870888534,5.92509780084,1.1036110845
 02/11  16:00:00,65.619161104,3.46098445997,0.0,34.0611808283,8.04124803518,20.0473076865,6.18148642729,5.07797006329,1.103516364
 02/11  17:00:00,62.5554661415,3.42775435199,0.0,30.7096170726,8.04124803518,20.3684065876,7.16021688828,6.05659955776,1.10361733052
 02/11  18:00:00,77.5004137838,3.42775435199,0.0,45.972713849,2.68041601173,18.0090894769,16.6481751401,16.6281751401,0.02
 02/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10325523222,0.0,1.10325523222
 02/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316598844,0.0,1.10316598844
 02/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10330662564,0.0,1.10330662564
 02/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307003824,0.0,1.10307003824
 02/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  01:00:00,35.9064298441,0.395222243094,0.0,1.93585542486,2.68041601173,16.0824960704,1.26763249444,0.164567011882,1.10306548256
 02/12  02:00:00,38.7894922122,0.790444486188,0.0,4.42369554984,2.68041601173,16.0824960704,0.145825662685,0.125825662685,0.02
 02/12  03:00:00,41.7596010224,0.988055607735,0.0,7.19619323845,2.68041601173,16.0824960704,1.63694461528,0.533932562947,1.10301205233
 02/12  04:00:00,41.3781392806,0.790444486188,0.0,7.01234261822,2.68041601173,16.0824960704,0.901213547269,0.881213547269,0.02
 02/12  05:00:00,45.0290809478,0.988055607735,0.0,10.4656731639,2.68041601173,16.0824960704,2.14857676413,2.12857676413,0.02
 02/12  06:00:00,43.0065786774,0.790444486188,0.0,8.64078201501,2.68041601173,16.0824960704,2.95293304419,1.84982524404,1.10310780014
 02/12  07:00:00,49.6356620997,1.41127918296,0.0,14.6490307406,2.68041601173,16.0824960704,4.25779606239,3.15473083141,1.10306523099
 02/12  08:00:00,44.2839656998,1.49581711156,0.0,14.1474630787,2.68041601173,16.0824960704,2.91317504606,2.89317504606,0.02
 02/12  09:00:00,30.8340750535,1.34074192042,0.0,10.7219809569,2.68041601173,16.0824960704,5.12914323627,4.02609442631,1.10304880995
 02/12  10:00:00,24.2156778098,0.790444486188,0.0,4.65388114737,2.68041601173,16.0824960704,2.55286130338,2.53286130338,0.02
 02/12  11:00:00,25.0773542092,0.988055607735,0.0,5.31794642527,2.68041601173,16.0824960704,2.54006471072,2.52006471072,0.02
 02/12  12:00:00,23.5429980367,0.790444486188,0.0,3.98120137432,2.68041601173,16.0824960704,1.95746364463,0.854326255509,1.10313738912
 02/12  13:00:00,24.2347114997,0.988055607735,0.0,4.47530371577,2.68041601173,16.0824960704,1.30280951012,0.199673078127,1.103136432
 02/12  14:00:00,22.3581276238,0.790444486188,0.0,2.79633096138,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  15:00:00,20.8776398192,0.592833364641,0.0,1.51345427836,2.68041601173,16.0824960704,1.10318204673,0.0,1.10318204673
 02/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304645326,0.0,1.10304645326
 02/12  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  19:00:00,37.3832066559,0.988055607735,0.0,2.819798872,2.68041601173,16.0824960704,1.10301119534,0.0,1.10301119534
 02/12  20:00:00,37.592783345,0.790444486188,0.0,3.22698668266,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  21:00:00,39.9083639545,0.988055607735,0.0,5.34495617058,2.68041601173,16.0824960704,1.10305984872,0.0,1.10305984872
 02/12  22:00:00,39.5658720164,0.790444486188,0.0,5.20007535403,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  23:00:00,43.0692430979,0.988055607735,0.0,8.50583531401,2.68041601173,16.0824960704,1.15986382582,0.0568444391459,1.10301938668
 02/12  24:00:00,42.0843516838,0.790444486188,0.0,7.71855502144,2.68041601173,16.0824960704,0.205980098175,0.185980098175,0.02
 02/13  01:00:00,50.8151316283,0.988055607735,0.0,10.8908918209,2.68041601173,21.4433280938,2.39604161753,1.29297748643,1.1030641311
 02/13  02:00:00,49.9788428892,0.987782600297,0.0,10.0548760892,2.68041601173,21.4433280938,1.50180915068,1.48180915068,0.02
 02/13  03:00:00,57.8603902545,1.97474617828,0.0,16.9494598766,2.68041601173,21.4433280938,3.90486685959,2.801745953,1.10312090659
 02/13  04:00:00,54.7692362712,1.57979694263,0.0,14.2532551289,2.68041601173,21.4433280938,2.52294962446,2.50294962446,0.02
 02/13  05:00:00,64.676231221,2.50377564731,0.0,23.2362713741,2.68041601173,21.4433280938,5.17692410215,4.07385874451,1.10306535764
 02/13  06:00:00,67.244701523,2.46151272434,0.0,23.1665885873,5.36083202345,21.4433280938,4.64582496952,3.54251394882,1.1033110207
 02/13  07:00:00,244.817099255,3.42775435199,0.0,199.772744691,5.36083202345,21.4433280938,0.900475576801,0.880475576801,0.02
 02/13  08:00:00,209.811616368,3.42775435199,0.0,147.741802886,16.0824960704,32.6817896323,72.7887149636,71.684921472,1.10379349156
 02/13  09:00:00,207.271244431,3.42775435199,0.0,85.1842493869,48.2474882111,70.4033123869,69.1863703693,65.912810565,3.27355980426
 02/13  10:00:00,170.484042493,3.42775435199,0.0,56.7456188771,48.2474882111,62.0547409583,61.7976591532,59.6075855503,2.19007360289
 02/13  11:00:00,160.212055249,3.42775435199,0.0,48.4002250404,48.2474882111,60.1281475517,56.3451084116,53.0698897742,3.27521863735
 02/13  12:00:00,160.688027552,3.42775435199,0.0,46.9496039369,48.2474882111,62.0547409583,45.3608096365,42.8680155644,2.49279407205
 02/13  13:00:00,168.214015272,3.42775435199,0.0,55.0199401638,48.2474882111,61.5103924513,38.6215860918,34.5597283638,4.06185772794
 02/13  14:00:00,151.590008098,3.42775435199,0.0,36.2460899766,48.2474882111,63.6602354638,33.3651817317,30.0874801878,3.27770154395
 02/13  15:00:00,140.218966312,3.42775435199,0.0,28.4071361026,48.2474882111,60.1281475517,28.4485467346,25.1736492019,3.27489753264
 02/13  16:00:00,137.480186051,3.42775435199,0.0,25.6683558426,48.2474882111,60.1281475517,24.411461478,22.2221410628,2.18932041513
 02/13  17:00:00,135.698202099,3.42775435199,0.0,20.99648178,48.2474882111,63.0180376616,24.6345389403,21.358748078,3.27579086232
 02/13  18:00:00,139.948463055,3.42775435199,0.0,31.2569897225,37.5258241642,62.7947880557,23.8223755358,22.718146537,1.10422899885
 02/13  19:00:00,128.715263556,3.42775435199,0.0,47.6527300384,26.8041601173,36.0181789539,25.5633654953,23.3751271713,2.18823832404
 02/13  20:00:00,128.728627153,3.42775435199,0.0,50.2348848449,26.8041601173,33.4493877451,24.1320089251,23.0284272945,1.10358163059
 02/13  21:00:00,124.563120818,3.42775435199,0.0,62.1518745795,16.0824960704,28.0885557216,25.2774842223,24.1736914695,1.10379275283
 02/13  22:00:00,126.957354242,3.42775435199,0.0,65.8305036085,16.0824960704,26.8041601173,25.8858701506,24.7825985181,1.10327163254
 02/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306843448,0.0,1.10306843448
 02/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305850811,0.0,1.10305850811
 02/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306793479,0.0,1.10306793479
 02/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305799845,0.0,1.10305799845
 02/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/14  07:00:00,171.088431778,3.42775435199,0.0,126.044077215,5.36083202345,21.4433280938,1.15716664199,0.0539352079756,1.10323143402
 02/14  08:00:00,154.73405558,3.42775435199,0.0,95.1315754314,16.0824960704,32.6817896323,33.383327446,32.2794705176,1.10385692843
 02/14  09:00:00,179.99958628,3.42775435199,0.0,57.9125912361,48.2474882111,70.4033123869,34.2330933068,32.0436524691,2.1894408377
 02/14  10:00:00,151.501819577,3.42775435199,0.0,37.7633959615,48.2474882111,62.0547409583,33.4297498737,30.1546510368,3.27509883689
 02/14  11:00:00,139.05812623,3.42775435199,0.0,27.2462960215,48.2474882111,60.1281475517,31.6998768491,29.5099194892,2.18995735985
 02/14  12:00:00,139.638443609,3.42775435199,0.0,25.9000199937,48.2474882111,62.0547409583,31.4292655814,28.1527204924,3.27654508905
 02/14  13:00:00,142.361198515,3.42775435199,0.0,29.167123406,48.2474882111,61.5103924513,29.1844052956,24.8198107359,4.36459455964
 02/14  14:00:00,135.744002221,3.46726646631,0.0,20.3605719858,48.2474882111,63.6602354638,24.756169077,21.4780354971,3.2781335799
 02/14  15:00:00,127.447233805,3.48672424864,0.0,15.5764336999,48.2474882111,60.1281475517,21.7448877377,18.4701848869,3.2747028508
 02/14  16:00:00,121.797597885,3.51988852,0.0,9.89363350844,48.2474882111,60.1281475517,16.2310998808,14.0418099749,2.18928990587
 02/14  17:00:00,123.966216537,3.47739663054,0.0,9.21485393957,48.2474882111,63.0180376616,14.8716162216,12.6809705526,2.19064566905
 02/14  18:00:00,123.134544244,3.5783512306,0.0,14.2924740322,37.5258241642,62.7947880557,15.8207680948,13.6313636691,2.18940442568
 02/14  19:00:00,110.03482734,3.42775435199,0.0,28.9722938224,26.8041601173,36.0181789539,23.284275739,21.0960626059,2.18821313312
 02/14  20:00:00,113.307406326,3.42775435199,0.0,34.8136640178,26.8041601173,33.4493877451,26.0767412394,24.9731680271,1.10357321234
 02/14  21:00:00,107.310320744,3.42775435199,0.0,44.8990745062,16.0824960704,28.0885557216,28.5020896486,27.3982862044,1.1038034442
 02/14  22:00:00,112.254619261,3.42775435199,0.0,51.1277686276,16.0824960704,26.8041601173,31.487042724,30.3837905583,1.10325216568
 02/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030649833,0.0,1.1030649833
 02/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307186927,0.0,1.10307186927
 02/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306463421,0.0,1.10306463421
 02/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316839838,0.0,1.10316839838
 02/15  07:00:00,164.888570413,3.42775435199,0.0,119.84421585,5.36083202345,21.4433280938,1.228044936,0.124846233626,1.10319870238
 02/15  08:00:00,148.705933143,3.42775435199,0.0,89.103452994,16.0824960704,32.6817896323,49.1601753897,48.056287961,1.10388742872
 02/15  09:00:00,164.401926176,3.42775435199,0.0,42.3149311315,48.2474882111,70.4033123869,43.0145449716,40.825133042,2.18941192967
 02/15  10:00:00,138.148784846,3.42775435199,0.0,24.4103612302,48.2474882111,62.0547409583,37.0338253519,33.7586234832,3.27520186865
 02/15  11:00:00,132.832598688,3.42775435199,0.0,21.0207684789,48.2474882111,60.1281475517,28.8423938344,26.6524062267,2.18998760763
 02/15  12:00:00,133.870633374,3.42775435199,0.0,20.1322097586,48.2474882111,62.0547409583,22.3141820087,19.0381216147,3.27606039405
 02/15  13:00:00,135.427560368,3.47110253043,0.0,22.1901370806,48.2474882111,61.5103924513,14.8984881031,10.5343052777,4.36418282538
 02/15  14:00:00,130.573917817,3.45188354794,0.0,15.2058705003,48.2474882111,63.6602354638,8.2938454696,5.0154694678,3.2783760018
 02/15  15:00:00,122.268928717,3.59848794956,0.0,10.2863649108,48.2474882111,60.1281475517,3.11354540763,0.923813090255,2.18973231738
 02/15  16:00:00,117.843938369,3.55769739292,0.0,5.90216511921,48.2474882111,60.1281475517,2.18948380864,0.0,2.18948380864
 02/15  17:00:00,124.290343694,3.49604424224,0.0,9.52033348452,48.2474882111,63.0180376616,3.27584406981,0.0,3.27584406981
 02/15  18:00:00,126.217975358,3.57718327122,0.0,17.377073106,37.5258241642,62.7947880557,3.38542601001,1.19635476544,2.18907124457
 02/15  19:00:00,107.361109215,3.42775435199,0.0,26.2985756975,26.8041601173,36.0181789539,11.453105349,9.26509920859,2.18800614045
 02/15  20:00:00,109.342241559,3.42775435199,0.0,30.848499251,26.8041601173,33.4493877451,13.8766720891,12.7730998809,1.10357220823
 02/15  21:00:00,103.028754254,3.42775435199,0.0,40.6175080162,16.0824960704,28.0885557216,19.6498914384,18.5460738558,1.10381758264
 02/15  22:00:00,107.737390497,3.42775435199,0.0,46.610539863,16.0824960704,26.8041601173,25.896968389,24.7937464158,1.1032219732
 02/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306261046,0.0,1.10306261046
 02/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307063105,0.0,1.10307063105
 02/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306226298,0.0,1.10306226298
 02/16  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320893046,0.0,1.10320893046
 02/16  07:00:00,156.077889802,3.42775435199,0.0,111.033535239,5.36083202345,21.4433280938,1.18794113218,0.0847718074536,1.10316932473
 02/16  08:00:00,142.859396825,3.42775435199,0.0,83.2569166763,16.0824960704,32.6817896323,35.760875181,34.6569568445,1.10391833646
 02/16  09:00:00,173.404129959,3.42775435199,0.0,51.3171349148,48.2474882111,70.4033123869,31.101694215,28.9120493343,2.18964488069
 02/16  10:00:00,156.556399662,3.42775435199,0.0,42.8179760463,48.2474882111,62.0547409583,27.37713825,24.1022039118,3.27493433816
 02/16  11:00:00,146.354006367,3.42775435199,0.0,34.5421761579,48.2474882111,60.1281475517,21.5937028044,19.4036708646,2.19003193978
 02/16  12:00:00,140.76254037,3.42775435199,0.0,27.0241167548,48.2474882111,62.0547409583,16.8306937551,13.5536435955,3.27705015959
 02/16  13:00:00,138.308522333,3.42775435199,0.0,25.1144472241,48.2474882111,61.5103924513,11.0185822955,7.74010884479,3.27847345067
 02/16  14:00:00,130.250694512,3.53019270697,0.0,14.8043380358,48.2474882111,63.6602354638,6.26381259637,1.89938719358,4.36442540279
 02/16  15:00:00,121.136814863,3.65354368262,0.0,9.09919532309,48.2474882111,60.1281475517,2.18966798327,0.0,2.18966798327
 02/16  16:00:00,118.626727227,3.437845158,0.0,6.8048062118,48.2474882111,60.1281475517,2.18917471863,0.0,2.18917471863
 02/16  17:00:00,121.010344128,3.49787385937,0.0,6.23850430207,48.2474882111,63.0180376616,3.27548833579,0.0,3.27548833579
 02/16  18:00:00,120.198519342,3.59277643681,0.0,11.3420239248,37.5258241642,62.7947880557,2.18865831686,0.0,2.18865831686
 02/16  19:00:00,104.975685338,3.42775435199,0.0,23.9131518207,26.8041601173,36.0181789539,1.93729142995,0.833287506669,1.10400392328
 02/16  20:00:00,107.665842909,3.42775435199,0.0,29.1721006004,26.8041601173,33.4493877451,5.14683052508,2.95947454225,2.18735598283
 02/16  21:00:00,100.307955709,3.42775435199,0.0,37.8967094705,16.0824960704,28.0885557216,5.05852108765,3.95483752938,1.10368355828
 02/16  22:00:00,102.867456422,3.42775435199,0.0,41.7406057887,16.0824960704,26.8041601173,4.15140343506,4.13140343506,0.02
 02/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1032308164,0.0,1.1032308164
 02/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306115169,0.0,1.10306115169
 02/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306976996,0.0,1.10306976996
 02/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306080823,0.0,1.10306080823
 02/17  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10324417763,0.0,1.10324417763
 02/17  07:00:00,137.047463348,3.42775435199,0.0,92.0031087844,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/17  08:00:00,131.233238998,3.42775435199,0.0,71.6307588495,16.0824960704,32.6817896323,33.7442995095,31.5569602818,2.18733922771
 02/17  09:00:00,152.851821684,3.43696871376,0.0,30.7556122785,48.2474882111,70.4033123869,26.9811923846,24.7916631832,2.18952920139
 02/17  10:00:00,130.156456637,3.42775435199,0.0,16.4180330214,48.2474882111,62.0547409583,14.5875460788,12.3976981417,2.18984793713
 02/17  11:00:00,125.337397071,3.46106620088,0.0,13.4922550131,48.2474882111,60.1281475517,5.94970711592,2.67457503385,3.27513208207
 02/17  12:00:00,128.076583124,3.73240255074,0.0,14.0335113101,48.2474882111,62.0547409583,3.36890545852,0.092322690003,3.27658276852
 02/17  13:00:00,128.429048769,3.7623094524,0.0,14.9004185601,48.2474882111,61.5103924513,3.27853215342,0.0,3.27853215342
 02/17  14:00:00,128.223626319,3.49326252558,0.0,12.814200024,48.2474882111,63.6602354638,4.36377875525,0.0,4.36377875525
 02/17  15:00:00,127.75752918,3.42775435199,0.0,15.9456989712,48.2474882111,60.1281475517,6.2429945889,4.05340558712,2.18958900178
 02/17  16:00:00,127.676855138,3.42775435199,0.0,15.8650249293,48.2474882111,60.1281475517,7.86770814131,5.678245897,2.18946224431
 02/17  17:00:00,123.395724543,3.4947616363,0.0,8.62699694013,48.2474882111,63.0180376616,3.69887340932,0.423031954592,3.27584145473
 02/17  18:00:00,122.986163557,3.59469001389,0.0,14.1277545621,37.5258241642,62.7947880557,4.16737647783,1.97876878795,2.18860768989
 02/17  19:00:00,108.476888023,3.42775435199,0.0,27.4143545054,26.8041601173,36.0181789539,9.34782416092,8.2437735527,1.10405060821
 02/17  20:00:00,109.45388271,3.42775435199,0.0,30.9601404012,26.8041601173,33.4493877451,9.04860822163,7.94494737474,1.10366084689
 02/17  21:00:00,101.680473626,3.42775435199,0.0,39.2692273882,16.0824960704,28.0885557216,10.7387727805,8.55142809804,2.18734468248
 02/17  22:00:00,104.860221167,3.42775435199,0.0,43.7333705332,16.0824960704,26.8041601173,10.8205719121,10.8005719121,0.02
 02/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307313732,0.0,1.10307313732
 02/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306041029,0.0,1.10306041029
 02/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306929771,0.0,1.10306929771
 02/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306005223,0.0,1.10306005223
 02/18  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321721612,0.0,1.10321721612
 02/18  07:00:00,145.06816066,3.42775435199,0.0,100.023806097,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/18  08:00:00,125.276645333,3.42775435199,0.0,82.4967083517,5.36083202345,26.5809105114,37.0224698216,35.9190953619,1.10337445974
 02/18  09:00:00,122.057030212,3.42775435199,0.0,60.5171309161,26.8041601173,31.2995447326,33.2459552248,32.1422764501,1.10367877477
 02/18  10:00:00,113.270926261,3.42775435199,0.0,49.4833346575,26.8041601173,33.5472370403,29.416720288,27.2287460741,2.18797421389
