Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/18  11:00:00,109.798686285,3.42775435199,0.0,46.9743913845,26.8041601173,32.583940337,25.0856384647,23.9818323738,1.10380609086
 02/18  12:00:00,99.9811163805,3.42775435199,0.0,34.9091291725,26.8041601173,34.8316326447,20.5972173307,18.4088645025,2.18835282821
 02/18  13:00:00,95.0064780476,3.42971805153,0.0,31.2169227444,26.8041601173,33.5472370403,14.6965764073,13.5925789328,1.1039974744
 02/18  14:00:00,89.3026990905,3.47925011901,0.0,28.0324029286,26.8041601173,30.9784458315,8.74947119028,7.64560027944,1.10387091084
 02/18  15:00:00,66.7398997539,3.56754506105,0.0,33.7909632727,8.04124803518,21.3317032909,3.85797902703,2.75426389054,1.10371513649
 02/18  16:00:00,60.3760113668,3.48518030971,0.0,28.7938352413,8.04124803518,20.0473076865,1.25551706482,0.151939984789,1.10357708003
 02/18  17:00:00,58.4154346026,3.42775435199,0.0,26.5695855338,8.04124803518,20.3684065876,1.62180838061,0.518257858766,1.10355052184
 02/18  18:00:00,62.4410751813,3.42775435199,0.0,35.8480419132,2.68041601173,18.0090894769,3.87746449915,2.77396592556,1.10349857359
 02/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318219258,0.0,1.10318219258
 02/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316467472,0.0,1.10316467472
 02/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10328158242,0.0,1.10328158242
 02/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305777844,0.0,1.10305777844
 02/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301052865,0.0,1.10301052865
 02/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301058582,0.0,1.10301058582
 02/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319074898,0.0,1.10319074898
 02/19  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  08:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300570452,0.0,1.10300570452
 02/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300620158,0.0,1.10300620158
 02/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031084167,0.0,1.1031084167
 02/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1033236844,0.0,1.1033236844
 02/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316167252,0.0,1.10316167252
 02/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304521672,0.0,1.10304521672
 02/19  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301045686,0.0,1.10301045686
 02/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031812305,0.0,1.1031812305
 02/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300995718,0.0,1.10300995718
 02/20  01:00:00,34.5269793689,0.197611121547,0.0,0.754016071176,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  02:00:00,38.4801473692,0.988055607735,0.0,3.91673958526,2.68041601173,16.0824960704,1.10300599235,0.0,1.10300599235
 02/20  03:00:00,38.0192219842,0.790444486188,0.0,3.6534253218,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  04:00:00,39.7907784302,0.988055607735,0.0,5.22737064623,2.68041601173,16.0824960704,1.10300620362,0.0,1.10300620362
 02/20  05:00:00,39.3966866336,0.790444486188,0.0,5.03088997118,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  06:00:00,41.3391555355,0.988055607735,0.0,6.77574775154,2.68041601173,16.0824960704,1.10323180641,0.0,1.10323180641
 02/20  07:00:00,40.6526039197,0.790444486188,0.0,6.28680725736,2.68041601173,16.0824960704,0.0606061335959,0.0406061335959,0.02
 02/20  08:00:00,32.7087234001,0.988055607735,0.0,8.01464894948,2.68041601173,16.0824960704,1.16460943791,0.0615995566175,1.10300988129
 02/20  09:00:00,26.1905480418,0.790444486188,0.0,6.62875137945,2.68041601173,16.0824960704,0.165418602371,0.145418602371,0.02
 02/20  10:00:00,26.6057877329,0.988055607735,0.0,6.84637994899,2.68041601173,16.0824960704,1.17568266152,0.0726134145545,1.10306924697
 02/20  11:00:00,25.5711030262,0.790444486188,0.0,6.00930636383,2.68041601173,16.0824960704,0.163861553048,0.143861553048,0.02
 02/20  12:00:00,25.4117393065,0.988055607735,0.0,5.65233152256,2.68041601173,16.0824960704,1.12521207597,0.0220291336133,1.10318294235
 02/20  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10330492751,0.0,1.10330492751
 02/20  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311416083,0.0,1.10311416083
 02/20  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301025921,0.0,1.10301025921
 02/20  18:00:00,24.4548099999,0.691638925414,0.0,2.52448556495,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  19:00:00,39.6460383769,0.988055607735,0.0,5.08263059297,2.68041601173,16.0824960704,1.10301089168,0.0,1.10301089168
 02/20  20:00:00,39.1443137938,0.790444486188,0.0,4.77851713138,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  21:00:00,40.967277151,0.988055607735,0.0,6.4038693671,2.68041601173,16.0824960704,1.10300535153,0.0,1.10300535153
 02/20  22:00:00,40.2372530735,0.790444486188,0.0,5.87145641112,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  23:00:00,42.1757979133,0.988055607735,0.0,7.61239012933,2.68041601173,16.0824960704,1.10300979412,0.0,1.10300979412
 02/20  24:00:00,41.1534144431,0.790444486188,0.0,6.78761778074,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/21  01:00:00,48.0873761591,0.988055607735,0.0,8.16313635172,2.68041601173,21.4433280938,1.10307294021,0.0,1.10307294021
 02/21  02:00:00,46.4448342809,0.790444486188,0.0,6.71820559502,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  03:00:00,47.6699315697,0.988055607735,0.0,7.74569176235,2.68041601173,21.4433280938,1.10306666204,0.0,1.10306666204
 02/21  04:00:00,46.2764809994,0.790444486188,0.0,6.54985231357,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  05:00:00,47.9941804623,0.988055607735,0.0,8.0699406549,2.68041601173,21.4433280938,1.10307381751,0.0,1.10307381751
 02/21  06:00:00,48.9349738612,0.790444486188,0.0,6.52792916366,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/21  07:00:00,219.636524797,3.42775435199,0.0,174.592170233,5.36083202345,21.4433280938,1.10322425209,0.0,1.10322425209
 02/21  08:00:00,186.151769025,3.42775435199,0.0,129.016622209,16.0824960704,32.6817896323,30.9879167167,29.8840713264,1.10384539028
 02/21  09:00:00,190.516064008,3.42775435199,0.0,68.4290689643,48.2474882111,70.4033123869,29.9563709017,27.7668267937,2.18954410802
 02/21  10:00:00,157.220303176,3.42775435199,0.0,43.4818795608,48.2474882111,62.0547409583,18.6297624531,15.3544898984,3.2752725547
 02/21  11:00:00,146.192082299,3.42775435199,0.0,34.3802520898,48.2474882111,60.1281475517,4.13395365752,1.94401988958,2.18993376794
 02/21  12:00:00,144.6962834,3.42775435199,0.0,30.9578597844,48.2474882111,62.0547409583,3.27651621055,0.0,3.27651621055
 02/21  13:00:00,150.246714897,3.42775435199,0.0,37.0526397888,48.2474882111,61.5103924513,4.36417566891,0.0,4.36417566891
 02/21  14:00:00,143.699753814,3.42775435199,0.0,28.3558356932,48.2474882111,63.6602354638,3.27809819072,0.0,3.27809819072
 02/21  15:00:00,131.883987497,3.42775435199,0.0,20.0721572884,48.2474882111,60.1281475517,3.27468580596,0.0,3.27468580596
 02/21  16:00:00,124.113464022,3.42775435199,0.0,12.3016338126,48.2474882111,60.1281475517,2.1892794487,0.0,2.1892794487
 02/21  17:00:00,131.225911629,3.42775435199,0.0,16.5241913099,48.2474882111,63.0180376616,3.0835195154,0.892654144935,2.19086537046
 02/21  18:00:00,136.263466276,3.42775435199,0.0,30.0393262762,37.5258241642,62.7947880557,10.972963264,8.78357028579,2.18939297824
 02/21  19:00:00,124.874835727,3.42775435199,0.0,43.8123022097,26.8041601173,36.0181789539,13.3891424867,11.20092798,2.18821450667
 02/21  20:00:00,124.873923922,3.42775435199,0.0,46.3801816135,26.8041601173,33.4493877451,10.9276249452,9.82392608092,1.10369886426
 02/21  21:00:00,120.985271508,3.42775435199,0.0,58.57402527,16.0824960704,28.0885557216,13.4437564246,12.3399555648,1.10380085978
 02/21  22:00:00,122.94264168,3.42775435199,0.0,61.8157910463,16.0824960704,26.8041601173,16.6185084606,15.5152576295,1.10325083112
 02/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306433986,0.0,1.10306433986
 02/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030715351,0.0,1.1030715351
 02/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306393544,0.0,1.10306393544
 02/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  06:00:00,43.3014796834,0.197611121547,0.0,1.48726835048,5.36083202345,21.4433280938,1.26121668664,0.158049167368,1.10316751927
 02/22  07:00:00,182.218125626,3.42775435199,0.0,137.173771063,5.36083202345,21.4433280938,1.1031971823,0.0,1.1031971823
 02/22  08:00:00,164.525297636,3.42775435199,0.0,107.390150821,16.0824960704,32.6817896323,76.6233076448,75.519422545,1.10388509986
 02/22  09:00:00,193.919301631,3.42775435199,0.0,71.8323065874,48.2474882111,70.4033123869,78.8883866158,76.69897958,2.18940703574
 02/22  10:00:00,172.119463976,3.42775435199,0.0,58.3810403605,48.2474882111,62.0547409583,81.3312777532,78.0560865996,3.27519115353
 02/22  11:00:00,161.672068309,3.42775435199,0.0,49.8602381003,48.2474882111,60.1281475517,78.044758672,75.8547749362,2.18998373585
 02/22  12:00:00,155.438557797,3.42775435199,0.0,41.7001341819,48.2474882111,62.0547409583,73.6776280606,70.4015726024,3.27605545822
 02/22  13:00:00,153.904115578,3.42775435199,0.0,40.7100404692,48.2474882111,61.5103924513,72.071051146,67.7068710794,4.3641800666
 02/22  14:00:00,153.142957987,3.42775435199,0.0,37.7990398659,48.2474882111,63.6602354638,71.2910531442,68.0129389248,3.27811421937
 02/22  15:00:00,154.04344172,3.42775435199,0.0,42.2316115116,48.2474882111,60.1281475517,72.9543907001,70.7647310895,2.18965961066
 02/22  16:00:00,139.087860201,3.42775435199,0.0,27.2760299921,48.2474882111,60.1281475517,74.8221112126,72.6326254145,2.18948579818
 02/22  17:00:00,138.985361647,3.42784449231,0.0,24.2835511881,48.2474882111,63.0180376616,78.5731742435,75.2972186088,3.27595563463
 02/22  18:00:00,151.535840873,3.50354086685,0.0,45.2359143588,37.5258241642,62.7947880557,79.8199472895,77.6308426063,2.18910468316
 02/22  19:00:00,142.216233536,3.42775435199,0.0,61.153700019,26.8041601173,36.0181789539,85.5700707631,83.3820664514,2.18800431165
 02/22  20:00:00,145.794051797,3.42775435199,0.0,67.3003094884,26.8041601173,33.4493877451,90.5554457681,89.4518743417,1.10357142642
 02/22  21:00:00,143.889779271,3.42775435199,0.0,81.4785330328,16.0824960704,28.0885557216,94.0138166509,92.9099997969,1.10381685399
 02/22  22:00:00,148.437187016,3.42775435199,0.0,87.3103363828,16.0824960704,26.8041601173,95.4317033519,94.3284818203,1.10322153163
 02/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/22  24:00:00,46.3443704812,0.889250046961,0.0,6.51893623455,2.68041601173,21.4433280938,2.83461096442,1.73148225328,1.10312871114
 02/23  01:00:00,48.1250459477,0.790444486188,0.0,8.39841726192,2.68041601173,21.4433280938,2.32865284726,2.30865284726,0.02
 02/23  02:00:00,58.3978395617,1.79923412691,0.0,17.6624212352,2.68041601173,21.4433280938,5.80138944291,4.69825506533,1.10313437758
 02/23  03:00:00,62.4722686641,2.28516956799,0.0,21.2509148965,2.68041601173,21.4433280938,4.34482632613,4.32482632613,0.02
 02/23  04:00:00,73.7798578239,2.85646195999,0.0,31.9872116643,2.68041601173,21.4433280938,7.78908846124,6.68596346512,1.10312499612
 02/23  05:00:00,69.1416001414,2.28516956799,0.0,27.9202463737,2.68041601173,21.4433280938,5.72907480302,5.70907480302,0.02
 02/23  06:00:00,83.6198619932,2.85646195999,0.0,39.1467998219,5.36083202345,21.4433280938,9.23560580778,8.13239574328,1.10321006451
 02/23  07:00:00,238.444744474,3.42775435199,0.0,193.40038991,5.36083202345,21.4433280938,2.46278999168,1.3596200977,1.10316989399
 02/23  08:00:00,200.638103577,3.42775435199,0.0,143.502956762,16.0824960704,32.6817896323,120.147572694,119.043655801,1.103916893
 02/23  09:00:00,209.28895522,3.42775435199,0.0,87.2019601764,48.2474882111,70.4033123869,117.021850079,114.83220928,2.18964079834
 02/23  10:00:00,181.940110991,3.42775435199,0.0,68.2016873752,48.2474882111,62.0547409583,112.449250824,109.17432349,3.27492733432
 02/23  11:00:00,180.562692149,3.42775435199,0.0,68.7508619399,48.2474882111,60.1281475517,107.096141285,104.906114914,2.19002637088
 02/23  12:00:00,179.583985123,3.42775435199,0.0,65.8455615078,48.2474882111,62.0547409583,103.591800133,100.314760157,3.2770399761
 02/23  13:00:00,179.851209102,3.42775435199,0.0,66.6571339937,48.2474882111,61.5103924513,99.246291081,95.9678373765,3.2784537045
 02/23  14:00:00,166.864445276,3.42775435199,0.0,51.5205271548,48.2474882111,63.6602354638,95.6017943142,91.2379459395,4.36384837467
 02/23  15:00:00,158.657150493,3.42775435199,0.0,46.8453202839,48.2474882111,60.1281475517,87.7483415709,85.5586824474,2.18965912351
 02/23  16:00:00,145.612222798,3.42775435199,0.0,33.8003925892,48.2474882111,60.1281475517,84.8822838113,82.6931183932,2.1891654181
 02/23  17:00:00,144.952896556,3.42775435199,0.0,30.2511762376,48.2474882111,63.0180376616,86.3706313682,83.0951590547,3.27547231351
 02/23  18:00:00,157.970443982,3.4512935433,0.0,51.7227647917,37.5258241642,62.7947880557,91.7245284546,89.5358850279,2.18864342669
 02/23  19:00:00,150.152108936,3.42775435199,0.0,69.0895754189,26.8041601173,36.0181789539,96.7444178615,95.6404192096,1.10399865189
 02/23  20:00:00,153.529301697,3.42775435199,0.0,75.0355593883,26.8041601173,33.4493877451,100.41290081,99.3091243396,1.10377646995
 02/23  21:00:00,152.495741496,3.42775435199,0.0,90.0844952574,16.0824960704,28.0885557216,107.834142946,105.646700734,2.18744221267
 02/23  22:00:00,158.561476227,3.42775435199,0.0,97.4346255932,16.0824960704,26.8041601173,114.332129311,114.312129311,0.02
 02/23  23:00:00,44.9580426694,0.395222243094,0.0,2.94622021498,5.36083202345,21.4433280938,1.71278473446,0.60957489264,1.10320984182
 02/23  24:00:00,51.7531280792,1.26153366734,0.0,11.5554102122,2.68041601173,21.4433280938,3.7082694592,2.60513623966,1.10313321954
 02/24  01:00:00,68.2471816719,2.68011880365,0.0,26.6308786686,2.68041601173,21.4433280938,6.26856423919,6.24856423919,0.02
 02/24  02:00:00,70.9623550748,2.46151272434,0.0,29.5646581509,2.68041601173,21.4433280938,7.07922759171,5.97610128564,1.10312630607
 02/24  03:00:00,79.9685813446,2.68011880365,0.0,38.3522783413,2.68041601173,21.4433280938,9.34506791644,9.32506791644,0.02
 02/24  04:00:00,80.0410215711,2.46151272434,0.0,38.6433246471,2.68041601173,21.4433280938,9.12390295146,8.02077090394,1.10313204752
 02/24  05:00:00,88.398779651,2.68011880365,0.0,46.7824766477,2.68041601173,21.4433280938,11.5885168005,11.5685168005,0.02
 02/24  06:00:00,89.914706451,2.46151272434,0.0,45.8365935153,5.36083202345,21.4433280938,10.6994633299,9.59614454875,1.10331878116
 02/24  07:00:00,261.35816553,3.42775435199,0.0,216.313810966,5.36083202345,21.4433280938,5.56026124369,5.54026124369,0.02
 02/24  08:00:00,218.098996059,3.42775435199,0.0,160.963849243,16.0824960704,32.6817896323,144.450996469,142.263610422,2.18738604679
 02/24  09:00:00,220.515671668,3.42775435199,0.0,98.4286766244,48.2474882111,70.4033123869,139.314255704,137.124744217,2.18951148651
 02/24  10:00:00,185.454727478,3.42775435199,0.0,71.7163038625,48.2474882111,62.0547409583,130.867851404,128.678071551,2.18977985299
 02/24  11:00:00,172.683795984,3.42775435199,0.0,60.8719657747,48.2474882111,60.1281475517,122.209353355,118.934253279,3.27510007613
 02/24  12:00:00,168.533052577,3.42775435199,0.0,54.7946289613,48.2474882111,62.0547409583,111.855089457,108.578312663,3.27677679419
 02/24  13:00:00,176.922804168,3.42775435199,0.0,63.7287290597,48.2474882111,61.5103924513,103.554225881,100.275764083,3.27846179743
 02/24  14:00:00,168.573034549,3.42775435199,0.0,53.2291164283,48.2474882111,63.6602354638,98.5455377315,94.1813829215,4.36415481005
 02/24  15:00:00,150.614329669,3.42775435199,0.0,38.8024994605,48.2474882111,60.1281475517,89.9595275864,87.7699387162,2.1895888702
 02/24  16:00:00,140.191216496,3.42775435199,0.0,28.3793862874,48.2474882111,60.1281475517,82.3697485152,80.1803208825,2.18942763274
 02/24  17:00:00,140.616525604,3.42775435199,0.0,25.9148052854,48.2474882111,63.0180376616,79.4679449402,76.192137302,3.27580763822
 02/24  18:00:00,153.690108586,3.45192424711,0.0,47.441798692,37.5258241642,62.7947880557,83.6659300393,81.4773590229,2.18857101641
 02/24  19:00:00,147.303617798,3.42775435199,0.0,66.2410842807,26.8041601173,36.0181789539,91.3571139557,90.2530808265,1.10403312914
 02/24  20:00:00,151.090730023,3.42775435199,0.0,72.5969877149,26.8041601173,33.4493877451,98.6678386702,97.5641932753,1.10364539486
 02/24  21:00:00,149.167244032,3.42775435199,0.0,86.7559977942,16.0824960704,28.0885557216,102.900217646,100.712906497,2.18731114951
 02/24  22:00:00,153.439818657,3.42775435199,0.0,92.3129680229,16.0824960704,26.8041601173,103.464820017,103.444820017,0.02
 02/24  23:00:00,42.2700513237,0.0988055607735,0.0,0.554645551511,5.36083202345,21.4433280938,1.63086764046,0.527747993873,1.10311964659
 02/24  24:00:00,48.7792408379,0.988055607735,0.0,8.85500103054,2.68041601173,21.4433280938,2.35872064166,2.33872064166,0.02
 02/25  01:00:00,54.1693954837,2.09258934505,0.0,18.5014539625,2.68041601173,16.0824960704,5.1996621063,4.09658818153,1.10307392477
 02/25  02:00:00,62.7317329328,2.48278068954,0.0,26.673600067,2.68041601173,16.0824960704,6.30614325167,6.28614325167,0.02
 02/25  03:00:00,69.1583863565,2.65885083845,0.0,32.9241833419,2.68041601173,16.0824960704,7.65115372464,6.54802866635,1.1031250583
 02/25  04:00:00,72.6258424201,2.48278068954,0.0,36.5677095544,2.68041601173,16.0824960704,8.76474439956,8.74474439956,0.02
 02/25  05:00:00,77.3743353607,2.65885083845,0.0,41.140132346,2.68041601173,16.0824960704,9.33984048902,8.2367097963,1.10313069272
 02/25  06:00:00,79.1272618824,2.48278068954,0.0,43.0691290167,2.68041601173,16.0824960704,11.6634551616,10.5601423809,1.10331278074
 02/25  07:00:00,254.576261935,3.42775435199,0.0,209.531907372,5.36083202345,21.4433280938,3.08336882181,3.06336882181,0.02
 02/25  08:00:00,202.746010228,3.42775435199,0.0,162.43340658,5.36083202345,26.5809105114,131.364158528,130.260798727,1.10335980128
 02/25  09:00:00,178.888065939,3.42775435199,0.0,117.348166643,26.8041601173,31.2995447326,122.810620613,121.706960191,1.10366042196
 02/25  10:00:00,154.725341821,3.42775435199,0.0,90.9377502176,26.8041601173,33.5472370403,115.451565831,113.263635364,2.18793046772
 02/25  11:00:00,143.905872588,3.42775435199,0.0,81.0815776873,26.8041601173,32.583940337,105.523538221,104.419753814,1.10378440781
 02/25  12:00:00,139.406539018,3.42775435199,0.0,74.3345518096,26.8041601173,34.8316326447,96.8916976885,94.7035442663,2.18815342214
 02/25  13:00:00,135.143297456,3.42775435199,0.0,71.3557058528,26.8041601173,33.5472370403,87.2758261024,86.1718531627,1.10397293975
 02/25  14:00:00,130.128089562,3.42775435199,0.0,68.909289167,26.8041601173,30.9784458315,77.4726422709,76.3687948968,1.10384737414
 02/25  15:00:00,103.256626766,3.42775435199,0.0,70.4474809938,8.04124803518,21.3317032909,67.6203607149,66.5166675628,1.10369315211
 02/25  16:00:00,94.994510371,3.42775435199,0.0,63.4697602033,8.04124803518,20.0473076865,62.7105455925,61.6069899105,1.10355568197
 02/25  17:00:00,94.8771015453,3.42775435199,0.0,63.0312524764,8.04124803518,20.3684065876,63.6726687912,62.5691398833,1.10352890789
 02/25  18:00:00,110.256511303,3.42775435199,0.0,86.1308113685,2.68041601173,18.0090894769,69.3049122328,68.2015467405,1.10336549232
 02/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322416139,0.0,1.10322416139
 02/25  20:00:00,34.6953267173,0.197611121547,0.0,0.922363419565,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  21:00:00,40.5426449085,0.988055607735,0.0,5.97923712453,2.68041601173,16.0824960704,1.12500825448,0.0218157273874,1.10319252709
 02/25  22:00:00,41.0884344155,0.790444486188,0.0,6.72263775315,2.68041601173,16.0824960704,1.61753902558,0.514274077509,1.10326494807
 02/25  23:00:00,44.6194482988,0.988055607735,0.0,10.0560405149,2.68041601173,16.0824960704,1.47787503625,1.45787503625,0.02
 02/25  24:00:00,52.7233263617,2.26417461023,0.0,16.8837995753,2.68041601173,16.0824960704,3.66896605361,2.56589505795,1.10307099567
 02/26  01:00:00,58.7645654303,2.48278068954,0.0,22.7064325646,2.68041601173,16.0824960704,3.79849119749,3.77849119749,0.02
 02/26  02:00:00,64.0295092726,2.65885083845,0.0,27.7953062579,2.68041601173,16.0824960704,5.29471483703,4.19164219715,1.10307263989
 02/26  03:00:00,66.2369099391,2.48278068954,0.0,30.1787770734,2.68041601173,16.0824960704,5.56074258361,5.54074258361,0.02
 02/26  04:00:00,70.5650911483,2.65885083845,0.0,34.3308881336,2.68041601173,16.0824960704,6.50782686206,5.40475779601,1.10306906605
 02/26  05:00:00,73.0255381025,2.48278068954,0.0,36.9674052368,2.68041601173,16.0824960704,7.16131735764,7.14131735764,0.02
 02/26  06:00:00,76.390550851,2.65885083845,0.0,40.1563478363,2.68041601173,16.0824960704,7.73207295508,6.62882667164,1.10324628343
 02/26  07:00:00,79.0716487656,2.48278068954,0.0,43.0135158999,2.68041601173,16.0824960704,8.30126898243,8.28126898243,0.02
 02/26  08:00:00,66.7039601951,2.65885083845,0.0,42.8064238471,2.68041601173,16.0824960704,8.66868768593,7.56562212749,1.10306555844
 02/26  09:00:00,53.8213398341,2.48278068954,0.0,32.5672069683,2.68041601173,16.0824960704,8.90307804293,8.88307804293,0.02
 02/26  10:00:00,44.4779005382,2.65885083845,0.0,23.0476975236,2.68041601173,16.0824960704,8.18198564748,7.07891835014,1.10306729735
 02/26  11:00:00,42.1693901492,2.48278068954,0.0,20.9152572835,2.68041601173,16.0824960704,7.55892002471,7.53892002471,0.02
 02/26  12:00:00,40.5211867072,2.65885083845,0.0,19.0909836926,2.68041601173,16.0824960704,6.35811242039,5.25492624664,1.10318617374
 02/26  13:00:00,36.3853543013,1.95375122051,0.0,15.6602509046,2.68041601173,16.0824960704,4.25814980445,4.23814980445,0.02
 02/26  14:00:00,29.4702148268,1.18512071441,0.0,9.51374193622,2.68041601173,16.0824960704,3.20532340022,2.10197130109,1.10335209914
 02/26  15:00:00,27.0625069739,0.988055607735,0.0,7.30309918997,2.68041601173,16.0824960704,1.71912837058,0.615962223632,1.10316614695
 02/26  16:00:00,23.6733173323,0.790444486188,0.0,4.11152066992,2.68041601173,16.0824960704,0.128129115356,0.108129115356,0.02
 02/26  17:00:00,25.0086671852,0.988055607735,0.0,5.2492594013,2.68041601173,16.0824960704,1.10300643765,0.0,1.10300643765
 02/26  18:00:00,27.7596834967,1.61926456545,0.0,7.36906675508,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  19:00:00,48.2472348141,1.77740806417,0.0,12.8944745738,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  20:00:00,54.8514537616,2.58831357591,0.0,18.6877880095,2.68041601173,16.0824960704,1.30274970507,0.199678133223,1.10307157184
 02/26  21:00:00,58.3952759666,2.48278068954,0.0,22.3371431009,2.68041601173,16.0824960704,0.534012318013,0.514012318013,0.02
 02/26  22:00:00,61.9517248037,2.65885083845,0.0,25.717521789,2.68041601173,16.0824960704,2.61003787711,1.50679769622,1.10324018089
 02/26  23:00:00,64.268848135,2.48278068954,0.0,28.2107152693,2.68041601173,16.0824960704,2.42277940631,2.40277940631,0.02
 02/26  24:00:00,68.4601643428,2.65885083845,0.0,32.2259613282,2.68041601173,16.0824960704,4.1138953437,3.01082784308,1.10306750062
 02/27  01:00:00,74.4919942995,2.48278068954,0.0,33.0730294104,2.68041601173,21.4433280938,4.11481162781,4.09481162781,0.02
 02/27  02:00:00,77.9594121115,2.65885083845,0.0,36.3643770734,2.68041601173,21.4433280938,5.28729177367,4.18416370802,1.10312806565
 02/27  03:00:00,79.2576639706,2.48278068954,0.0,37.8386990814,2.68041601173,21.4433280938,5.34336487501,5.32336487501,0.02
 02/27  04:00:00,83.4245007145,2.65885083845,0.0,41.8294656765,2.68041601173,21.4433280938,6.29237825197,5.18924510201,1.10313314996
 02/27  05:00:00,84.5173582055,2.48278068954,0.0,43.0983933163,2.68041601173,21.4433280938,7.65490331456,6.55177820177,1.10312511278
 02/27  06:00:00,90.83467638,2.65885083845,0.0,46.5592253302,5.36083202345,21.4433280938,6.04687444924,6.02687444924,0.02
 02/27  07:00:00,287.553224497,3.42775435199,0.0,242.508869934,5.36083202345,21.4433280938,2.50903739789,1.40581285015,1.10322454774
 02/27  08:00:00,238.022627661,3.42775435199,0.0,183.354814179,16.0824960704,32.6817896323,84.9747436947,83.8708353211,1.10390837356
 02/27  09:00:00,238.583569442,3.42775435199,0.0,116.496574397,48.2474882111,70.4033123869,80.314423763,78.1249430768,2.18948068615
 02/27  10:00:00,203.759890466,3.42775435199,0.0,90.0214668503,48.2474882111,62.0547409583,64.5409438636,61.2658970695,3.27504679417
 02/27  11:00:00,184.705297651,3.42775435199,0.0,72.8934674417,48.2474882111,60.1281475517,51.1983740344,49.0083543796,2.19001965478
 02/27  12:00:00,173.826566982,3.42775435199,0.0,60.0881433667,48.2474882111,62.0547409583,46.7504830412,43.4743828155,3.27610022569
 02/27  13:00:00,171.930522371,3.42775435199,0.0,58.7364472623,48.2474882111,61.5103924513,43.3539073062,38.9896820282,4.36422527795
 02/27  14:00:00,159.985904827,3.42775435199,0.0,44.6419867061,48.2474882111,63.6602354638,40.069510859,36.7913727669,3.27813809204
 02/27  15:00:00,148.160932551,3.42775435199,0.0,36.3491023422,48.2474882111,60.1281475517,35.3638045104,33.1741330991,2.18967141129
 02/27  16:00:00,137.965943316,3.42775435199,0.0,26.1541131076,48.2474882111,60.1281475517,32.477700221,30.2882082684,2.18949195259
 02/27  17:00:00,136.345312529,3.42775435199,0.0,21.6435922101,48.2474882111,63.0180376616,34.004900229,30.72892876,3.27597146902
 02/27  18:00:00,139.823739705,3.42775435199,0.0,36.0669330392,37.5258241642,62.7947880557,38.3862464385,36.1971794027,2.18906703587
 02/27  19:00:00,137.876375095,3.42775435199,0.0,56.8138415773,26.8041601173,36.0181789539,44.0304819203,41.842478202,2.18800371833
 02/27  20:00:00,141.784313337,3.42775435199,0.0,63.2905710285,26.8041601173,33.4493877451,47.5942630905,46.4906926311,1.10357045938
 02/27  21:00:00,138.519453749,3.42775435199,0.0,76.1082075109,16.0824960704,28.0885557216,49.5821180281,48.4783031968,1.10381483135
 02/27  22:00:00,142.741479897,3.42775435199,0.0,81.6146292632,16.0824960704,26.8041601173,57.9540878388,56.8508677044,1.10322013441
 02/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030616613,0.0,1.1030616613
 02/28  01:00:00,42.834608899,0.592833364641,0.0,3.30559133469,2.68041601173,21.4433280938,0.172476684774,0.152476684774,0.02
 02/28  02:00:00,47.4345977575,0.988055607735,0.0,7.51035795012,2.68041601173,21.4433280938,1.89219631029,0.789065628832,1.10313068146
 02/28  03:00:00,47.3745249277,0.790444486188,0.0,7.64789624187,2.68041601173,21.4433280938,1.43406417267,1.41406417267,0.02
 02/28  04:00:00,51.8382885028,0.988055607735,0.0,11.9140486954,2.68041601173,21.4433280938,4.51438946352,3.41132806613,1.1030613974
 02/28  05:00:00,52.5352767228,1.34299120569,0.0,12.2561013174,2.68041601173,21.4433280938,3.11169050386,3.09169050386,0.02
 02/28  06:00:00,64.2145070465,2.35430313913,0.0,20.243603696,5.36083202345,21.4433280938,5.7038809009,4.60061153501,1.10326936589
 02/28  07:00:00,222.868992055,3.42775435199,0.0,177.824637491,5.36083202345,21.4433280938,1.5210774165,0.417911467151,1.10316594935
 02/28  08:00:00,181.311834171,3.42775435199,0.0,126.644020689,16.0824960704,32.6817896323,74.8005149561,73.6966051532,1.10390980289
 02/28  09:00:00,195.101623165,3.42775435199,0.0,73.0146281212,48.2474882111,70.4033123869,70.9718734173,68.7822543347,2.18961908256
 02/28  10:00:00,176.012431506,3.42775435199,0.0,62.2740078902,48.2474882111,62.0547409583,65.0833516462,62.8932757594,2.1900758868
 02/28  11:00:00,162.039500279,3.42775435199,0.0,50.2276700704,48.2474882111,60.1281475517,57.7190555207,54.4438714469,3.27518407378
 02/28  12:00:00,150.5597292,3.42775435199,0.0,36.8213055845,48.2474882111,62.0547409583,45.9294490599,42.6524547896,3.27699427028
 02/28  13:00:00,150.48392055,3.44987171243,0.0,37.2677280815,48.2474882111,61.5103924513,27.1860428152,23.9076619259,3.27838088925
 02/28  14:00:00,141.997457848,3.54633087797,0.0,26.5349632014,48.2474882111,63.6602354638,14.5971428009,10.2334064397,4.36373636123
 02/28  15:00:00,131.490870557,3.57289296465,0.0,19.5339017357,48.2474882111,60.1281475517,9.11403943641,6.92443876564,2.18960067077
 02/28  16:00:00,124.134657625,3.50082013912,0.0,12.249761629,48.2474882111,60.1281475517,10.955274986,8.76588714435,2.18938784165
 02/28  17:00:00,125.738943851,3.42971415849,0.0,11.0352637259,48.2474882111,63.0180376616,13.7297643103,10.4541905844,3.27557372587
 02/28  18:00:00,123.554222459,3.5121355112,0.0,19.7130346341,37.5258241642,62.7947880557,11.291615406,9.10298096853,2.18863443752
 02/28  19:00:00,116.49508044,3.42775435199,0.0,35.4325469223,26.8041601173,36.0181789539,16.7036754069,15.5997117957,1.10396361116
 02/28  20:00:00,119.053093849,3.42775435199,0.0,40.5593515404,26.8041601173,33.4493877451,21.1820795837,20.0783365017,1.10374308199
 02/28  21:00:00,114.757657113,3.42775435199,0.0,52.3464108747,16.0824960704,28.0885557216,26.1177288941,23.9302031271,2.1875257671
 02/28  22:00:00,118.099576762,3.42775435199,0.0,56.9727261286,16.0824960704,26.8041601173,24.9330613821,24.9130613821,0.02
 02/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316517101,0.0,1.10316517101
 02/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306757871,0.0,1.10306757871
 03/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305742352,0.0,1.10305742352
 03/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306683076,0.0,1.10306683076
 03/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321757157,0.0,1.10321757157
 03/01  07:00:00,157.264493493,3.42775435199,0.0,112.220138929,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/01  08:00:00,138.937953187,3.42775435199,0.0,84.2701397049,16.0824960704,32.6817896323,25.8305794643,23.642935129,2.18764433525
 03/01  09:00:00,170.212183119,3.42775435199,0.0,48.1251880752,48.2474882111,70.4033123869,24.2344492121,22.0447164204,2.18973279169
 03/01  10:00:00,153.135659385,3.42775435199,0.0,39.3972357697,48.2474882111,62.0547409583,22.7352139338,20.545194106,2.19001982783
 03/01  11:00:00,143.756536089,3.42775435199,0.0,31.9447058799,48.2474882111,60.1281475517,23.0880621713,19.8131291113,3.27493305994
 03/01  12:00:00,140.389241215,3.42775435199,0.0,26.6508175992,48.2474882111,62.0547409583,17.8841638778,14.6077998103,3.27636406748
 03/01  13:00:00,139.70246914,3.42775435199,0.0,26.5083940313,48.2474882111,61.5103924513,12.6044603849,9.32617028996,3.27829009495
 03/01  14:00:00,132.621886939,3.42775435199,0.0,17.2779688176,48.2474882111,63.6602354638,9.12447265613,4.76037844257,4.36409421356
 03/01  15:00:00,125.739211588,3.42775435199,0.0,13.9273813787,48.2474882111,60.1281475517,2.93685248642,0.74749244947,2.18936003695
 03/01  16:00:00,124.67851887,3.42775435199,0.0,12.866688661,48.2474882111,60.1281475517,2.18927742936,0.0,2.18927742936
 03/01  17:00:00,129.05434702,3.43756340207,0.0,14.3428176508,48.2474882111,63.0180376616,3.27618971818,0.0,3.27618971818
 03/01  18:00:00,124.739661277,3.53219302031,0.0,20.8784159425,37.5258241642,62.7947880557,2.25739040749,0.0688094600957,2.18858094739
 03/01  19:00:00,112.810691649,3.42775435199,0.0,31.7481581322,26.8041601173,36.0181789539,4.5336619466,3.42970461043,1.10395733616
 03/01  20:00:00,114.297010695,3.42775435199,0.0,35.8032683867,26.8041601173,33.4493877451,10.6053288569,9.50164396549,1.10368489143
 03/01  21:00:00,108.190708752,3.42775435199,0.0,45.7794625142,16.0824960704,28.0885557216,18.1457919617,17.0420481024,1.10374385937
 03/01  22:00:00,113.236843485,3.42775435199,0.0,52.1099928514,16.0824960704,26.8041601173,23.9895915327,22.8861116232,1.10347990951
 03/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030641885,0.0,1.1030641885
 03/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306992077,0.0,1.10306992077
 03/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306132298,0.0,1.10306132298
 03/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306931086,0.0,1.10306931086
 03/02  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321137294,0.0,1.10321137294
 03/02  07:00:00,164.915151984,3.42775435199,0.0,119.870797421,5.36083202345,21.4433280938,0.161262980106,0.141262980106,0.02
 03/02  08:00:00,142.359028907,3.42775435199,0.0,87.6912154245,16.0824960704,32.6817896323,42.2687839904,41.1650343468,1.1037496436
 03/02  09:00:00,173.305653131,3.42775435199,0.0,51.2186580866,48.2474882111,70.4033123869,33.6686495523,30.3946566152,3.27399293716
 03/02  10:00:00,153.203357664,3.42775435199,0.0,39.4649340487,48.2474882111,62.0547409583,24.4266430551,22.2366851445,2.18995791064
 03/02  11:00:00,140.962264748,3.42775435199,0.0,29.1504345387,48.2474882111,60.1281475517,20.6629967291,17.3879599352,3.27503679385
 03/02  12:00:00,135.177627466,3.42775435199,0.0,21.4392038502,48.2474882111,62.0547409583,9.47690150508,7.28551870095,2.19138280414
 03/02  13:00:00,135.14426684,3.49601334803,0.0,21.8819327352,48.2474882111,61.5103924513,4.60380228734,0.239380424138,4.3644218632
 03/02  14:00:00,128.575085268,3.69381193434,0.0,12.9651095642,48.2474882111,63.6602354638,3.27789238635,0.0,3.27789238635
 03/02  15:00:00,119.825765703,3.65774060684,0.0,7.78394923895,48.2474882111,60.1281475517,3.2746587725,0.0,3.2746587725
 03/02  16:00:00,116.549887229,3.56316107611,0.0,4.60265029562,48.2474882111,60.1281475517,2.18945530209,0.0,2.18945530209
 03/02  17:00:00,118.931826603,3.50373415198,0.0,4.15412648394,48.2474882111,63.0180376616,2.19039309365,0.0,2.19039309365
 03/02  18:00:00,109.778593372,3.60554968558,0.0,5.8439913722,37.5258241642,62.7947880557,2.18955182367,0.0,2.18955182367
 03/02  19:00:00,95.8641452502,3.42775435199,0.0,14.8016117329,26.8041601173,36.0181789539,2.18814167198,0.0,2.18814167198
 03/02  20:00:00,101.448418313,3.42775435199,0.0,22.9546760044,26.8041601173,33.4493877451,2.69698693209,1.59335543445,1.10363149764
 03/02  21:00:00,95.6814802549,3.42775435199,0.0,33.2702340168,16.0824960704,28.0885557216,9.23610788566,8.13239630908,1.10371157659
 03/02  22:00:00,99.8203578459,3.42775435199,0.0,38.6935072122,16.0824960704,26.8041601173,12.9257890246,11.822547666,1.10324135854
 03/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306313768,0.0,1.10306313768
 03/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307017972,0.0,1.10307017972
 03/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306186911,0.0,1.10306186911
 03/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306953501,0.0,1.10306953501
 03/03  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/03  07:00:00,139.052219515,3.42775435199,0.0,94.0078649512,5.36083202345,21.4433280938,1.10318746533,0.0,1.10318746533
 03/03  08:00:00,124.517279005,3.42775435199,0.0,69.8494655227,16.0824960704,32.6817896323,25.6413002896,24.537359461,1.10394082864
 03/03  09:00:00,159.577041267,3.42790269497,0.0,37.4898978798,48.2474882111,70.4033123869,17.1574834965,14.9679613158,2.18952218069
 03/03  10:00:00,139.236316787,3.42775435199,0.0,25.4978931714,48.2474882111,62.0547409583,8.81192207354,5.53718037911,3.27474169443
 03/03  11:00:00,129.544211689,3.42775435199,0.0,17.73238148,48.2474882111,60.1281475517,3.96414281494,1.77407136838,2.19007144655
 03/03  12:00:00,130.20708472,3.42775435199,0.0,16.4686611046,48.2474882111,62.0547409583,3.58157634139,0.305412133726,3.27616420767
 03/03  13:00:00,135.943263161,3.42775435199,0.0,22.7491880523,48.2474882111,61.5103924513,4.36428992791,0.0,4.36428992791
 03/03  14:00:00,129.141927533,3.44159088102,0.0,13.7841728827,48.2474882111,63.6602354638,3.27817224441,0.0,3.27817224441
 03/03  15:00:00,121.309581808,3.42775435199,0.0,9.49775159931,48.2474882111,60.1281475517,2.18968828372,0.0,2.18968828372
 03/03  16:00:00,117.70701185,3.42775435199,0.0,5.89518164148,48.2474882111,60.1281475517,3.27404427707,0.0,3.27404427707
 03/03  17:00:00,120.624698186,3.50812591609,0.0,5.84260630354,48.2474882111,63.0180376616,2.19077137801,0.0,2.19077137801
 03/03  18:00:00,113.530229342,3.6103766335,0.0,9.59080039424,37.5258241642,62.7947880557,2.52394891242,0.334854711761,2.18909420066
 03/03  19:00:00,104.137121788,3.42775435199,0.0,23.074588271,26.8041601173,36.0181789539,7.06967299405,4.88166904213,2.18800395192
 03/03  20:00:00,106.997741594,3.42775435199,0.0,28.5039992858,26.8041601173,33.4493877451,7.14743214163,6.04386304151,1.10356910011
 03/03  21:00:00,99.9042299559,3.42775435199,0.0,37.4929837178,16.0824960704,28.0885557216,10.188913917,9.08510195243,1.10381196459
 03/03  22:00:00,103.518049215,3.42775435199,0.0,42.3911985814,16.0824960704,26.8041601173,12.2170872058,11.1138690549,1.1032181509
 03/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030601087,0.0,1.1030601087
 03/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306825081,0.0,1.10306825081
 03/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305861023,0.0,1.10305861023
 03/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320157499,0.0,1.10320157499
 03/04  07:00:00,145.747157932,3.42775435199,0.0,100.702803369,5.36083202345,21.4433280938,1.10316136236,0.0,1.10316136236
 03/04  08:00:00,111.439747361,3.42775435199,0.0,76.0618103803,5.36083202345,26.5809105114,32.8432231156,32.8232231156,0.02
 03/04  09:00:00,106.469713587,3.42775435199,0.0,44.9298142911,26.8041601173,31.2995447326,21.0262527921,18.8391191136,2.1871336785
 03/04  10:00:00,93.0729683705,3.42775435199,0.0,29.2853767668,26.8041601173,33.5472370403,6.86134594625,5.75729107433,1.10405487192
 03/04  11:00:00,88.3095164629,3.42775435199,0.0,25.4852215625,26.8041601173,32.583940337,1.9987765471,0.894891940961,1.10388460614
 03/04  12:00:00,91.6410051793,3.50034667226,0.0,26.496425651,26.8041601173,34.8316326447,2.18798231313,0.0,2.18798231313
 03/04  13:00:00,88.2346683549,3.72164481438,0.0,24.1531862888,26.8041601173,33.5472370403,1.10388138511,0.0,1.10388138511
 03/04  14:00:00,83.5887503571,3.84919047421,0.0,21.94851384,26.8041601173,30.9784458315,2.18779633957,0.0,2.18779633957
 03/04  15:00:00,59.6338238048,3.69801649467,0.0,26.55441589,8.04124803518,21.3317032909,1.10359739022,0.0,1.10359739022
 03/04  16:00:00,54.2723324825,3.4972830662,0.0,22.6780536006,8.04124803518,20.0473076865,1.10350258148,0.0,1.10350258148
 03/04  17:00:00,53.5024194406,3.42775435199,0.0,21.6565703717,8.04124803518,20.3684065876,1.10357498473,0.0,1.10357498473
 03/04  18:00:00,51.7014513602,3.42775435199,0.0,27.5757514255,2.68041601173,18.0090894769,0.02,0.0,0.02
 03/04  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10325393296,0.0,1.10325393296
 03/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319490737,0.0,1.10319490737
 03/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10329380172,0.0,1.10329380172
 03/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306477909,0.0,1.10306477909
 03/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300869389,0.0,1.10300869389
 03/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300877642,0.0,1.10300877642
 03/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309946522,0.0,1.10309946522
 03/05  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300956687,0.0,1.10300956687
 03/05  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304864592,0.0,1.10304864592
 03/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312354583,0.0,1.10312354583
 03/05  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312334243,0.0,1.10312334243
 03/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317769613,0.0,1.10317769613
 03/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300556165,0.0,1.10300556165
 03/05  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304498878,0.0,1.10304498878
 03/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300583987,0.0,1.10300583987
 03/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300994146,0.0,1.10300994146
 03/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306924594,0.0,1.10306924594
 03/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306044294,0.0,1.10306044294
 03/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306829472,0.0,1.10306829472
 03/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320861552,0.0,1.10320861552
 03/06  07:00:00,172.488986537,3.42775435199,0.0,127.444631973,5.36083202345,21.4433280938,0.0900794871189,0.0700794871189,0.02
 03/06  08:00:00,145.380801716,3.42775435199,0.0,93.1803215668,16.0824960704,32.6817896323,22.2746822905,21.1709388965,1.10374339403
 03/06  09:00:00,174.443947938,3.42775435199,0.0,52.3569528943,48.2474882111,70.4033123869,12.297105017,9.02314914683,3.27395587018
 03/06  10:00:00,153.568713011,3.42775435199,0.0,39.8302893957,48.2474882111,62.0547409583,3.68748512512,1.49756138377,2.18992374134
 03/06  11:00:00,142.312897224,3.42775435199,0.0,30.5010670155,48.2474882111,60.1281475517,2.1901200187,0.0,2.1901200187
 03/06  12:00:00,141.704151056,3.42775435199,0.0,27.965727441,48.2474882111,62.0547409583,3.82072903594,0.543957259296,3.27677177664
 03/06  13:00:00,145.523994958,3.42775435199,0.0,32.3299198491,48.2474882111,61.5103924513,7.58232422394,3.21832589034,4.3639983336
 03/06  14:00:00,139.054621431,3.42775435199,0.0,23.7107033101,48.2474882111,63.6602354638,7.55939487704,4.28162278039,3.27777209665
 03/06  15:00:00,133.766559808,3.42775435199,0.0,21.9547295992,48.2474882111,60.1281475517,7.98893366686,4.71410886665,3.27482480021
 03/06  16:00:00,131.161779485,3.42775435199,0.0,19.3499492765,48.2474882111,60.1281475517,6.26152483919,4.07216455832,2.18936028087
 03/06  17:00:00,134.179202145,3.42775435199,0.0,19.4774818267,48.2474882111,63.0180376616,4.01598099558,1.8256864327,2.19029456287
 03/06  18:00:00,129.586368499,3.4779061809,0.0,25.7794100042,37.5258241642,62.7947880557,2.90239850202,0.713189551723,2.1892089503
 03/06  19:00:00,116.948681511,3.42775435199,0.0,38.353481327,26.8041601173,36.0181789539,11.2721558357,9.0840898523,2.18806598344
 03/06  20:00:00,120.999529892,3.42775435199,0.0,42.5057875833,26.8041601173,33.4493877451,15.0991770432,13.9955920701,1.1035849731
 03/06  21:00:00,115.928092259,3.42775435199,0.0,53.5168460213,16.0824960704,28.0885557216,17.7112884467,16.6074761831,1.10381226361
 03/06  22:00:00,119.386889517,3.42775435199,0.0,58.2600388837,16.0824960704,26.8041601173,20.9159088861,19.8126530025,1.10325588357
 03/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306613574,0.0,1.10306613574
 03/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305515271,0.0,1.10305515271
 03/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
