Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306452941,0.0,1.10306452941
 03/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031672751,0.0,1.1031672751
 03/07  07:00:00,158.582428345,3.42775435199,0.0,113.538073781,5.36083202345,21.4433280938,1.11414153908,0.0109450520805,1.103196487
 03/07  08:00:00,129.673854679,3.42775435199,0.0,77.4733745306,16.0824960704,32.6817896323,27.8556806898,26.7518019917,1.10387869815
 03/07  09:00:00,156.756364161,3.42775435199,0.0,34.6693691165,48.2474882111,70.4033123869,16.63663191,14.4471738345,2.18945807551
 03/07  10:00:00,134.368407337,3.42775435199,0.0,20.6299837213,48.2474882111,62.0547409583,8.2561103041,4.981007926,3.2751023781
 03/07  11:00:00,128.110965385,3.42775435199,0.0,16.2991351759,48.2474882111,60.1281475517,3.98899732211,1.79873437512,2.19026294698
 03/07  12:00:00,129.289697356,3.42775435199,0.0,15.5512737407,48.2474882111,62.0547409583,3.36378463438,0.0878834033394,3.27590123104
 03/07  13:00:00,131.420768528,3.42775435199,0.0,18.2266934193,48.2474882111,61.5103924513,4.36389477481,0.0,4.36389477481
 03/07  14:00:00,128.625308478,3.5624701178,0.0,13.1466745908,48.2474882111,63.6602354638,3.27785047495,0.0,3.27785047495
 03/07  15:00:00,120.668960543,3.5927063146,0.0,8.69217837171,48.2474882111,60.1281475517,2.18979996319,0.0,2.18979996319
 03/07  16:00:00,117.252495915,3.51254661858,0.0,5.35587343998,48.2474882111,60.1281475517,2.18928610611,0.0,2.18928610611
 03/07  17:00:00,120.119559467,3.50366913228,0.0,5.341924368,48.2474882111,63.0180376616,3.2756252334,0.0,3.2756252334
 03/07  18:00:00,112.132371518,3.61095372935,0.0,8.19236547436,37.5258241642,62.7947880557,2.18873425252,0.0,2.18873425252
 03/07  19:00:00,97.1110180958,3.42775435199,0.0,18.5158179119,26.8041601173,36.0181789539,1.70993497603,0.605898168517,1.10403680751
 03/07  20:00:00,104.857068478,3.42775435199,0.0,26.3633261698,26.8041601173,33.4493877451,5.13206369856,2.94465577529,2.18740792327
 03/07  21:00:00,98.9787389809,3.42775435199,0.0,36.5674927428,16.0824960704,28.0885557216,7.73245605088,6.6287505028,1.10370554807
 03/07  22:00:00,102.847751205,3.42775435199,0.0,41.7209005716,16.0824960704,26.8041601173,10.1857701665,10.1657701665,0.02
 03/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10328135917,0.0,1.10328135917
 03/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306587986,0.0,1.10306587986
 03/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305472815,0.0,1.10305472815
 03/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306408596,0.0,1.10306408596
 03/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10324886343,0.0,1.10324886343
 03/08  07:00:00,149.879387563,3.42775435199,0.0,104.835033,5.36083202345,21.4433280938,0.0358783214797,0.0158783214797,0.02
 03/08  08:00:00,127.229022852,3.42775435199,0.0,75.0285427035,16.0824960704,32.6817896323,44.9648059976,42.777461555,2.18734444261
 03/08  09:00:00,158.724809496,3.42990787298,0.0,36.6356609305,48.2474882111,70.4033123869,29.3735680427,27.1840617205,2.18950632229
 03/08  10:00:00,137.391527125,3.42775435199,0.0,23.65310351,48.2474882111,62.0547409583,15.9429072922,13.7531510095,2.1897562827
 03/08  11:00:00,130.021831921,3.42775435199,0.0,18.210001712,48.2474882111,60.1281475517,6.08602191762,2.81099368609,3.27502823153
 03/08  12:00:00,128.987577611,3.42775435199,0.0,15.2491539959,48.2474882111,62.0547409583,3.27642628262,0.0,3.27642628262
 03/08  13:00:00,128.756334315,3.43027193394,0.0,15.5597416248,48.2474882111,61.5103924513,3.27831732219,0.0,3.27831732219
 03/08  14:00:00,124.861351204,3.45908972388,0.0,9.4860977113,48.2474882111,63.6602354638,4.363864186,0.0,4.363864186
 03/08  15:00:00,120.472569423,3.42775435199,0.0,8.6607392142,48.2474882111,60.1281475517,2.18934693469,0.0,2.18934693469
 03/08  16:00:00,119.116300237,3.42775435199,0.0,7.30447002855,48.2474882111,60.1281475517,2.18925271462,0.0,2.18925271462
 03/08  17:00:00,122.547750768,3.48364732364,0.0,7.79013747757,48.2474882111,63.0180376616,3.27611933406,0.0,3.27611933406
 03/08  18:00:00,115.175112895,3.57787022025,0.0,11.268190361,37.5258241642,62.7947880557,2.18852994352,0.0,2.18852994352
 03/08  19:00:00,99.217439826,3.42775435199,0.0,20.6222396421,26.8041601173,36.0181789539,1.10392965081,0.0,1.10392965081
 03/08  20:00:00,103.037331868,3.42775435199,0.0,24.5435895599,26.8041601173,33.4493877451,1.10365899155,0.0,1.10365899155
 03/08  21:00:00,96.1203777218,3.42775435199,0.0,33.7091314837,16.0824960704,28.0885557216,1.50767881514,0.403964814943,1.10371400019
 03/08  22:00:00,101.27991022,3.42775435199,0.0,40.153059586,16.0824960704,26.8041601173,7.79247597512,6.68902298264,1.10345299248
 03/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306957893,0.0,1.10306957893
 03/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306064813,0.0,1.10306064813
 03/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306798429,0.0,1.10306798429
 03/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305844664,0.0,1.10305844664
 03/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/09  07:00:00,130.752278658,3.42775435199,0.0,88.1752574276,5.36083202345,21.4433280938,1.10327890664,0.0,1.10327890664
 03/09  08:00:00,116.875442763,3.42775435199,0.0,64.6749626142,16.0824960704,32.6817896323,3.45807915878,2.35416221844,1.10391694035
 03/09  09:00:00,155.748016697,3.42917651651,0.0,33.6595994888,48.2474882111,70.4033123869,4.08003314306,0.805998416772,3.27403472629
 03/09  10:00:00,138.285844987,3.42775435199,0.0,24.5474213716,48.2474882111,62.0547409583,2.18981697108,0.0,2.18981697108
 03/09  11:00:00,130.211091252,3.42775435199,0.0,18.3992610433,48.2474882111,60.1281475517,2.19000566908,0.0,2.19000566908
 03/09  12:00:00,130.985670724,3.42775435199,0.0,17.2472471081,48.2474882111,62.0547409583,3.27658082207,0.0,3.27658082207
 03/09  13:00:00,129.574449743,3.42836887887,0.0,16.3797601079,48.2474882111,61.5103924513,4.36427748845,0.0,4.36427748845
 03/09  14:00:00,125.940440304,3.4556032715,0.0,10.5686732635,48.2474882111,63.6602354638,3.27803414188,0.0,3.27803414188
 03/09  15:00:00,119.417384323,3.42775435199,0.0,7.60555411397,48.2474882111,60.1281475517,2.1900297771,0.0,2.1900297771
 03/09  16:00:00,117.45386297,3.42775435199,0.0,5.64203276105,48.2474882111,60.1281475517,3.27403959107,0.0,3.27403959107
 03/09  17:00:00,121.352550644,3.49305192248,0.0,6.58553275458,48.2474882111,63.0180376616,2.19096539042,0.0,2.19096539042
 03/09  18:00:00,116.676324689,3.58348867482,0.0,12.7637837004,37.5258241642,62.7947880557,2.18904015952,0.0,2.18904015952
 03/09  19:00:00,103.33557187,3.42775435199,0.0,24.7403716865,26.8041601173,36.0181789539,2.78000442735,0.591918246853,2.18808618049
 03/09  20:00:00,107.507961179,3.42775435199,0.0,29.0142188708,26.8041601173,33.4493877451,4.41650911617,3.31287127354,1.10363784263
 03/09  21:00:00,99.7817934846,3.42775435199,0.0,37.3705472465,16.0824960704,28.0885557216,6.25097328022,5.14724180474,1.10373147548
 03/09  22:00:00,103.009508986,3.42775435199,0.0,41.882658352,16.0824960704,26.8041601173,8.9172930314,7.81408517606,1.10320785534
 03/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306083689,0.0,1.10306083689
 03/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306782719,0.0,1.10306782719
 03/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305826054,0.0,1.10305826054
 03/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10323649226,0.0,1.10323649226
 03/10  07:00:00,140.056347234,3.42775435199,0.0,97.4793260043,5.36083202345,21.4433280938,1.10319090332,0.0,1.10319090332
 03/10  08:00:00,122.855129222,3.42775435199,0.0,70.6546490736,16.0824960704,32.6817896323,31.7475270218,30.6437416359,1.10378538594
 03/10  09:00:00,163.45488685,3.42820023019,0.0,41.3674459279,48.2474882111,70.4033123869,27.2283713626,25.0386614226,2.18970993997
 03/10  10:00:00,145.495852799,3.42775435199,0.0,31.7574291834,48.2474882111,62.0547409583,24.8073980093,21.5326280782,3.27476993106
 03/10  11:00:00,135.61986952,3.42775435199,0.0,23.8080393108,48.2474882111,60.1281475517,19.9207477181,17.7307170785,2.19003063962
 03/10  12:00:00,134.095579566,3.42775435199,0.0,20.3571559506,48.2474882111,62.0547409583,19.6023856112,16.325398004,3.27698760718
 03/10  13:00:00,138.778506547,3.42775435199,0.0,25.5844314381,48.2474882111,61.5103924513,20.1079900664,16.8296535706,3.2783364958
 03/10  14:00:00,135.47714235,3.43883339859,0.0,20.1221451826,48.2474882111,63.6602354638,21.8452452414,17.4816305981,4.36361464323
 03/10  15:00:00,131.389988311,3.42775435199,0.0,19.5781581019,48.2474882111,60.1281475517,21.7923517608,19.6028257799,2.18952598087
 03/10  16:00:00,132.278129404,3.42775435199,0.0,20.4662991952,48.2474882111,60.1281475517,22.336137388,20.1468379098,2.18929947816
 03/10  17:00:00,136.356562794,3.45493562373,0.0,21.6276612031,48.2474882111,63.0180376616,19.5050494733,16.2294670101,3.27558246315
 03/10  18:00:00,130.764973386,3.55122431004,0.0,26.8846967616,37.5258241642,62.7947880557,16.2212099032,14.0325245265,2.18868537673
 03/10  19:00:00,115.494787632,3.42775435199,0.0,36.8995874478,26.8041601173,36.0181789539,23.7445241958,22.6406265416,1.10389765414
 03/10  20:00:00,119.077050839,3.42775435199,0.0,40.5833085307,26.8041601173,33.4493877451,26.7414148699,25.6377277673,1.10368710262
 03/10  21:00:00,111.341974743,3.42775435199,0.0,48.930728505,16.0824960704,28.0885557216,30.5772610224,28.389873681,2.18738734138
 03/10  22:00:00,114.303293747,3.42775435199,0.0,53.1764431134,16.0824960704,26.8041601173,28.8727922798,28.8527922798,0.02
 03/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310532724,0.0,1.10310532724
 03/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306383753,0.0,1.10306383753
 03/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306941179,0.0,1.10306941179
 03/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306153478,0.0,1.10306153478
 03/11  06:00:00,34.9926318927,0.197611121547,0.0,1.219668595,2.68041601173,16.0824960704,1.23356653069,0.130347943557,1.10321858713
 03/11  07:00:00,164.756535405,3.42775435199,0.0,122.179514175,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/11  08:00:00,129.488017196,3.42775435199,0.0,94.1100802152,5.36083202345,26.5809105114,44.0463218323,42.9429494378,1.10337239452
 03/11  09:00:00,127.427559194,3.42775435199,0.0,65.887659898,26.8041601173,31.2995447326,38.2820957899,37.1784257326,1.10367005727
 03/11  10:00:00,117.946851875,3.42775435199,0.0,54.1592602716,26.8041601173,33.5472370403,37.9745978501,35.7866631621,2.18793468796
 03/11  11:00:00,109.586029713,3.42775435199,0.0,46.7617348126,26.8041601173,32.583940337,35.4338099895,34.330029833,1.10378015644
 03/11  12:00:00,106.045252893,3.42775435199,0.0,40.973265685,26.8041601173,34.8316326447,31.4281836087,30.3240341691,1.10414943968
 03/11  13:00:00,101.733534271,3.42775435199,0.0,37.9459426676,26.8041601173,33.5472370403,29.2906562606,27.1026161204,2.18804014013
 03/11  14:00:00,98.7937010871,3.42775435199,0.0,37.5749006922,26.8041601173,30.9784458315,28.1069400407,27.0031175252,1.10382251553
 03/11  15:00:00,82.9419854986,3.42775435199,0.0,50.1328397264,8.04124803518,21.3317032909,28.7172634431,27.6135971091,1.10366633407
 03/11  16:00:00,83.4904164561,3.42775435199,0.0,51.9656662883,8.04124803518,20.0473076865,27.6938993235,26.5903727764,1.10352654709
 03/11  17:00:00,87.0208262841,3.42775435199,0.0,55.1749772153,8.04124803518,20.3684065876,27.5018927364,26.3983963741,1.10349636227
 03/11  18:00:00,85.6216619914,3.42775435199,0.0,61.4959620567,2.68041601173,18.0090894769,29.3714998959,28.2681648968,1.10333499912
 03/11  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318668196,0.0,1.10318668196
 03/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316823497,0.0,1.10316823497
 03/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10329251181,0.0,1.10329251181
 03/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306937967,0.0,1.10306937967
 03/12  01:00:00,38.9535536492,0.790444486188,0.0,4.58775698677,2.68041601173,16.0824960704,0.216295087775,0.196295087775,0.02
 03/12  02:00:00,41.3508843151,0.988055607735,0.0,6.78747653115,2.68041601173,16.0824960704,1.24888735355,0.145824755047,1.1030625985
 03/12  03:00:00,41.0581287847,0.790444486188,0.0,6.69233212229,2.68041601173,16.0824960704,0.564182608451,0.544182608451,0.02
 03/12  04:00:00,44.1369994507,0.988055607735,0.0,9.57359166674,2.68041601173,16.0824960704,2.22197291275,1.11896509554,1.10300781721
 03/12  05:00:00,43.6439990528,0.790444486188,0.0,9.27820239046,2.68041601173,16.0824960704,2.03994982705,2.01994982705,0.02
 03/12  06:00:00,47.5610194909,1.16439876408,0.0,12.8212685507,2.68041601173,16.0824960704,3.76438616022,2.66131588143,1.10307027878
 03/12  07:00:00,48.2071040397,1.6721602679,0.0,15.426924929,2.68041601173,16.0824960704,2.9872668276,2.9672668276,0.02
 03/12  08:00:00,33.8353719689,1.44654781422,0.0,13.6174719785,2.68041601173,16.0824960704,4.65819524545,3.5551856215,1.10300962394
 03/12  09:00:00,27.8874309507,0.790444486188,0.0,8.32563428827,2.68041601173,16.0824960704,3.14929021685,3.12929021685,0.02
 03/12  10:00:00,27.6928367212,0.988055607735,0.0,7.93342893724,2.68041601173,16.0824960704,4.31480129368,3.21176157358,1.1030397201
 03/12  11:00:00,23.722251418,0.790444486188,0.0,4.16045475557,2.68041601173,16.0824960704,2.27947168247,2.25947168247,0.02
 03/12  12:00:00,24.3663557216,0.988055607735,0.0,4.60694793762,2.68041601173,16.0824960704,2.17133401986,1.06820232369,1.10313169616
 03/12  13:00:00,22.9789583056,0.790444486188,0.0,3.41716164319,2.68041601173,16.0824960704,0.267186575861,0.247186575861,0.02
 03/12  14:00:00,23.1562491964,0.988055607735,0.0,3.39684141249,2.68041601173,16.0824960704,1.1032123577,0.0,1.1032123577
 03/12  15:00:00,20.0994301275,0.395222243094,0.0,0.93285570819,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  16:00:00,21.3603856506,0.790444486188,0.0,1.79858898819,2.68041601173,16.0824960704,1.10304587851,0.0,1.10304587851
 03/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  18:00:00,21.8824822478,0.790444486188,0.0,2.32068558546,2.68041601173,16.0824960704,1.10306620544,0.0,1.10306620544
 03/12  19:00:00,33.6739855581,0.988055607735,0.0,4.04524444084,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  20:00:00,40.1222499336,0.790444486188,0.0,5.75645327126,2.68041601173,16.0824960704,1.10301006316,0.0,1.10301006316
 03/12  21:00:00,43.0268224075,0.988055607735,0.0,8.46341462355,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  22:00:00,42.8125287256,0.790444486188,0.0,8.44673206324,2.68041601173,16.0824960704,1.23760322417,0.134510246636,1.10309297753
 03/12  23:00:00,46.452523525,1.18539372184,0.0,11.6917776269,2.68041601173,16.0824960704,0.359947013144,0.339947013144,0.02
 03/12  24:00:00,48.0328795037,1.57979694263,0.0,12.8777303849,2.68041601173,16.0824960704,2.28367052892,1.18060855293,1.10306197599
 03/13  01:00:00,56.0094022487,1.73794044135,0.0,15.3352776077,2.68041601173,21.4433280938,1.72281441718,1.70281441718,0.02
 03/13  02:00:00,56.8642814815,1.77713505673,0.0,16.1509622251,2.68041601173,21.4433280938,3.35235375018,2.2492834657,1.10307028448
 03/13  03:00:00,62.1841354801,2.27116890193,0.0,20.9767823785,2.68041601173,21.4433280938,2.98684851284,2.96684851284,0.02
 03/13  04:00:00,65.8158050832,2.65885083845,0.0,24.2207700451,2.68041601173,21.4433280938,4.21976272471,3.11663758944,1.10312513527
 03/13  05:00:00,69.8052544066,2.48278068954,0.0,25.7058735057,5.36083202345,21.4433280938,4.79850606862,3.69520408526,1.10330198336
 03/13  06:00:00,249.042226874,3.42775435199,0.0,203.997872311,5.36083202345,21.4433280938,0.301079425279,0.281079425279,0.02
 03/13  07:00:00,215.825375006,3.42775435199,0.0,151.288228191,16.0824960704,32.6817896323,64.018536656,62.9147678297,1.1037688263
 03/13  08:00:00,222.349902579,3.42775435199,0.0,100.262907535,48.2474882111,70.4033123869,60.0638407629,56.7900900748,3.27375068809
 03/13  09:00:00,199.127700427,3.42775435199,0.0,85.3892768116,48.2474882111,62.0547409583,54.9712467817,52.7813164716,2.18993031004
 03/13  10:00:00,183.656666091,3.42775435199,0.0,71.8448358823,48.2474882111,60.1281475517,48.6962435273,46.5061349478,2.19010857943
 03/13  11:00:00,170.183703692,3.42775435199,0.0,56.4452800761,48.2474882111,62.0547409583,38.322719276,35.0460063705,3.27671290543
 03/13  12:00:00,165.289226888,3.42775435199,0.0,52.0951517796,48.2474882111,61.5103924513,30.1271537031,25.7627500044,4.36440369873
 03/13  13:00:00,151.701530395,3.42775435199,0.0,36.3576122737,48.2474882111,63.6602354638,24.1165283079,20.838913529,3.27761477888
 03/13  14:00:00,140.900262106,3.42775435199,0.0,29.0884318967,48.2474882111,60.1281475517,17.3745241701,14.0998873822,3.27463678788
 03/13  15:00:00,134.176033784,3.42775435199,0.0,22.3642035753,48.2474882111,60.1281475517,10.4102670443,8.22104560798,2.18922143635
 03/13  16:00:00,133.384378209,3.42775435199,0.0,18.6826578902,48.2474882111,63.0180376616,6.86020389771,4.66967234483,2.19053155288
 03/13  17:00:00,127.905318702,3.42775435199,0.0,24.1485120359,37.5258241642,62.7947880557,4.18971971202,2.00067458228,2.18904512974
 03/13  18:00:00,105.702541382,3.42775435199,0.0,39.4440078644,26.8041601173,36.0181789539,8.22915950028,6.04107371669,2.18808578359
 03/13  19:00:00,118.810312915,3.42775435199,0.0,45.2512372735,26.8041601173,33.4493877451,13.6387023609,12.535066975,1.10363538593
 03/13  20:00:00,122.242874594,3.42775435199,0.0,59.8316283556,16.0824960704,28.0885557216,21.1675466214,20.0638198837,1.10372673768
 03/13  21:00:00,126.645310107,3.42775435199,0.0,65.518459473,16.0824960704,26.8041601173,27.8554217341,26.7521678218,1.10325391227
 03/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305836512,0.0,1.10305836512
 03/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306552415,0.0,1.10306552415
 03/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  03:00:00,42.9020869653,0.592833364641,0.0,3.37306940099,2.68041601173,21.4433280938,1.26425423097,0.161199521556,1.10305470942
 03/14  04:00:00,45.0331575145,0.790444486188,0.0,5.30652882863,2.68041601173,21.4433280938,0.319354833548,0.299354833548,0.02
 03/14  05:00:00,49.6621406152,0.988055607735,0.0,7.05748479605,5.36083202345,21.4433280938,1.30960688425,0.206375938542,1.10323094571
 03/14  06:00:00,187.350417271,3.42775435199,0.0,142.306062707,5.36083202345,21.4433280938,1.10318525299,0.0,1.10318525299
 03/14  07:00:00,167.878081119,3.42775435199,0.0,105.808267637,16.0824960704,32.6817896323,48.0745329605,46.9707644303,1.10376853017
 03/14  08:00:00,188.211572875,3.42775435199,0.0,66.1245778313,48.2474882111,70.4033123869,43.7123522084,41.5226973917,2.18965481665
 03/14  09:00:00,168.094100931,3.42775435199,0.0,54.3556773158,48.2474882111,62.0547409583,37.1420751176,33.8672008507,3.27487426689
 03/14  10:00:00,156.074549119,3.42775435199,0.0,44.2627189097,48.2474882111,60.1281475517,27.8550025985,25.6650540125,2.18994858602
 03/14  11:00:00,150.284566021,3.42775435199,0.0,36.5461424057,48.2474882111,62.0547409583,21.9994856042,18.7226527008,3.27683290344
 03/14  12:00:00,149.558526015,3.42775435199,0.0,36.3644509065,48.2474882111,61.5103924513,14.5516889597,11.2735332335,3.27815572616
 03/14  13:00:00,141.026415773,3.42775435199,0.0,25.6824976523,48.2474882111,63.6602354638,10.0487424119,5.68493536315,4.36380704876
 03/14  14:00:00,134.479767737,3.42775435199,0.0,22.6679375279,48.2474882111,60.1281475517,6.01092061896,3.82154130563,2.18937931334
 03/14  15:00:00,134.000438948,3.42775435199,0.0,22.1886087388,48.2474882111,60.1281475517,5.32096110856,3.1315192086,2.18944189996
 03/14  16:00:00,135.513283584,3.42775435199,0.0,20.8115632653,48.2474882111,63.0180376616,4.74399778106,1.46827313552,3.27572464554
 03/14  17:00:00,128.9160642,3.46687542517,0.0,25.1201364604,37.5258241642,62.7947880557,2.83291245676,0.644398935711,2.18851352105
 03/14  18:00:00,100.968402186,3.42775435199,0.0,34.7098686686,26.8041601173,36.0181789539,5.76307358269,4.65907784186,1.10399574083
 03/14  19:00:00,112.691437399,3.42775435199,0.0,39.1323617568,26.8041601173,33.4493877451,11.7160927664,10.6124837255,1.10360904091
 03/14  20:00:00,113.339019805,3.42775435199,0.0,50.9277735666,16.0824960704,28.0885557216,16.0462813625,14.9425117077,1.10376965475
 03/14  21:00:00,116.612012476,3.42775435199,0.0,55.4851618426,16.0824960704,26.8041601173,19.5425493374,18.4390514113,1.1034979261
 03/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306821389,0.0,1.10306821389
 03/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305602026,0.0,1.10305602026
 03/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306363979,0.0,1.10306363979
 03/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306849456,0.0,1.10306849456
 03/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321304565,0.0,1.10321304565
 03/15  06:00:00,165.83556085,3.42775435199,0.0,120.791206287,5.36083202345,21.4433280938,0.0549805472043,0.0349805472043,0.02
 03/15  07:00:00,153.876656864,3.42775435199,0.0,91.8068433816,16.0824960704,32.6817896323,40.7703486557,39.6666040495,1.10374460621
 03/15  08:00:00,179.364074682,3.42775435199,0.0,57.2770796379,48.2474882111,70.4033123869,39.0116250824,35.7377155459,3.27390953655
 03/15  09:00:00,160.185531536,3.42775435199,0.0,46.4471079201,48.2474882111,62.0547409583,34.0357254241,31.845866544,2.18985888016
 03/15  10:00:00,148.96299423,3.42775435199,0.0,37.1511640208,48.2474882111,60.1281475517,30.9705578691,28.7805274863,2.19003038277
 03/15  11:00:00,137.281358371,3.42775435199,0.0,23.542934756,48.2474882111,62.0547409583,27.4527520359,24.1761675999,3.27658443598
 03/15  12:00:00,140.225381065,3.42775435199,0.0,27.0313059565,48.2474882111,61.5103924513,22.3150634726,17.9508606831,4.36420278951
 03/15  13:00:00,134.623618324,3.47721397357,0.0,19.230240581,48.2474882111,63.6602354638,15.1408310922,11.8628972571,3.27793383516
 03/15  14:00:00,128.651241911,3.52493100325,0.0,16.7422350504,48.2474882111,60.1281475517,10.6602765383,8.47032378064,2.18995275769
 03/15  15:00:00,124.142932106,3.52420052145,0.0,12.2346557272,48.2474882111,60.1281475517,10.5661996547,7.29229702638,3.27390262832
 03/15  16:00:00,123.699326254,3.47173464389,0.0,8.95362564374,48.2474882111,63.0180376616,12.5278320522,10.3369920983,2.19083995383
 03/15  17:00:00,114.997660924,3.57477517244,0.0,11.0938334373,37.5258241642,62.7947880557,13.9349370975,11.746050535,2.18888656255
 03/15  18:00:00,84.8229458618,3.42775435199,0.0,18.5644123446,26.8041601173,36.0181789539,25.9612540967,23.7732168147,2.18803728197
 03/15  19:00:00,105.750778514,3.42775435199,0.0,32.1917028726,26.8041601173,33.4493877451,34.2061861712,33.1026080463,1.10357812489
 03/15  20:00:00,108.277819987,3.42775435199,0.0,45.8665737493,16.0824960704,28.0885557216,42.0184274897,40.9147627406,1.10366474908
 03/15  21:00:00,113.200978908,3.42775435199,0.0,52.0741282747,16.0824960704,26.8041601173,45.4512455314,44.3480272257,1.10321830576
 03/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030585015,0.0,1.1030585015
 03/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306519976,0.0,1.10306519976
 03/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  03:00:00,43.996959709,0.790444486188,0.0,4.27033102319,2.68041601173,21.4433280938,1.67503018676,0.571974691852,1.10305549491
 03/16  04:00:00,47.1478350617,0.988055607735,0.0,7.2235952543,2.68041601173,21.4433280938,0.909307561123,0.889307561123,0.02
 03/16  05:00:00,49.7166532759,0.790444486188,0.0,7.3096085783,5.36083202345,21.4433280938,2.79577228121,1.6925186604,1.10325362081
 03/16  06:00:00,184.628005219,3.42775435199,0.0,139.583650655,5.36083202345,21.4433280938,1.22511473999,0.12192536499,1.103189375
 03/16  07:00:00,167.26833465,3.42775435199,0.0,105.198521168,16.0824960704,32.6817896323,78.1078561991,77.0039874193,1.10386877977
 03/16  08:00:00,186.805692912,3.42775435199,0.0,64.7186978678,48.2474882111,70.4033123869,71.2285813882,69.0391006949,2.18948069331
 03/16  09:00:00,160.408185502,3.42775435199,0.0,46.6697618862,48.2474882111,62.0547409583,60.939764003,58.7498634016,2.18990060139
 03/16  10:00:00,141.131507242,3.42775435199,0.0,29.3196770333,48.2474882111,60.1281475517,45.5732877807,42.2980651119,3.27522266882
 03/16  11:00:00,135.972828634,3.42775435199,0.0,22.2344050182,48.2474882111,62.0547409583,31.5412110339,28.2646793357,3.27653169812
 03/16  12:00:00,140.470171572,3.47176355883,0.0,27.2320872572,48.2474882111,61.5103924513,21.2988080711,18.0204410654,3.27836700576
 03/16  13:00:00,134.16997458,3.67390120033,0.0,18.5799096109,48.2474882111,63.6602354638,10.6419117736,6.27814254056,4.363769233
 03/16  14:00:00,127.379276368,3.72322423855,0.0,15.2719762722,48.2474882111,60.1281475517,3.83291432956,1.64352918513,2.18938514443
 03/16  15:00:00,122.469275762,3.66021705608,0.0,10.4249828489,48.2474882111,60.1281475517,3.23413533471,1.04492332012,2.18921201459
 03/16  16:00:00,121.815679334,3.56657908672,0.0,6.97513428033,48.2474882111,63.0180376616,3.99411676411,0.718116501172,3.27600026294
 03/16  17:00:00,112.788422921,3.59902507165,0.0,8.86034553572,37.5258241642,62.7947880557,2.18844529297,0.0,2.18844529297
 03/16  18:00:00,78.9677170329,3.42775435199,0.0,12.7091835156,26.8041601173,36.0181789539,7.31951816647,6.21563568693,1.10388247955
 03/16  19:00:00,92.9631783864,3.42775435199,0.0,19.4041027447,26.8041601173,33.4493877451,17.8951526485,16.791459756,1.10369289253
 03/16  20:00:00,98.1639719828,3.42775435199,0.0,35.7527257447,16.0824960704,28.0885557216,30.8553584401,29.7516957339,1.1036627062
 03/16  21:00:00,105.255730886,3.42775435199,0.0,44.1288802525,16.0824960704,26.8041601173,37.6130528026,36.5097678344,1.10328496825
 03/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309592015,0.0,1.10309592015
 03/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306152436,0.0,1.10306152436
 03/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030668103,0.0,1.1030668103
 03/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  04:00:00,43.9833447428,0.790444486188,0.0,4.25671605701,2.68041601173,21.4433280938,1.85432950442,0.751271452595,1.10305805183
 03/17  05:00:00,49.4747229726,0.988055607735,0.0,6.87006715352,5.36083202345,21.4433280938,0.927204346603,0.907204346603,0.02
 03/17  06:00:00,175.59809898,3.42775435199,0.0,130.553744417,5.36083202345,21.4433280938,1.13957761754,0.036386727759,1.10319088979
 03/17  07:00:00,160.100313784,3.42775435199,0.0,98.0305003018,16.0824960704,32.6817896323,74.2396467462,73.1358104143,1.10383633193
 03/17  08:00:00,177.046530557,3.42775435199,0.0,54.9595355134,48.2474882111,70.4033123869,65.4817399201,63.2922426945,2.18949722561
 03/17  09:00:00,152.521557636,3.42775435199,0.0,38.7831340209,48.2474882111,62.0547409583,54.0432285802,50.7683725909,3.27485598933
 03/17  10:00:00,137.127765943,3.42775435199,0.0,25.3159357338,48.2474882111,60.1281475517,41.7911443774,39.6010319338,2.19011244362
 03/17  11:00:00,133.00259951,3.42775435199,0.0,19.2641758945,48.2474882111,62.0547409583,30.2272610255,26.9506067064,3.27665431913
 03/17  12:00:00,136.537935,3.49307255323,0.0,23.2785416902,48.2474882111,61.5103924513,17.2735147909,12.9094369014,4.3640778895
 03/17  13:00:00,130.613065062,3.82480127,0.0,14.8721000231,48.2474882111,63.6602354638,5.44397973213,2.16606469257,3.27791503957
 03/17  14:00:00,125.043922783,3.95876456838,0.0,12.7010823575,48.2474882111,60.1281475517,2.18951352582,0.0,2.18951352582
 03/17  15:00:00,118.771428172,3.92362883752,0.0,6.46372347736,48.2474882111,60.1281475517,2.18928759852,0.0,2.18928759852
 03/17  16:00:00,118.702464598,3.74887075464,0.0,3.67962787685,48.2474882111,63.0180376616,3.27544236673,0.0,3.27544236673
 03/17  17:00:00,109.253875939,3.61637543883,0.0,5.30844818651,37.5258241642,62.7947880557,2.18867363973,0.0,2.18867363973
 03/17  18:00:00,75.6182129325,3.42775435199,0.0,9.3596794152,26.8041601173,36.0181789539,1.10402338896,0.0,1.10402338896
 03/17  19:00:00,89.3991008365,3.42775435199,0.0,15.8400251947,26.8041601173,33.4493877451,2.94668347026,0.850776243626,2.09590722663
 03/17  20:00:00,88.7332464799,3.42775435199,0.0,26.3220002418,16.0824960704,28.0885557216,4.17500881317,2.97983063921,1.19517817396
 03/17  21:00:00,93.2660840718,3.42775435199,0.0,32.1392334381,16.0824960704,26.8041601173,7.03931458155,7.01931458155,0.02
 03/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318211026,0.0,1.10318211026
 03/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306673974,0.0,1.10306673974
 03/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305689895,0.0,1.10305689895
 03/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306379526,0.0,1.10306379526
 03/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1032103266,0.0,1.1032103266
 03/18  06:00:00,146.156369654,3.42775435199,0.0,101.11201509,5.36083202345,21.4433280938,0.0340145349677,0.0140145349677,0.02
 03/18  07:00:00,127.975032414,3.42775435199,0.0,82.7277620996,5.36083202345,26.5809105114,49.2960467067,48.1927842485,1.10326245814
 03/18  08:00:00,118.632205912,3.42775435199,0.0,57.0923066157,26.8041601173,31.2995447326,39.3061695598,38.2025803774,1.10358918236
 03/18  09:00:00,105.054035612,3.42775435199,0.0,41.2664440081,26.8041601173,33.5472370403,26.2165937574,24.0288496929,2.18774406442
 03/18  10:00:00,91.5334270537,3.42775435199,0.0,28.7091321533,26.8041601173,32.583940337,10.6075049565,9.50367320653,1.10383174995
 03/18  11:00:00,87.9451969068,3.42775435199,0.0,22.8732096987,26.8041601173,34.8316326447,2.61996628948,0.431838794346,2.18812749513
 03/18  12:00:00,86.3790021197,3.53057895064,0.0,22.4885859174,26.8041601173,33.5472370403,1.10399018998,0.0,1.10399018998
 03/18  13:00:00,80.7841857426,3.813541284,0.0,19.1795984157,26.8041601173,30.9784458315,1.1038559455,0.0,1.1038559455
 03/18  14:00:00,61.2752257733,3.81599191345,1.69964090727,26.3782015324,8.04124803518,21.3317032909,1.10369354019,0.0,1.10369354019
 03/18  15:00:00,58.6465767297,3.65540550738,4.13541500224,22.7587604043,8.04124803518,20.0473076865,1.10355000199,0.0,1.10355000199
 03/18  16:00:00,54.2768852925,3.45543204474,4.7608455693,17.6425129616,8.04124803518,20.3684065876,1.10351624692,0.0,1.10351624692
 03/18  17:00:00,48.3521526834,3.42775435199,4.09396339603,20.1324893526,2.68041601173,18.0090894769,1.1033491617,0.0,1.1033491617
 03/18  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315423961,0.0,1.10315423961
 03/18  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317428241,0.0,1.10317428241
 03/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10329768072,0.0,1.10329768072
 03/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305402242,0.0,1.10305402242
 03/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300435034,0.0,1.10300435034
 03/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300314764,0.0,1.10300314764
 03/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316487232,0.0,1.10316487232
 03/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300430335,0.0,1.10300430335
 03/19  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304329578,0.0,1.10304329578
 03/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311056109,0.0,1.10311056109
 03/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10327619864,0.0,1.10327619864
 03/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315240796,0.0,1.10315240796
 03/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030035061,0.0,1.1030035061
 03/19  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300270208,0.0,1.10300270208
 03/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317956433,0.0,1.10317956433
 03/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300386182,0.0,1.10300386182
 03/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305944514,0.0,1.10305944514
 03/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306533693,0.0,1.10306533693
 03/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321594951,0.0,1.10321594951
 03/20  06:00:00,139.09609715,3.42775435199,0.0,94.0517425868,5.36083202345,21.4433280938,1.10317064575,0.0,1.10317064575
 03/20  07:00:00,129.756221709,3.42775435199,0.0,70.1537415604,16.0824960704,32.6817896323,15.8650300782,14.7611258237,1.10390425447
 03/20  08:00:00,157.995360597,3.42775435199,0.0,35.9083655528,48.2474882111,70.4033123869,13.1243769552,10.9348311348,2.18954582041
 03/20  09:00:00,135.492280294,3.42775435199,0.0,21.7538566786,48.2474882111,62.0547409583,3.32579491533,1.13584932513,2.1899455902
 03/20  10:00:00,122.726242621,3.42775435199,0.906226465677,10.0081859464,48.2474882111,60.1281475517,3.27525099054,0.0,3.27525099054
 03/20  11:00:00,123.147235418,3.42775435199,2.76668199552,6.64212980726,48.2474882111,62.0547409583,3.27653709076,0.0,3.27653709076
 03/20  12:00:00,125.534309546,3.45679886408,5.12860148409,7.18258844163,48.2474882111,61.5103924513,3.27832762773,0.0,3.27832762773
 03/20  13:00:00,127.110737308,3.73987841884,7.32363182104,4.13106329955,48.2474882111,63.6602354638,4.36397386581,0.0,4.36397386581
 03/20  14:00:00,123.443545294,3.90070298048,8.34760191249,2.81116454429,48.2474882111,60.1281475517,2.18963144328,0.0,2.18963144328
 03/20  15:00:00,121.988770122,3.88672504781,9.48852164802,0.229447569519,48.2474882111,60.1281475517,2.18914079677,0.0,2.18914079677
 03/20  16:00:00,124.556429751,3.71688936183,9.56557442194,0.0,48.2474882111,63.0180376616,3.27585276399,0.0,3.27585276399
 03/20  17:00:00,112.462786839,3.61554337241,8.01268432742,0.505506825019,37.5258241642,62.7947880557,1.10423773148,0.0,1.10423773148
 03/20  18:00:00,74.451725562,3.42775435199,5.57535268803,2.61783935671,26.8041601173,36.0181789539,2.18832978495,0.0,2.18832978495
 03/20  19:00:00,77.2387550105,3.42775435199,1.53898658701,4.608026115,26.8041601173,33.4493877451,1.10365502071,0.0,1.10365502071
 03/20  20:00:00,75.3810890185,3.42775435199,0.0,12.9698427804,16.0824960704,28.0885557216,1.10376489674,0.0,1.10376489674
 03/20  21:00:00,79.7409422144,3.42775435199,0.0,18.6140915807,16.0824960704,26.8041601173,1.10325001355,0.0,1.10325001355
 03/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305543099,0.0,1.10305543099
 03/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030622732,0.0,1.1030622732
 03/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306620419,0.0,1.10306620419
 03/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305737504,0.0,1.10305737504
 03/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/21  06:00:00,103.948381736,3.42775435199,0.0,58.9040271728,5.36083202345,21.4433280938,1.10319211201,0.0,1.10319211201
 03/21  07:00:00,106.319284781,3.42775435199,0.0,46.7168046322,16.0824960704,32.6817896323,1.1037636909,0.0,1.1037636909
 03/21  08:00:00,144.717408724,3.44761057761,0.0,22.6105574545,48.2474882111,70.4033123869,2.18946386968,0.0,2.18946386968
 03/21  09:00:00,129.21532157,3.42775435199,0.0,15.476897955,48.2474882111,62.0547409583,3.27455113944,0.0,3.27455113944
 03/21  10:00:00,119.51270411,3.42775435199,0.0,7.70087390113,48.2474882111,60.1281475517,2.18987926081,0.0,2.18987926081
 03/21  11:00:00,119.786466808,3.42775435199,0.0,6.04804319245,48.2474882111,62.0547409583,3.27577145363,0.0,3.27577145363
 03/21  12:00:00,120.66515551,3.47291606634,0.0,7.42591868703,48.2474882111,61.5103924513,3.27774226012,0.0,3.27774226012
 03/21  13:00:00,119.298434851,3.57886037756,0.0,3.80341070429,48.2474882111,63.6602354638,4.36370824678,0.0,4.36370824678
 03/21  14:00:00,114.805891845,3.43225207884,0.0,2.98956390886,48.2474882111,60.1281475517,2.18952273337,0.0,2.18952273337
 03/21  15:00:00,114.887426181,3.43454760598,0.0,3.06880271801,48.2474882111,60.1281475517,2.1892641394,0.0,2.1892641394
 03/21  16:00:00,117.549934325,3.52351996433,0.0,2.7524483942,48.2474882111,63.0180376616,3.27544441922,0.0,3.27544441922
 03/21  17:00:00,108.285649036,3.61900961536,0.0,4.33758710625,37.5258241642,62.7947880557,2.18857507817,0.0,2.18857507817
 03/21  18:00:00,75.0357846589,3.42775435199,0.0,8.77725114165,26.8041601173,36.0181789539,1.10402070988,0.0,1.10402070988
 03/21  19:00:00,83.5741409068,3.42775435199,0.0,12.4823985984,26.8041601173,33.4493877451,1.10362838541,0.0,1.10362838541
 03/21  20:00:00,82.8394571893,3.42775435199,0.0,20.4282109512,16.0824960704,28.0885557216,1.10378454107,0.0,1.10378454107
 03/21  21:00:00,85.2857289297,3.42775435199,0.0,24.158878296,16.0824960704,26.8041601173,1.10350714016,0.0,1.10350714016
 03/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306726849,0.0,1.10306726849
 03/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305762822,0.0,1.10305762822
 03/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306317837,0.0,1.10306317837
 03/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305150684,0.0,1.10305150684
 03/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321037258,0.0,1.10321037258
 03/22  06:00:00,112.579626676,3.42775435199,0.0,67.5352721126,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/22  07:00:00,113.045339463,3.42775435199,0.0,53.4428593144,16.0824960704,32.6817896323,12.8388148659,11.7350816662,1.10373319972
 03/22  08:00:00,145.578937347,3.45801271213,0.0,23.4616839428,48.2474882111,70.4033123869,9.43063750446,6.15681963934,3.27381786512
 03/22  09:00:00,129.557519812,3.42775435199,0.0,15.8190961963,48.2474882111,62.0547409583,4.28127506688,2.09151329286,2.18976177402
 03/22  10:00:00,121.94697946,3.42775435199,0.0,10.1351492507,48.2474882111,60.1281475517,2.18990778666,0.0,2.18990778666
 03/22  11:00:00,121.49766034,3.42775435199,0.0,7.75923672439,48.2474882111,62.0547409583,3.2763311501,0.0,3.2763311501
 03/22  12:00:00,122.629993212,3.47274012053,0.0,9.390932335,48.2474882111,61.5103924513,4.3637686027,0.0,4.3637686027
 03/22  13:00:00,121.822377633,3.50556282146,0.0,6.40065104242,48.2474882111,63.6602354638,3.27801912186,0.0,3.27801912186
 03/22  14:00:00,116.597060921,3.42786627326,0.0,4.78511879114,48.2474882111,60.1281475517,2.18956352931,0.0,2.18956352931
 03/22  15:00:00,113.633319332,3.46527803899,0.0,1.78396543569,48.2474882111,60.1281475517,2.18932868839,0.0,2.18932868839
 03/22  16:00:00,116.07480254,3.53974826277,0.0,1.26108831002,48.2474882111,63.0180376616,3.27557546282,0.0,3.27557546282
 03/22  17:00:00,106.425125767,3.64146482412,0.0,2.45460862847,37.5258241642,62.7947880557,2.18867028155,0.0,2.18867028155
 03/22  18:00:00,72.6910687145,3.42775435199,0.0,6.43253519722,26.8041601173,36.0181789539,1.10401765867,0.0,1.10401765867
 03/22  19:00:00,83.6862288171,3.42775435199,0.0,12.5944865086,26.8041601173,33.4493877451,1.10376299883,0.0,1.10376299883
 03/22  20:00:00,83.9766905085,3.42775435199,0.0,21.5654442704,16.0824960704,28.0885557216,2.18753116128,0.0,2.18753116128
 03/22  21:00:00,87.5589259613,3.42775435199,0.0,26.4320753276,16.0824960704,26.8041601173,0.0883758726023,0.0683758726023,0.02
 03/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316569726,0.0,1.10316569726
 03/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306206165,0.0,1.10306206165
 03/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306556786,0.0,1.10306556786
 03/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305675412,0.0,1.10305675412
 03/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1032435868,0.0,1.1032435868
 03/23  06:00:00,115.001017976,3.42775435199,0.0,69.9566634123,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/23  07:00:00,113.920046392,3.42775435199,0.0,54.3175662433,16.0824960704,32.6817896323,4.00669402298,1.81938713426,2.18730688872
 03/23  08:00:00,151.350835626,3.4447932223,0.0,29.2468017115,48.2474882111,70.4033123869,2.2891939813,0.0996977793282,2.18949620197
 03/23  09:00:00,138.231270004,3.42775435199,0.0,24.4928463886,48.2474882111,62.0547409583,3.36021108902,1.17049031016,2.18972077886
 03/23  10:00:00,131.34528235,3.42775435199,0.0,19.533452141,48.2474882111,60.1281475517,4.15275340609,0.878022322522,3.27473108356
 03/23  11:00:00,129.026555033,3.42775435199,0.0,15.2881314176,48.2474882111,62.0547409583,2.1913110336,0.0,2.1913110336
 03/23  12:00:00,128.076247855,3.44529268652,0.0,14.8646344124,48.2474882111,61.5103924513,4.36381666138,0.0,4.36381666138
 03/23  13:00:00,125.113646535,3.48305781901,0.0,9.71442494685,48.2474882111,63.6602354638,3.2775175671,0.0,3.2775175671
 03/23  14:00:00,118.942564594,3.43621778252,0.0,7.12227095501,48.2474882111,60.1281475517,2.18996868013,0.0,2.18996868013
 03/23  15:00:00,117.005411595,3.42809876627,0.0,5.19323697187,48.2474882111,60.1281475517,3.27387917777,0.0,3.27387917777
 03/23  16:00:00,119.000027235,3.51572362942,0.0,4.21033763835,48.2474882111,63.0180376616,2.19077371885,0.0,2.19077371885
 03/23  17:00:00,108.879597512,3.60896426826,0.0,4.94158092941,37.5258241642,62.7947880557,2.1888444805,0.0,2.1888444805
 03/23  18:00:00,75.8257662243,3.42775435199,0.0,9.56723270702,26.8041601173,36.0181789539,2.18794507462,0.0,2.18794507462
 03/23  19:00:00,89.813787762,3.42775435199,0.0,18.7220454535,26.8041601173,33.4493877451,1.10365919272,0.0,1.10365919272
 03/23  20:00:00,91.6318755568,3.42775435199,0.0,29.2206293187,16.0824960704,28.0885557216,1.1673758676,0.0636164560806,1.10375941152
 03/23  21:00:00,94.3991173702,3.42775435199,0.0,33.2722667364,16.0824960704,26.8041601173,2.11279324231,1.00955881355,1.10323442877
 03/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305874318,0.0,1.10305874318
 03/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306343542,0.0,1.10306343542
