Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305233188,0.0,1.10305233188
 03/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320970893,0.0,1.10320970893
 03/24  06:00:00,123.353001927,3.42775435199,0.0,78.3086473638,5.36083202345,21.4433280938,0.20203366692,0.0,0.20203366692
 03/24  07:00:00,117.161529724,3.42775435199,0.0,60.026382909,16.0824960704,32.6817896323,20.8580947555,18.8529739286,2.00512082684
 03/24  08:00:00,149.104934617,3.44940013472,0.0,26.9962937901,48.2474882111,70.4033123869,13.3591898716,11.169750468,2.18943940353
 03/24  09:00:00,133.044289882,3.42775435199,0.0,19.305866267,48.2474882111,62.0547409583,8.11792616866,5.92795891323,2.18996725543
 03/24  10:00:00,123.931985815,3.42775435199,0.0,12.1201556061,48.2474882111,60.1281475517,5.88021535642,2.60513177859,3.27508357783
 03/24  11:00:00,123.302336522,3.42775435199,0.0,9.56391290682,48.2474882111,62.0547409583,3.90813167138,0.63213869551,3.27599297587
 03/24  12:00:00,125.035982816,3.46836384683,0.0,11.8012982131,48.2474882111,61.5103924513,3.27822447004,0.0,3.27822447004
 03/24  13:00:00,124.111237086,3.63193265501,0.0,8.56314066174,48.2474882111,63.6602354638,3.27763308911,0.0,3.27763308911
 03/24  14:00:00,119.372913503,3.67532949487,0.0,7.31350815081,48.2474882111,60.1281475517,3.27452306889,0.0,3.27452306889
 03/24  15:00:00,115.310210544,3.63265270112,0.0,3.29348198587,48.2474882111,60.1281475517,2.18929338028,0.0,2.18929338028
 03/24  16:00:00,117.014676706,3.55618858161,0.0,2.18452215758,48.2474882111,63.0180376616,2.19054544304,0.0,2.19054544304
 03/24  17:00:00,107.591585546,3.64162357422,0.0,3.62090965795,37.5258241642,62.7947880557,2.18926196181,0.0,2.18926196181
 03/24  18:00:00,73.5259134868,3.42775435199,0.0,7.26737996951,26.8041601173,36.0181789539,2.18802219795,0.0,2.18802219795
 03/24  19:00:00,83.2588529027,3.42775435199,0.0,12.1671105943,26.8041601173,33.4493877451,1.15369787072,0.0500801917971,1.10361767893
 03/24  20:00:00,86.8003276829,3.42775435199,0.0,24.3890814448,16.0824960704,28.0885557216,2.45326645136,1.34956972527,1.10369672608
 03/24  21:00:00,90.2016718722,3.42775435199,0.0,29.0748212385,16.0824960704,26.8041601173,4.77267478216,3.66944046931,1.10323431285
 03/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306330526,0.0,1.10306330526
 03/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305169246,0.0,1.10305169246
 03/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103058237,0.0,1.103058237
 03/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319802689,0.0,1.10319802689
 03/25  06:00:00,123.963166787,3.42775435199,0.0,78.9188122235,5.36083202345,21.4433280938,1.10315277704,0.0,1.10315277704
 03/25  07:00:00,104.650650289,3.42775435199,0.0,64.3380466415,5.36083202345,26.5809105114,13.4417330858,13.4217330858,0.02
 03/25  08:00:00,111.237136467,3.42775435199,0.0,49.6972371712,26.8041601173,31.2995447326,11.2823847053,9.09531882612,2.18706587919
 03/25  09:00:00,105.193950264,3.42775435199,0.0,41.4063586608,26.8041601173,33.5472370403,7.04023157605,5.93624381571,1.10398776034
 03/25  10:00:00,88.7639317051,3.42775435199,0.0,25.9396368047,26.8041601173,32.583940337,2.20739951766,1.10348079143,1.10391872623
 03/25  11:00:00,87.5751520968,3.42775435199,0.0,22.5031648887,26.8041601173,34.8316326447,2.18827777969,0.0,2.18827777969
 03/25  12:00:00,85.5617147096,3.42775435199,0.0,21.7741231059,26.8041601173,33.5472370403,1.10394054645,0.0,1.10394054645
 03/25  13:00:00,80.6342011647,3.42775435199,0.0,19.4154007698,26.8041601173,30.9784458315,1.10392464992,0.0,1.10392464992
 03/25  14:00:00,59.3094280473,3.42775435199,0.0,26.5002822752,8.04124803518,21.3317032909,2.1874134074,0.0,2.1874134074
 03/25  15:00:00,57.1727181673,3.42775435199,0.0,25.6479679995,8.04124803518,20.0473076865,1.10347205922,0.0,1.10347205922
 03/25  16:00:00,54.5229082687,3.42775435199,0.0,22.6770591999,8.04124803518,20.3684065876,1.10353797755,0.0,1.10353797755
 03/25  17:00:00,53.3642810776,3.42775435199,0.0,29.2385811428,2.68041601173,18.0090894769,0.02,0.0,0.02
 03/25  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316499744,0.0,1.10316499744
 03/25  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318012731,0.0,1.10318012731
 03/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10329385256,0.0,1.10329385256
 03/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305939788,0.0,1.10305939788
 03/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030089682,0.0,1.1030089682
 03/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300439197,0.0,1.10300439197
 03/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316044826,0.0,1.10316044826
 03/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303727965,0.0,1.10303727965
 03/26  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300522012,0.0,1.10300522012
 03/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315353282,0.0,1.10315353282
 03/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10324252401,0.0,1.10324252401
 03/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312445668,0.0,1.10312445668
 03/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300133136,0.0,1.10300133136
 03/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299986868,0.0,1.10299986868
 03/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315139903,0.0,1.10315139903
 03/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299952191,0.0,1.10299952191
 03/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304665069,0.0,1.10304665069
 03/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030567117,0.0,1.1030567117
 03/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10322927063,0.0,1.10322927063
 03/27  06:00:00,143.982229999,3.42775435199,0.0,98.9378754361,5.36083202345,21.4433280938,1.10318029309,0.0,1.10318029309
 03/27  07:00:00,131.362192235,3.42775435199,0.0,74.2270454193,16.0824960704,32.6817896323,28.8206297946,27.7167121524,1.10391764227
 03/27  08:00:00,156.651312832,3.42775435199,0.0,34.5643177875,48.2474882111,70.4033123869,24.5870619097,22.3975173247,2.18954458501
 03/27  09:00:00,139.238087419,3.42775435199,0.0,25.4996638038,48.2474882111,62.0547409583,18.2580543337,16.0681470956,2.18990723815
 03/27  10:00:00,128.644866345,3.42775435199,0.0,16.8330361366,48.2474882111,60.1281475517,14.8862860369,11.6111386003,3.27514743656
 03/27  11:00:00,132.293606004,3.42775435199,0.0,18.5551823884,48.2474882111,62.0547409583,14.7060548974,11.4297225751,3.27633232235
 03/27  12:00:00,138.180968984,3.42775435199,0.0,24.9868938758,48.2474882111,61.5103924513,15.2863701109,12.0083208194,3.2780492915
 03/27  13:00:00,133.686693965,3.42775435199,0.0,18.3427758444,48.2474882111,63.6602354638,14.7347523207,11.4570445194,3.27770780137
 03/27  14:00:00,128.751155604,3.42775435199,0.0,16.9393253956,48.2474882111,60.1281475517,9.88738047956,6.61259239715,3.27478808241
 03/27  15:00:00,127.694245584,3.42775435199,0.0,15.8824153755,48.2474882111,60.1281475517,6.74607026381,4.55660878399,2.18946147983
 03/27  16:00:00,130.825449863,3.43043805963,0.0,16.1210458365,48.2474882111,63.0180376616,7.05282143883,4.86252645168,2.19029498715
 03/27  17:00:00,124.688760086,3.52366583793,0.0,20.8360419338,37.5258241642,62.7947880557,5.47228739871,3.28311421955,2.18917317915
 03/27  18:00:00,95.4090561934,3.42775435199,0.0,29.1505226761,26.8041601173,36.0181789539,10.5882688156,8.40008860319,2.18818021239
 03/27  19:00:00,103.798724569,3.42775435199,0.0,35.174315594,26.8041601173,33.4493877451,14.0475695078,12.9439049637,1.10366454413
 03/27  20:00:00,107.792618747,3.42775435199,0.0,45.3813725085,16.0824960704,28.0885557216,19.0555376717,17.9517900395,1.10374763214
 03/27  21:00:00,111.222238701,3.42775435199,0.0,50.0953880676,16.0824960704,26.8041601173,21.0070758592,19.9038612212,1.10321463809
 03/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305954867,0.0,1.10305954867
 03/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306282154,0.0,1.10306282154
 03/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030523741,0.0,1.1030523741
 03/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10322168681,0.0,1.10322168681
 03/28  06:00:00,156.167583002,3.42775435199,0.0,111.123228439,5.36083202345,21.4433280938,1.1315175042,0.0283436110135,1.10317389319
 03/28  07:00:00,141.566444885,3.42775435199,0.0,84.4312980699,16.0824960704,32.6817896323,43.7547339032,42.6508337506,1.10390015253
 03/28  08:00:00,173.764208369,3.42775435199,0.0,51.6772133246,48.2474882111,70.4033123869,41.1841125417,38.9946166199,2.18949592177
 03/28  09:00:00,156.771460837,3.42775435199,0.0,43.0330372214,48.2474882111,62.0547409583,39.7962108736,37.6063530631,2.18985781048
 03/28  10:00:00,148.844996709,3.42775435199,0.0,37.0331664998,48.2474882111,60.1281475517,38.7084559525,35.433410046,3.27504590651
 03/28  11:00:00,144.36866208,3.42775435199,0.0,30.6302384645,48.2474882111,62.0547409583,34.077327104,30.8010777725,3.27624933142
 03/28  12:00:00,142.496737392,3.42775435199,0.0,29.3026622832,48.2474882111,61.5103924513,28.4324333975,25.1544942013,3.27793919622
 03/28  13:00:00,131.763648566,3.42775435199,0.0,16.4197304449,48.2474882111,63.6602354638,18.0647094075,14.7866596862,3.27804972126
 03/28  14:00:00,125.689169881,3.42775435199,0.0,13.8773396721,48.2474882111,60.1281475517,13.1142295743,9.83956545739,3.27466411692
 03/28  15:00:00,121.084206021,3.42775435199,0.0,9.27237581195,48.2474882111,60.1281475517,6.55274739851,4.36337563074,2.18937176776
 03/28  16:00:00,121.094201888,3.47318822724,0.0,6.34704769408,48.2474882111,63.0180376616,2.19020505317,0.0,2.19020505317
 03/28  17:00:00,112.038077409,3.58167319514,0.0,8.1273518994,37.5258241642,62.7947880557,2.18930321628,0.0,2.18930321628
 03/28  18:00:00,79.7058381109,3.42775435199,0.0,13.4473045937,26.8041601173,36.0181789539,3.09502658138,0.906939647833,2.18808693354
 03/28  19:00:00,89.088367915,3.42775435199,0.0,20.4639589399,26.8041601173,33.4493877451,9.07605727619,7.97243039757,1.10362687862
 03/28  20:00:00,97.2179592393,3.42775435199,0.0,34.8067130012,16.0824960704,28.0885557216,18.2222220549,17.1185190728,1.10370298202
 03/28  21:00:00,102.588398788,3.42775435199,0.0,41.4615481543,16.0824960704,26.8041601173,21.6741417077,20.57090548,1.1032362277
 03/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306257386,0.0,1.10306257386
 03/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305136571,0.0,1.10305136571
 03/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305692282,0.0,1.10305692282
 03/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319482126,0.0,1.10319482126
 03/29  06:00:00,147.291091106,3.42775435199,0.0,102.246736543,5.36083202345,21.4433280938,1.11451260374,0.0113642821827,1.10314832156
 03/29  07:00:00,132.666582785,3.42775435199,0.0,77.9987693028,16.0824960704,32.6817896323,40.7318556916,39.6280077989,1.10384789274
 03/29  08:00:00,169.342256362,3.42775435199,0.0,47.2552613181,48.2474882111,70.4033123869,36.8030482136,34.6136822988,2.18936591475
 03/29  09:00:00,149.550341336,3.42775435199,0.0,35.8119177207,48.2474882111,62.0547409583,29.9811660915,27.7914344712,2.18973162024
 03/29  10:00:00,134.725301012,3.42775435199,0.0,22.9134708029,48.2474882111,60.1281475517,21.4240542413,18.1492115194,3.27484272184
 03/29  11:00:00,131.673298755,3.42775435199,0.0,17.9348751395,48.2474882111,62.0547409583,13.5617484548,10.2857086092,3.27603984564
 03/29  12:00:00,132.166408102,3.42775435199,0.0,18.9723329939,48.2474882111,61.5103924513,10.4598310717,7.18162235195,3.27820871971
 03/29  13:00:00,127.910009498,3.44480283082,0.0,12.5490428983,48.2474882111,63.6602354638,8.77343889368,5.49609092354,3.27734797014
 03/29  14:00:00,122.29593984,3.42775435199,0.0,10.4841096311,48.2474882111,60.1281475517,4.62196872084,1.34725581719,3.27471290365
 03/29  15:00:00,118.783361455,3.42775435199,0.0,6.9715312465,48.2474882111,60.1281475517,2.18920331195,0.0,2.18920331195
 03/29  16:00:00,119.91089612,3.48897154639,0.0,5.14795860655,48.2474882111,63.0180376616,2.19042275646,0.0,2.19042275646
 03/29  17:00:00,111.136006723,3.58283797517,0.0,7.22411643388,37.5258241642,62.7947880557,2.18890975611,0.0,2.18890975611
 03/29  18:00:00,82.5416350503,3.42775435199,0.0,16.2831015331,26.8041601173,36.0181789539,3.01806250189,0.830148008674,2.18791449322
 03/29  19:00:00,93.2629838296,3.42775435199,0.0,24.6385748545,26.8041601173,33.4493877451,4.665799093,3.56224832664,1.10355076635
 03/29  20:00:00,96.8359080582,3.42775435199,0.0,34.4246618201,16.0824960704,28.0885557216,13.8850015226,12.7812310009,1.10377052178
 03/29  21:00:00,101.138187823,3.42775435199,0.0,40.0113371896,16.0824960704,26.8041601173,19.1249462122,18.0217075147,1.1032386975
 03/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305926783,0.0,1.10305926783
 03/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306204098,0.0,1.10306204098
 03/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030515283,0.0,1.1030515283
 03/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320640072,0.0,1.10320640072
 03/30  06:00:00,149.832196116,3.42775435199,0.0,104.787841552,5.36083202345,21.4433280938,0.0315463474297,0.0115463474297,0.02
 03/30  07:00:00,131.961373503,3.42775435199,0.0,77.2935600207,16.0824960704,32.6817896323,47.5666360673,45.3794197822,2.18721628505
 03/30  08:00:00,161.775484508,3.42929517187,0.0,39.6869486444,48.2474882111,70.4033123869,39.765329887,37.5756572734,2.18967261358
 03/30  09:00:00,140.896101094,3.42775435199,0.0,27.1576774785,48.2474882111,62.0547409583,33.2226580477,31.0326077009,2.19005034678
 03/30  10:00:00,129.173417233,3.42775435199,0.0,17.361587024,48.2474882111,60.1281475517,28.3844983186,25.1096267454,3.27487157324
 03/30  11:00:00,126.125070783,3.42775435199,0.0,12.3866471671,48.2474882111,62.0547409583,19.6141752141,17.4236820515,2.1904931626
 03/30  12:00:00,128.300034688,3.439566917,0.0,15.094147014,48.2474882111,61.5103924513,14.1725316247,9.80885017241,4.3636814523
 03/30  13:00:00,126.051123897,3.60989378608,0.0,10.5250663423,48.2474882111,63.6602354638,5.41035464443,2.13294601765,3.27740862678
 03/30  14:00:00,120.58102933,3.67792291696,0.0,8.51903055619,48.2474882111,60.1281475517,2.18987956339,0.0,2.18987956339
 03/30  15:00:00,115.874757828,3.64302002749,0.0,3.84766194366,48.2474882111,60.1281475517,3.27399943263,0.0,3.27399943263
 03/30  16:00:00,117.089428029,3.55599048586,0.0,2.25947157654,48.2474882111,63.0180376616,2.1905957871,0.0,2.1905957871
 03/30  17:00:00,107.627075569,3.62342656599,0.0,3.67459668875,37.5258241642,62.7947880557,2.18886089823,0.0,2.18886089823
 03/30  18:00:00,74.270062201,3.42775435199,0.0,8.01152868376,26.8041601173,36.0181789539,1.14130175929,0.0372751009933,1.1040266583
 03/30  19:00:00,79.9762342086,3.42775435199,0.0,11.3518252335,26.8041601173,33.4493877451,5.52248097128,3.33503306527,2.18744790601
 03/30  20:00:00,87.6388256876,3.42775435199,0.0,25.2275794495,16.0824960704,28.0885557216,14.811464232,13.7078075513,1.10365668073
 03/30  21:00:00,93.656067065,3.42775435199,0.0,32.5292164313,16.0824960704,26.8041601173,19.7900568498,19.7700568498,0.02
 03/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031869297,0.0,1.1031869297
 03/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306109164,0.0,1.10306109164
 03/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304880977,0.0,1.10304880977
 03/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030542869,0.0,1.1030542869
 03/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10323645973,0.0,1.10323645973
 03/31  06:00:00,153.808196671,3.42775435199,0.0,108.763842107,5.36083202345,21.4433280938,0.185197858081,0.165197858081,0.02
 03/31  07:00:00,133.654568031,3.42775435199,0.0,78.9867545487,16.0824960704,32.6817896323,59.8174562789,57.6300625339,2.18739374502
 03/31  08:00:00,162.441750613,3.43404213982,0.0,40.3484677815,48.2474882111,70.4033123869,48.5498445551,46.3604606453,2.18938390986
 03/31  09:00:00,141.544072635,3.42775435199,0.0,27.8056490195,48.2474882111,62.0547409583,30.3067245289,28.1168022581,2.18992227082
 03/31  10:00:00,131.331411676,3.42775435199,0.0,19.5195814667,48.2474882111,60.1281475517,12.8304364729,10.6404104046,2.19002606834
 03/31  11:00:00,127.84701109,3.42775435199,0.0,14.1085874743,48.2474882111,62.0547409583,6.70591806146,3.4295017669,3.27641629456
 03/31  12:00:00,129.209378103,3.4363754455,0.0,16.0066819008,48.2474882111,61.5103924513,5.5738814234,1.21017693615,4.36370448725
 03/31  13:00:00,125.287417263,3.46986278071,0.0,9.90139071368,48.2474882111,63.6602354638,3.27785767288,0.0,3.27785767288
 03/31  14:00:00,120.984180349,3.42775435199,0.0,9.1723501404,48.2474882111,60.1281475517,2.18944266097,0.0,2.18944266097
 03/31  15:00:00,119.656849405,3.42775435199,0.0,7.84501919628,48.2474882111,60.1281475517,2.18916557547,0.0,2.18916557547
 03/31  16:00:00,118.490408612,3.49533017001,0.0,3.72111247494,48.2474882111,63.0180376616,3.27523810945,0.0,3.27523810945
 03/31  17:00:00,108.689435685,3.59581055478,0.0,4.76457281656,37.5258241642,62.7947880557,2.18865490768,0.0,2.18865490768
 03/31  18:00:00,76.0656744209,3.42775435199,0.0,9.80714090369,26.8041601173,36.0181789539,1.10386766026,0.0,1.10386766026
 03/31  19:00:00,84.5777224045,3.42775435199,0.0,15.9533134294,26.8041601173,33.4493877451,1.10364818705,0.0,1.10364818705
 03/31  20:00:00,91.262580597,3.42775435199,0.0,28.8513343588,16.0824960704,28.0885557216,2.31394055464,0.126675922422,2.18726463222
 03/31  21:00:00,95.2017279933,3.42775435199,0.0,34.0748773596,16.0824960704,26.8041601173,0.605380511736,0.585380511736,0.02
 03/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030530062,0.0,1.1030530062
 03/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305514658,0.0,1.10305514658
 04/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305872363,0.0,1.10305872363
 04/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306131435,0.0,1.10306131435
 04/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  06:00:00,147.863581743,3.42775435199,0.0,102.819227179,5.36083202345,21.4433280938,1.10329098698,0.0,1.10329098698
 04/01  07:00:00,117.714258197,3.42775435199,0.0,79.8689878824,5.36083202345,26.5809105114,47.037299854,45.9339377039,1.10336215011
 04/01  08:00:00,114.130985913,3.42775435199,0.0,52.5910866165,26.8041601173,31.2995447326,34.4114927523,33.3078428387,1.10364991362
 04/01  09:00:00,107.631639461,3.42775435199,0.0,43.8440478574,26.8041601173,33.5472370403,23.8448296835,22.740840455,1.1039892285
 04/01  10:00:00,94.0955116069,3.42775435199,0.0,31.2712167065,26.8041601173,32.583940337,11.6278762062,9.44009003655,2.18778616962
 04/01  11:00:00,87.8964414122,3.42775435199,0.0,22.8244542041,26.8041601173,34.8316326447,1.55681747704,0.452709007038,1.10410847
 04/01  12:00:00,85.0881439446,3.42775435199,0.0,21.3005523409,26.8041601173,33.5472370403,2.18780339126,0.0,2.18780339126
 04/01  13:00:00,79.1949973812,3.42775435199,0.0,17.9761969863,26.8041601173,30.9784458315,1.10387435022,0.0,1.10387435022
 04/01  14:00:00,58.8488186117,3.42775435199,1.5384060496,24.5012667899,8.04124803518,21.3317032909,1.103630502,0.0,1.103630502
 04/01  15:00:00,58.6458451239,3.42775435199,4.53354129092,22.5875536652,8.04124803518,20.0473076865,1.10353004327,0.0,1.10353004327
 04/01  16:00:00,57.4437954228,3.42775435199,5.17975795476,20.4181883992,8.04124803518,20.3684065876,1.10358002704,0.0,1.10358002704
 04/01  17:00:00,50.9800643711,3.42775435199,5.36568183084,21.4886826055,2.68041601173,18.0090894769,1.10315596839,0.0,1.10315596839
 04/01  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320197798,0.0,1.10320197798
 04/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314667347,0.0,1.10314667347
 04/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304982834,0.0,1.10304982834
 04/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305335417,0.0,1.10305335417
 04/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300184306,0.0,1.10300184306
 04/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030008661,0.0,1.1030008661
 04/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300108492,0.0,1.10300108492
 04/02  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029994399,0.0,1.1029994399
 04/02  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299716941,0.0,1.10299716941
 04/02  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310581842,0.0,1.10310581842
 04/02  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312364835,0.0,1.10312364835
 04/02  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300181641,0.0,1.10300181641
 04/02  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300080536,0.0,1.10300080536
 04/02  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299908999,0.0,1.10299908999
 04/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300077981,0.0,1.10300077981
 04/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299710342,0.0,1.10299710342
 04/03  01:00:00,42.5402043375,0.592833364641,0.0,3.01118677323,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  02:00:00,44.1432285959,0.790444486188,0.0,4.41659991011,2.68041601173,21.4433280938,1.10311881089,0.0,1.10311881089
 04/03  03:00:00,45.7117692346,0.988055607735,0.0,5.7875294272,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  04:00:00,45.2225094617,0.790444486188,0.0,5.4958807759,2.68041601173,21.4433280938,1.10305142007,0.0,1.10305142007
 04/03  05:00:00,50.3528719141,0.988055607735,0.0,7.74821609504,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/03  06:00:00,198.510125906,3.42775435199,0.0,153.465771343,5.36083202345,21.4433280938,1.10320848979,0.0,1.10320848979
 04/03  07:00:00,162.446516151,3.42775435199,0.0,107.778702669,16.0824960704,32.6817896323,45.7845708367,44.6807854439,1.10378539279
 04/03  08:00:00,176.54542539,3.42775435199,0.0,54.4584303457,48.2474882111,70.4033123869,31.1206021454,28.9311434552,2.18945869022
 04/03  09:00:00,155.011760226,3.42775435199,0.0,41.2733366109,48.2474882111,62.0547409583,19.055759427,15.7810318413,3.27472758572
 04/03  10:00:00,140.720382023,3.42775435199,0.0,28.9085518137,48.2474882111,60.1281475517,8.29496806875,6.10493076075,2.19003730801
 04/03  11:00:00,133.571821066,3.42775435199,0.0,19.8333974502,48.2474882111,62.0547409583,3.9864395868,0.710253435996,3.2761861508
 04/03  12:00:00,134.968205383,3.42775435199,0.0,21.7741302748,48.2474882111,61.5103924513,3.2778540068,0.0,3.2778540068
 04/03  13:00:00,128.386968928,3.5203683149,0.0,12.9504368439,48.2474882111,63.6602354638,4.36362217753,0.0,4.36362217753
 04/03  14:00:00,122.63366785,3.59330290314,0.0,10.6562890903,48.2474882111,60.1281475517,2.18949389605,0.0,2.18949389605
 04/03  15:00:00,116.678632127,3.53647890501,0.0,4.75807736537,48.2474882111,60.1281475517,2.18940932153,0.0,2.18940932153
 04/03  16:00:00,117.484243451,3.43989152718,0.0,2.77038595655,48.2474882111,63.0180376616,3.27563699413,0.0,3.27563699413
 04/03  17:00:00,107.885288983,3.5663230752,0.0,3.9899135936,37.5258241642,62.7947880557,1.10430139338,0.0,1.10430139338
 04/03  18:00:00,73.4161899032,3.43896732319,0.0,7.14644341474,26.8041601173,36.0181789539,2.18779886245,0.0,2.18779886245
 04/03  19:00:00,76.1500494872,3.42775435199,0.0,9.99297384544,26.8041601173,33.4493877451,1.10368867614,0.0,1.10368867614
 04/03  20:00:00,85.9956743343,3.42775435199,0.0,23.5844280962,16.0824960704,28.0885557216,1.1037312928,0.0,1.1037312928
 04/03  21:00:00,95.1862258752,3.42775435199,0.0,34.0593752415,16.0824960704,26.8041601173,3.18039580671,2.07719323121,1.1032025755
 04/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030519676,0.0,1.1030519676
 04/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305551735,0.0,1.10305551735
 04/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305841114,0.0,1.10305841114
 04/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319980594,0.0,1.10319980594
 04/04  06:00:00,151.934359809,3.42775435199,0.0,106.890005246,5.36083202345,21.4433280938,1.12519100794,0.0220403308705,1.10315067707
 04/04  07:00:00,125.001888245,3.42775435199,0.0,72.8014080962,16.0824960704,32.6817896323,44.2634649321,43.1596226009,1.10384233118
 04/04  08:00:00,156.287328704,3.43122173742,0.0,34.1968662741,48.2474882111,70.4033123869,29.5606419748,27.3709489151,2.18969305967
 04/04  09:00:00,139.55353535,3.42775435199,0.0,25.8151117342,48.2474882111,62.0547409583,14.3089300254,12.1192821188,2.18964790657
 04/04  10:00:00,127.438500417,3.42775435199,0.0,15.6266702083,48.2474882111,60.1281475517,5.20403415268,1.92920960145,3.27482455123
 04/04  11:00:00,123.581362202,3.42775435199,0.0,9.84293858627,48.2474882111,62.0547409583,3.27599703023,0.0,3.27599703023
 04/04  12:00:00,122.625712333,3.48460722394,0.0,9.3747843528,48.2474882111,61.5103924513,3.2778351942,0.0,3.2778351942
 04/04  13:00:00,122.566649188,3.69345673365,1.87108894641,5.08593973921,48.2474882111,63.6602354638,3.27733501509,0.0,3.27733501509
 04/04  14:00:00,118.77007059,3.7125271496,3.93282769329,2.74063989002,48.2474882111,60.1281475517,2.18981569661,0.0,2.18981569661
 04/04  15:00:00,118.062195891,3.70488388604,5.85148743037,0.121748718113,48.2474882111,60.1281475517,2.18943009483,0.0,2.18943009483
 04/04  16:00:00,122.03150457,3.63205302812,7.12548557529,0.0,48.2474882111,63.0180376616,3.27544598594,0.0,3.27544598594
 04/04  17:00:00,110.673579621,3.70039124905,6.6375214852,0.00661457228198,37.5258241642,62.7947880557,2.1886098751,0.0,2.1886098751
 04/04  18:00:00,73.3302150377,3.48457208729,5.27087967309,1.74398411209,26.8041601173,36.0181789539,1.10395155602,0.0,1.10395155602
 04/04  19:00:00,70.898469188,3.42775435199,1.53054570212,3.21084784406,26.8041601173,33.4493877451,1.10371611643,0.0,1.10371611643
 04/04  20:00:00,72.2058143471,3.42775435199,0.0,9.79456810897,16.0824960704,28.0885557216,2.18740966967,0.0,2.18740966967
 04/04  21:00:00,79.5222040503,3.42775435199,0.0,18.3953534166,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310306071,0.0,1.10310306071
 04/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305493247,0.0,1.10305493247
 04/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305741889,0.0,1.10305741889
 04/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305932182,0.0,1.10305932182
 04/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10322787967,0.0,1.10322787967
 04/05  06:00:00,118.811878992,3.42775435199,0.0,73.7675244284,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/05  07:00:00,103.954544098,3.42775435199,0.0,51.754063949,16.0824960704,32.6817896323,27.3363465516,26.2325976269,1.10374892474
 04/05  08:00:00,144.447933946,3.47153430895,0.0,22.3171589454,48.2474882111,70.4033123869,14.1216943865,10.8477786868,3.27391569973
 04/05  09:00:00,129.661133556,3.4426778735,0.0,15.9077864193,48.2474882111,62.0547409583,3.71196757981,1.5220292374,2.18993834241
 04/05  10:00:00,120.439998512,3.45057771855,0.0,8.60534493667,48.2474882111,60.1281475517,2.19003737168,0.0,2.19003737168
 04/05  11:00:00,119.663462731,3.43464276916,0.0,5.9181506984,48.2474882111,62.0547409583,3.27656560626,0.0,3.27656560626
 04/05  12:00:00,120.441490514,3.68915697292,1.62367281348,5.3623399708,48.2474882111,61.5103924513,3.27794299644,0.0,3.27794299644
 04/05  13:00:00,125.047562214,4.04184383269,6.31119540105,2.77835921129,48.2474882111,63.6602354638,4.36321385009,0.0,4.36321385009
 04/05  14:00:00,123.434560357,3.94668141182,9.83192733423,1.27187575408,48.2474882111,60.1281475517,2.18924707024,0.0,2.18924707024
 04/05  15:00:00,121.967933222,3.64435684102,9.93723658145,0.00226394262852,48.2474882111,60.1281475517,2.18921389968,0.0,2.18921389968
 04/05  16:00:00,125.503073336,3.60066924172,10.628438127,0.0,48.2474882111,63.0180376616,3.27577209221,0.0,3.27577209221
 04/05  17:00:00,114.412896378,3.67921999393,10.4046240698,0.0,37.5258241642,62.7947880557,1.10433054605,0.0,1.10433054605
 04/05  18:00:00,73.0337294893,3.42775435199,6.43814201489,0.337053957117,26.8041601173,36.0181789539,2.18818833038,0.0,2.18818833038
 04/05  19:00:00,70.7856595046,3.42775435199,2.97807747996,1.65050638289,26.8041601173,33.4493877451,1.10362428292,0.0,1.10362428292
 04/05  20:00:00,70.5118272058,3.42775435199,0.268952147577,7.83162882011,16.0824960704,28.0885557216,1.10368102329,0.0,1.10368102329
 04/05  21:00:00,74.8617959081,3.42775435199,0.0,13.7349452744,16.0824960704,26.8041601173,1.10321347349,0.0,1.10321347349
 04/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305840138,0.0,1.10305840138
 04/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304566137,0.0,1.10304566137
 04/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304968859,0.0,1.10304968859
 04/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314016967,0.0,1.10314016967
 04/06  06:00:00,97.446388481,3.42775435199,0.0,52.4020339177,5.36083202345,21.4433280938,1.10315675474,0.0,1.10315675474
 04/06  07:00:00,89.401426344,3.42775435199,0.0,37.2009461953,16.0824960704,32.6817896323,5.93296173317,4.8291979287,1.10376380447
 04/06  08:00:00,136.191404445,3.50646130386,0.0,14.0257024494,48.2474882111,70.4033123869,2.25041697638,0.0608909051619,2.18952607122
 04/06  09:00:00,121.830598591,3.46763436736,0.0,8.05229496051,48.2474882111,62.0547409583,2.18980921171,0.0,2.18980921171
 04/06  10:00:00,117.33193651,3.48589700686,0.713699763711,4.74826388256,48.2474882111,60.1281475517,3.27490250067,0.0,3.27490250067
 04/06  11:00:00,120.81792379,3.49005836039,3.53578053558,3.48141563083,48.2474882111,62.0547409583,3.2764205537,0.0,3.2764205537
 04/06  12:00:00,124.16569868,3.86225511816,7.31847371871,3.21864908636,48.2474882111,61.5103924513,3.27801167271,0.0,3.27801167271
 04/06  13:00:00,128.637651485,4.29650995596,11.0768311836,1.34814657628,48.2474882111,63.6602354638,3.27706974011,0.0,3.27706974011
 04/06  14:00:00,126.860570318,4.2906387693,13.7650409265,0.42081476537,48.2474882111,60.1281475517,2.18990545079,0.0,2.18990545079
 04/06  15:00:00,128.784501606,4.17601997893,16.2244057706,0.0,48.2474882111,60.1281475517,3.27416068782,0.0,3.27416068782
 04/06  16:00:00,132.550101018,4.10870547403,17.1674295768,0.0,48.2474882111,63.0180376616,2.19052392191,0.0,2.19052392191
 04/06  17:00:00,121.835649793,4.17965119933,17.3269462793,0.0,37.5258241642,62.7947880557,2.18880504067,0.0,2.18880504067
 04/06  18:00:00,80.3599743272,3.76274430994,13.6993940724,0.0670567796474,26.8041601173,36.0181789539,1.10397337245,0.0,1.10397337245
 04/06  19:00:00,73.7039258821,3.50157161395,6.83988243564,0.633150542682,26.8041601173,33.4493877451,1.10373498313,0.0,1.10373498313
 04/06  20:00:00,66.4725214182,3.42775435199,1.43916544318,2.62210973695,16.0824960704,28.0885557216,2.18743893939,0.0,2.18743893939
 04/06  21:00:00,67.9863674171,3.42775435199,0.0,6.85951678341,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10288924006,0.0,1.10288924006
 04/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305704097,0.0,1.10305704097
 04/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305819941,0.0,1.10305819941
 04/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304694476,0.0,1.10304694476
 04/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1032315824,0.0,1.1032315824
 04/07  06:00:00,94.261383554,3.42775435199,0.0,49.2170289906,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/07  07:00:00,87.7027933271,3.42775435199,0.0,35.5023131784,16.0824960704,32.6817896323,16.6596375023,15.5558828703,1.10375463196
 04/07  08:00:00,136.443882487,3.53493512751,0.0,14.2497066677,48.2474882111,70.4033123869,6.97111302544,3.69720307407,3.27390995136
 04/07  09:00:00,121.940663369,3.50675758971,0.0,8.12323651607,48.2474882111,62.0547409583,2.18991618274,0.0,2.18991618274
 04/07  10:00:00,116.295421022,3.55179230134,0.147765343461,4.21178752059,48.2474882111,60.1281475517,2.19000660169,0.0,2.19000660169
 04/07  11:00:00,119.83617504,3.55004867409,3.22008491816,2.75537218458,48.2474882111,62.0547409583,3.27597715261,0.0,3.27597715261
 04/07  12:00:00,124.228995449,3.96238112493,8.12196764155,2.37832592609,48.2474882111,61.5103924513,3.27783322929,0.0,3.27783322929
 04/07  13:00:00,129.595725757,4.42199561356,12.561108158,0.696458216069,48.2474882111,63.6602354638,4.36303113539,0.0,4.36303113539
 04/07  14:00:00,127.505839315,4.41528682007,14.6076200617,0.0988565762673,48.2474882111,60.1281475517,2.18936287494,0.0,2.18936287494
 04/07  15:00:00,128.259549002,4.2679637268,15.6075094181,0.0,48.2474882111,60.1281475517,2.18927248575,0.0,2.18927248575
 04/07  16:00:00,131.413479969,4.20170539821,15.9378086036,0.0,48.2474882111,63.0180376616,3.27556120229,0.0,3.27556120229
 04/07  17:00:00,118.852509798,4.21306911566,14.310388368,0.0,37.5258241642,62.7947880557,1.10413605085,0.0,1.10413605085
 04/07  18:00:00,77.0295854346,3.67656629472,10.4714977342,0.050742240463,26.8041601173,36.0181789539,2.1880351502,0.0,2.1880351502
 04/07  19:00:00,72.0937605929,3.44946894498,5.33141288913,0.583557468944,26.8041601173,33.4493877451,1.10365466992,0.0,1.10365466992
 04/07  20:00:00,65.723646435,3.42775435199,1.11467820246,2.19772199447,16.0824960704,28.0885557216,1.10376223263,0.0,1.10376223263
 04/07  21:00:00,66.9799207751,3.42775435199,0.0,5.85307014138,16.0824960704,26.8041601173,1.10321900546,0.0,1.10321900546
 04/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305695543,0.0,1.10305695543
 04/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305784556,0.0,1.10305784556
 04/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304695598,0.0,1.10304695598
 04/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320832094,0.0,1.10320832094
 04/08  06:00:00,92.1971350088,3.42775435199,0.0,47.1527804455,5.36083202345,21.4433280938,1.10315707312,0.0,1.10315707312
 04/08  07:00:00,71.5482314286,3.42775435199,0.0,36.1702944476,5.36083202345,26.5809105114,11.4343369267,11.4143369267,0.02
 04/08  08:00:00,82.5310718519,3.42775435199,0.0,20.9911725559,26.8041601173,31.2995447326,3.49170989932,1.30466399355,2.18704590577
 04/08  09:00:00,79.4660735596,3.42775435199,0.0,15.6784819559,26.8041601173,33.5472370403,1.10394312572,0.0,1.10394312572
 04/08  10:00:00,72.0908389415,3.42775435199,0.0,9.26654404114,26.8041601173,32.583940337,1.10375627828,0.0,1.10375627828
 04/08  11:00:00,72.3568232338,3.42775435199,0.579806231247,6.70502979443,26.8041601173,34.8316326447,2.18810275888,0.0,2.18810275888
 04/08  12:00:00,75.18744904,3.52774594451,6.75552461853,4.54434122523,26.8041601173,33.5472370403,1.1038385079,0.0,1.1038385079
 04/08  13:00:00,74.4754120599,3.73212883846,9.52439251095,3.42784466755,26.8041601173,30.9784458315,1.10386064338,0.0,1.10386064338
 04/08  14:00:00,48.210775633,3.67942008365,11.1717980644,3.9781660648,8.04124803518,21.3317032909,1.10368461357,0.0,1.10368461357
 04/08  15:00:00,48.5322655891,3.5887878597,14.3092639872,2.53721792636,8.04124803518,20.0473076865,1.10352587743,0.0,1.10352587743
 04/08  16:00:00,49.067873986,3.44861277115,14.7989942784,2.40217221963,8.04124803518,20.3684065876,1.10357024673,0.0,1.10357024673
 04/08  17:00:00,42.7669163638,3.42775435199,14.7223542209,3.91886220804,2.68041601173,18.0090894769,1.10320873778,0.0,1.10320873778
 04/08  18:00:00,24.4940084509,1.18484770697,4.53780856773,0.0,2.68041601173,16.0824960704,1.10321137214,0.0,1.10321137214
 04/08  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316863774,0.0,1.10316863774
 04/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10328645249,0.0,1.10328645249
 04/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305418391,0.0,1.10305418391
 04/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029975092,0.0,1.1029975092
 04/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299464801,0.0,1.10299464801
 04/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316223601,0.0,1.10316223601
 04/09  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303524656,0.0,1.10303524656
 04/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299811122,0.0,1.10299811122
 04/09  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311260635,0.0,1.10311260635
 04/09  13:00:00,19.6805470246,0.197338114109,0.711856734325,0.0,2.68041601173,16.0824960704,1.10325819488,0.0,1.10325819488
 04/09  14:00:00,22.7269090928,0.789352456438,3.16620446013,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  15:00:00,19.8050591851,0.197338114109,0.836368894818,0.0,2.68041601173,16.0824960704,1.10303555792,0.0,1.10303555792
 04/09  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299803836,0.0,1.10299803836
 04/09  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299554249,0.0,1.10299554249
 04/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316406828,0.0,1.10316406828
 04/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299911122,0.0,1.10299911122
 04/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304730518,0.0,1.10304730518
 04/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305011396,0.0,1.10305011396
 04/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299758698,0.0,1.10299758698
 04/10  06:00:00,97.2292367076,3.42775435199,0.0,54.6522154775,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/10  07:00:00,90.9890086958,3.42775435199,0.0,38.788528547,16.0824960704,32.6817896323,13.6725892762,12.5688305376,1.10375873862
 04/10  08:00:00,136.840712148,3.44149706825,0.0,14.7399743879,48.2474882111,70.4033123869,4.65674527811,1.38331455478,3.27343072333
 04/10  09:00:00,122.192254428,3.42775435199,0.0,8.45383081278,48.2474882111,62.0547409583,2.1898756499,0.0,2.1898756499
 04/10  10:00:00,116.961642395,3.42775435199,0.200185693258,4.9496264929,48.2474882111,60.1281475517,2.18993007031,0.0,2.18993007031
 04/10  11:00:00,120.418572762,3.42810033497,3.18511408473,3.49468907933,48.2474882111,62.0547409583,3.27562961772,0.0,3.27562961772
 04/10  12:00:00,123.360579814,3.57417229159,6.85541099455,3.16467577118,48.2474882111,61.5103924513,3.2776491,0.0,3.2776491
 04/10  13:00:00,125.114040876,3.84780035932,8.03418366419,1.31589308326,48.2474882111,63.6602354638,4.36318523391,0.0,4.36318523391
 04/10  14:00:00,120.148559852,3.80593515254,7.45068790453,0.507860938135,48.2474882111,60.1281475517,2.18949917859,0.0,2.18949917859
