Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/10  15:00:00,120.76574605,3.73371278923,8.64795740419,0.0,48.2474882111,60.1281475517,2.18892589176,0.0,2.18892589176
 04/10  16:00:00,124.245581071,3.6229299592,9.34868514519,0.0,48.2474882111,63.0180376616,2.19024598066,0.0,2.19024598066
 04/10  17:00:00,112.808617749,3.66668334515,8.81288209002,0.0,37.5258241642,62.7947880557,2.18908014162,0.0,2.18908014162
 04/10  18:00:00,71.9958885053,3.42775435199,5.40305906136,0.334295926693,26.8041601173,36.0181789539,2.18801746902,0.0,2.18801746902
 04/10  19:00:00,67.9951875025,3.42775435199,1.49818103348,2.80726416052,26.8041601173,33.4493877451,1.1035932861,0.0,1.1035932861
 04/10  20:00:00,70.8984244856,3.42775435199,0.0,8.48717824747,16.0824960704,28.0885557216,1.10365709637,0.0,1.10365709637
 04/10  21:00:00,72.9935721973,3.42775435199,0.0,11.8667215635,16.0824960704,26.8041601173,1.1032047748,0.0,1.1032047748
 04/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304464607,0.0,1.10304464607
 04/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304717448,0.0,1.10304717448
 04/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304971212,0.0,1.10304971212
 04/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319971584,0.0,1.10319971584
 04/11  06:00:00,102.334578802,3.42775435199,0.0,59.7575575716,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/11  07:00:00,91.2812393909,3.42775435199,0.0,39.0807592422,16.0824960704,32.6817896323,23.8613732812,21.6739520454,2.18742123579
 04/11  08:00:00,140.00368532,3.49826129264,0.0,17.8461833355,48.2474882111,70.4033123869,9.73528699502,7.54580116175,2.18948583327
 04/11  09:00:00,125.314280187,3.42775435199,0.0,11.5758565719,48.2474882111,62.0547409583,4.43041582227,2.24081310669,2.18960271558
 04/11  10:00:00,118.256341946,3.42775435199,0.0,6.44451173663,48.2474882111,60.1281475517,2.18999072871,0.0,2.18999072871
 04/11  11:00:00,118.391188293,3.43974339976,0.0,4.64077563,48.2474882111,62.0547409583,3.27621926207,0.0,3.27621926207
 04/11  12:00:00,117.758754147,3.51656894072,0.0,4.4758644498,48.2474882111,61.5103924513,4.36367674618,0.0,4.36367674618
 04/11  13:00:00,117.674324246,3.54248643796,0.0,2.21567403871,48.2474882111,63.6602354638,3.27728863667,0.0,3.27728863667
 04/11  14:00:00,112.855093612,3.45556925537,0.0,1.0154484993,48.2474882111,60.1281475517,2.18934516778,0.0,2.18934516778
 04/11  15:00:00,111.884247537,3.46601141384,0.0,0.0341602666672,48.2474882111,60.1281475517,2.18928072618,0.0,2.18928072618
 04/11  16:00:00,114.842003426,3.56717409786,0.0,0.000863361052806,48.2474882111,63.0180376616,3.27578184634,0.0,3.27578184634
 04/11  17:00:00,104.887612302,3.6657240136,0.0,0.892835974267,37.5258241642,62.7947880557,1.10419712383,0.0,1.10419712383
 04/11  18:00:00,72.0615180495,3.42775435199,0.0,5.80298453229,26.8041601173,36.0181789539,2.18818045441,0.0,2.18818045441
 04/11  19:00:00,75.0060580716,3.42775435199,0.0,11.3163157631,26.8041601173,33.4493877451,1.10360672779,0.0,1.10360672779
 04/11  20:00:00,83.93495721,3.42775435199,0.0,21.5237109719,16.0824960704,28.0885557216,2.64211314044,1.53845761497,1.10365552547
 04/11  21:00:00,87.6955641027,3.42775435199,0.0,26.568713469,16.0824960704,26.8041601173,6.26238688753,5.15919131329,1.10319557425
 04/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304971734,0.0,1.10304971734
 04/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030513994,0.0,1.1030513994
 04/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103053035,0.0,1.103053035
 04/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321888655,0.0,1.10321888655
 04/12  06:00:00,124.716109915,3.42775435199,0.0,82.1390886851,5.36083202345,21.4433280938,1.10316551413,0.0,1.10316551413
 04/12  07:00:00,116.290584108,3.42775435199,0.0,64.0901039595,16.0824960704,32.6817896323,47.3665563873,46.2626956603,1.10386072702
 04/12  08:00:00,160.897477568,3.4496804857,0.0,38.7885563905,48.2474882111,70.4033123869,45.2122030516,43.0228947026,2.18930834905
 04/12  09:00:00,146.708041823,3.42775435199,0.0,32.9696182078,48.2474882111,62.0547409583,45.6375486347,43.4479651316,2.18958350313
 04/12  10:00:00,139.836244197,3.42775435199,0.0,28.0244139884,48.2474882111,60.1281475517,47.1357535948,43.860949594,3.2748040008
 04/12  11:00:00,137.594646023,3.42775435199,0.0,23.8562224074,48.2474882111,62.0547409583,47.0199598499,44.8292089592,2.19075089068
 04/12  12:00:00,139.335696896,3.45380348551,0.0,26.1155726541,48.2474882111,61.5103924513,50.429907529,46.0667033867,4.3632041423
 04/12  13:00:00,135.367684798,3.48588563858,0.0,19.9656353904,48.2474882111,63.6602354638,50.504659266,47.2269589955,3.27770027047
 04/12  14:00:00,130.667254365,3.42775435199,0.0,18.8554241565,48.2474882111,60.1281475517,51.4494660747,49.259865132,2.18960094273
 04/12  15:00:00,130.33567618,3.42775435199,0.0,18.5238459716,48.2474882111,60.1281475517,52.3126477276,50.1236777925,2.18896993504
 04/12  16:00:00,135.383862712,3.49863158126,0.0,20.6112651636,48.2474882111,63.0180376616,53.7094569265,50.4343013096,3.27515561692
 04/12  17:00:00,130.92311737,3.5866008915,0.0,27.0074641641,37.5258241642,62.7947880557,52.3402268821,50.1517567032,2.18847017891
 04/12  18:00:00,102.3506003,3.42775435199,0.0,36.0920667824,26.8041601173,36.0181789539,56.7463877514,55.6425195875,1.10386816385
 04/12  19:00:00,104.981381438,3.42775435199,0.0,41.2916391298,26.8041601173,33.4493877451,57.7740085139,56.6704246232,1.10358389074
 04/12  20:00:00,114.055691076,3.42775435199,0.0,51.6444448374,16.0824960704,28.0885557216,60.7328354305,59.6290808436,1.10375458697
 04/12  21:00:00,118.618094789,3.42775435199,0.0,57.491244155,16.0824960704,26.8041601173,64.383756667,63.2805201732,1.10323649386
 04/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.807951436862,0.0,0.807951436862
 04/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.314918328949,0.0,0.314918328949
 04/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304478144,0.0,1.10304478144
 04/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  02:00:00,43.2798370584,0.592833364641,0.0,3.75081949416,2.68041601173,21.4433280938,1.60079430144,0.497685144972,1.10310915647
 04/13  03:00:00,47.4717817461,0.988055607735,0.0,7.54754193874,2.68041601173,21.4433280938,1.12257837341,1.10257837341,0.02
 04/13  04:00:00,46.6762598739,0.790444486188,0.0,6.94963118804,2.68041601173,21.4433280938,2.19724022737,1.09412371728,1.10311651009
 04/13  05:00:00,52.8992594244,0.988055607735,0.0,10.2946036053,5.36083202345,21.4433280938,2.13180900368,2.11180900368,0.02
 04/13  06:00:00,182.676106051,3.42775435199,0.0,140.099084821,5.36083202345,21.4433280938,1.1905038398,0.0873284558577,1.10317538394
 04/13  07:00:00,155.061058656,3.42775435199,0.0,102.860578507,16.0824960704,32.6817896323,77.6301123683,76.5263164901,1.10379587815
 04/13  08:00:00,188.281157517,3.42775435199,0.0,66.194162473,48.2474882111,70.4033123869,73.5816311056,71.3920990607,2.18953204488
 04/13  09:00:00,167.851163041,3.42775435199,0.0,54.1127394254,48.2474882111,62.0547409583,71.0807811383,68.8909972939,2.18978384445
 04/13  10:00:00,156.801282055,3.42775435199,0.0,44.9894518464,48.2474882111,60.1281475517,68.2745647618,64.9998024552,3.2747623066
 04/13  11:00:00,148.693281557,3.42775435199,0.0,34.9548579415,48.2474882111,62.0547409583,58.1823145419,54.9065782897,3.27573625215
 04/13  12:00:00,143.054231851,3.42775435199,0.0,29.8601567429,48.2474882111,61.5103924513,44.9160608985,41.6384182745,3.277642624
 04/13  13:00:00,134.162113472,3.42925062804,0.0,18.8166990746,48.2474882111,63.6602354638,36.9290952687,33.6516077286,3.27748754004
 04/13  14:00:00,128.005786706,3.42775435199,0.0,16.193956497,48.2474882111,60.1281475517,35.0433304906,32.8537579004,2.18957259019
 04/13  15:00:00,127.708133406,3.42775435199,0.0,15.8963031973,48.2474882111,60.1281475517,35.050213419,32.8610888165,2.18912460256
 04/13  16:00:00,131.155737769,3.45494364676,0.0,16.4268281553,48.2474882111,63.0180376616,34.5201962007,31.2448172527,3.27537894798
 04/13  17:00:00,123.501238012,3.55494022138,0.0,19.6172454771,37.5258241642,62.7947880557,26.9171565495,24.7287100013,2.18844654822
 04/13  18:00:00,89.3002373572,3.42775435199,0.0,23.04170384,26.8041601173,36.0181789539,29.7302602604,28.6263274252,1.10393283516
 04/13  19:00:00,91.5707878536,3.42775435199,0.0,27.8810455451,26.8041601173,33.4493877451,38.2943147006,37.1906776281,1.10363707248
 04/13  20:00:00,109.64800771,3.42775435199,0.0,47.236761472,16.0824960704,28.0885557216,49.9621826773,48.8585195711,1.10366310613
 04/13  21:00:00,116.403766965,3.42775435199,0.0,55.2769163312,16.0824960704,26.8041601173,50.8403719228,49.7371020747,1.10326984807
 04/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309614694,0.0,1.10309614694
 04/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304223873,0.0,1.10304223873
 04/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  02:00:00,42.9622413571,0.592833364641,0.0,3.43322379286,2.68041601173,21.4433280938,1.43329686917,0.330251812249,1.10304505692
 04/14  03:00:00,45.3617582826,0.790444486188,0.0,5.63512959678,2.68041601173,21.4433280938,0.655088169927,0.635088169927,0.02
 04/14  04:00:00,48.2307479929,0.988055607735,0.0,8.30650818553,2.68041601173,21.4433280938,2.27666247166,1.17361485292,1.10304761874
 04/14  05:00:00,50.7860376598,0.790444486188,0.0,8.37899296225,5.36083202345,21.4433280938,2.09616582355,2.07616582355,0.02
 04/14  06:00:00,184.786154206,3.42775435199,0.0,144.676466309,5.36083202345,21.4433280938,1.2850146586,0.181814559393,1.1032000992
 04/14  07:00:00,147.638637022,3.42775435199,0.0,95.4381568737,16.0824960704,32.6817896323,79.0813654008,77.9775176406,1.10384776014
 04/14  08:00:00,173.91758672,3.42775435199,0.0,51.830591676,48.2474882111,70.4033123869,64.4213974545,62.2319739592,2.18942349534
 04/14  09:00:00,155.528017755,3.42775435199,0.0,41.7895941397,48.2474882111,62.0547409583,51.9725588495,49.7828680762,2.18969077339
 04/14  10:00:00,141.965483382,3.42775435199,0.0,30.1536531729,48.2474882111,60.1281475517,42.8760014019,39.6010980161,3.27490338585
 04/14  11:00:00,133.545872095,3.42775435199,0.0,19.8074484799,48.2474882111,62.0547409583,34.3974389036,31.1215832652,3.27585563838
 04/14  12:00:00,135.265629645,3.42775435199,0.0,22.0715545361,48.2474882111,61.5103924513,26.6648558601,23.3871069275,3.27774893264
 04/14  13:00:00,129.402830313,3.4649050004,0.0,14.0217615434,48.2474882111,63.6602354638,13.6218270087,10.3447059839,3.27712102476
 04/14  14:00:00,123.630916524,3.46542016389,0.0,11.781420503,48.2474882111,60.1281475517,4.36036927874,2.17074116332,2.18962811542
 04/14  15:00:00,116.659967577,3.43450555829,0.0,4.84138616184,48.2474882111,60.1281475517,2.53559342516,0.346418150373,2.18917527478
 04/14  16:00:00,117.465110421,3.49681968859,0.0,2.69432476569,48.2474882111,63.0180376616,3.27506173349,0.0,3.27506173349
 04/14  17:00:00,107.383794324,3.59721317324,0.0,3.45752883712,37.5258241642,62.7947880557,2.1884802179,0.0,2.1884802179
 04/14  18:00:00,72.9590690063,3.42775435199,0.0,6.70053548908,26.8041601173,36.0181789539,1.10394549184,0.0,1.10394549184
 04/14  19:00:00,74.4980737785,3.42775435199,0.0,10.80833147,26.8041601173,33.4493877451,1.10338770909,0.0,1.10338770909
 04/14  20:00:00,86.5938971201,3.42775435199,0.0,24.182650882,16.0824960704,28.0885557216,1.5077000385,0.404025534537,1.10367450396
 04/14  21:00:00,92.6269268551,3.42775435199,0.0,31.5000762214,16.0824960704,26.8041601173,5.97774665425,4.87434638937,1.10340026488
 04/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304376218,0.0,1.10304376218
 04/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304514223,0.0,1.10304514223
 04/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304627487,0.0,1.10304627487
 04/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304777976,0.0,1.10304777976
 04/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  06:00:00,138.255582381,3.42775435199,0.0,98.1458944845,5.36083202345,21.4433280938,1.10316863334,0.0,1.10316863334
 04/15  07:00:00,110.622044196,3.42775435199,0.0,75.2441072154,5.36083202345,26.5809105114,36.8608257903,35.7574590052,1.10336678507
 04/15  08:00:00,111.064784315,3.42775435199,0.0,49.5248850188,26.8041601173,31.2995447326,25.6693722361,24.5658070227,1.10356521336
 04/15  09:00:00,100.641660909,3.42775435199,0.0,36.854069305,26.8041601173,33.5472370403,14.6262618405,13.5223466969,1.10391514362
 04/15  10:00:00,91.5358705258,3.42775435199,0.0,28.7115756254,26.8041601173,32.583940337,5.18061580848,4.0768719431,1.10374386538
 04/15  11:00:00,86.0290159709,3.42775435199,0.0,20.9570287628,26.8041601173,34.8316326447,2.275831194,0.0879416531711,2.18788954083
 04/15  12:00:00,83.6456977068,3.42775435199,0.0,19.8581061031,26.8041601173,33.5472370403,1.10378588711,0.0,1.10378588711
 04/15  13:00:00,78.0452800642,3.42775435199,0.0,16.8264796693,26.8041601173,30.9784458315,1.10380768877,0.0,1.10380768877
 04/15  14:00:00,57.8782615358,3.42775435199,0.761012340029,24.3081034236,8.04124803518,21.3317032909,2.18734548167,0.0,2.18734548167
 04/15  15:00:00,55.1515924572,3.42775435199,3.6035584323,20.0232838572,8.04124803518,20.0473076865,0.02,0.0,0.02
 04/15  16:00:00,52.8835864522,3.42775435199,3.7558674617,17.2818699217,8.04124803518,20.3684065876,1.10354757196,0.0,1.10354757196
 04/15  17:00:00,48.7021399835,3.42775435199,2.3461089477,22.230331101,2.68041601173,18.0090894769,1.10335814091,0.0,1.10335814091
 04/15  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315311043,0.0,1.10315311043
 04/15  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316024634,0.0,1.10316024634
 04/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10326390766,0.0,1.10326390766
 04/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304945988,0.0,1.10304945988
 04/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299420361,0.0,1.10299420361
 04/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299540651,0.0,1.10299540651
 04/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314010028,0.0,1.10314010028
 04/16  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299469041,0.0,1.10299469041
 04/16  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029949643,0.0,1.1029949643
 04/16  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309152462,0.0,1.10309152462
 04/16  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10326297241,0.0,1.10326297241
 04/16  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299543258,0.0,1.10299543258
 04/16  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299608945,0.0,1.10299608945
 04/16  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299296571,0.0,1.10299296571
 04/16  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315654557,0.0,1.10315654557
 04/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299583583,0.0,1.10299583583
 04/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305242328,0.0,1.10305242328
 04/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304003154,0.0,1.10304003154
 04/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321468649,0.0,1.10321468649
 04/17  06:00:00,158.101043892,3.42775435199,0.0,117.991355996,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/17  07:00:00,130.156123897,3.42775435199,0.0,77.955643748,16.0824960704,32.6817896323,27.1097367818,26.0060267897,1.10370999214
 04/17  08:00:00,157.068393536,3.42775435199,0.0,34.981398492,48.2474882111,70.4033123869,11.0453211332,8.85613961158,2.18918152159
 04/17  09:00:00,138.886746275,3.42775435199,0.0,25.1483226595,48.2474882111,62.0547409583,3.64482728737,0.370341676091,3.27448561128
 04/17  10:00:00,127.703785329,3.42775435199,0.0,15.8919551199,48.2474882111,60.1281475517,2.18964339951,0.0,2.18964339951
 04/17  11:00:00,123.373980638,3.42775435199,0.0,9.63555702286,48.2474882111,62.0547409583,3.27590728394,0.0,3.27590728394
 04/17  12:00:00,124.995199996,3.42775435199,0.0,11.8011248876,48.2474882111,61.5103924513,3.27782937773,0.0,3.27782937773
 04/17  13:00:00,122.548612385,3.42775435199,0.0,7.20469426441,48.2474882111,63.6602354638,3.27743411762,0.0,3.27743411762
 04/17  14:00:00,117.580293383,3.42775435199,0.0,5.76846317417,48.2474882111,60.1281475517,3.2744374318,0.0,3.2744374318
 04/17  15:00:00,113.558291216,3.42775435199,0.0,1.74646100749,48.2474882111,60.1281475517,2.18890666713,0.0,2.18890666713
 04/17  16:00:00,116.113262559,3.46353990531,0.28011587958,1.09564080768,48.2474882111,63.0180376616,2.1903870205,0.0,2.1903870205
 04/17  17:00:00,106.229902718,3.58807905026,0.0660729859802,2.24669836749,37.5258241642,62.7947880557,2.18850704624,0.0,2.18850704624
 04/17  18:00:00,71.2229523741,3.42946720962,0.0,4.9627059992,26.8041601173,36.0181789539,1.1038868426,0.0,1.1038868426
 04/17  19:00:00,71.5980397787,3.42775435199,0.0,7.90829747027,26.8041601173,33.4493877451,1.10364880975,0.0,1.10364880975
 04/17  20:00:00,79.041847891,3.42775435199,0.0,19.0979349862,16.0824960704,28.0885557216,2.09642662899,0.0,2.09642662899
 04/17  21:00:00,89.2586440283,3.42775435199,0.0,28.1317933946,16.0824960704,26.8041601173,0.110823371,0.0,0.110823371
 04/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305193614,0.0,1.10305193614
 04/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305155673,0.0,1.10305155673
 04/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305129262,0.0,1.10305129262
 04/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305156397,0.0,1.10305156397
 04/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/18  06:00:00,116.607730235,3.42775435199,0.0,76.4980423388,5.36083202345,21.4433280938,1.10322524915,0.0,1.10322524915
 04/18  07:00:00,104.185219313,3.42775435199,0.0,51.9847391643,16.0824960704,32.6817896323,9.03693620721,7.93316628999,1.10376991721
 04/18  08:00:00,142.727420396,3.4446849824,0.0,20.6234947213,48.2474882111,70.4033123869,3.43878209739,1.24963967775,2.18914241964
 04/18  09:00:00,127.640633817,3.42775435199,0.0,13.9022102015,48.2474882111,62.0547409583,3.2745522743,0.0,3.2745522743
 04/18  10:00:00,120.477932747,3.42775435199,0.0,8.66610253825,48.2474882111,60.1281475517,2.18964752551,0.0,2.18964752551
 04/18  11:00:00,119.885291341,3.42775435199,0.0,6.14686772507,48.2474882111,62.0547409583,3.27593650906,0.0,3.27593650906
 04/18  12:00:00,119.580324757,3.46408985143,0.0,6.34991414888,48.2474882111,61.5103924513,3.27775997039,0.0,3.27775997039
 04/18  13:00:00,119.251949457,3.50294596251,0.0,3.83283972533,48.2474882111,63.6602354638,3.2770704502,0.0,3.2770704502
 04/18  14:00:00,115.212525582,3.42775435199,0.0,3.40069537328,48.2474882111,60.1281475517,2.1895769307,0.0,2.1895769307
 04/18  15:00:00,112.807369664,3.43043927451,0.0,0.992854532673,48.2474882111,60.1281475517,2.18910164118,0.0,2.18910164118
 04/18  16:00:00,115.048346786,3.52383745267,0.0,0.250543366325,48.2474882111,63.0180376616,3.27526245263,0.0,3.27526245263
 04/18  17:00:00,106.384236946,3.61711870621,0.0,2.43806592599,37.5258241642,62.7947880557,2.1883532679,0.0,2.1883532679
 04/18  18:00:00,74.2293499306,3.42775435199,0.0,7.97081641339,26.8041601173,36.0181789539,1.10387760089,0.0,1.10387760089
 04/18  19:00:00,77.791230839,3.42775435199,0.0,14.1014885306,26.8041601173,33.4493877451,1.10358681576,0.0,1.10358681576
 04/18  20:00:00,83.9412653402,3.42775435199,0.0,23.9973524354,16.0824960704,28.0885557216,1.10374864606,0.0,1.10374864606
 04/18  21:00:00,89.5918004887,3.42775435199,0.0,28.464949855,16.0824960704,26.8041601173,1.10323048425,0.0,1.10323048425
 04/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030515086,0.0,1.1030515086
 04/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305138906,0.0,1.10305138906
 04/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305119773,0.0,1.10305119773
 04/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303879776,0.0,1.10303879776
 04/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/19  06:00:00,110.396074622,3.42775435199,0.0,70.2863867248,5.36083202345,21.4433280938,1.10315773706,0.0,1.10315773706
 04/19  07:00:00,99.4030317016,3.42775435199,0.0,47.2025515529,16.0824960704,32.6817896323,3.26520640873,2.16145997998,1.10374642874
 04/19  08:00:00,143.213771409,3.4546693602,0.0,21.0998613571,48.2474882111,70.4033123869,2.20403228043,0.0146675439441,2.18936473649
 04/19  09:00:00,127.427716126,3.42775435199,0.0,13.6892925103,48.2474882111,62.0547409583,2.18958224511,0.0,2.18958224511
 04/19  10:00:00,120.960544144,3.42775435199,0.0,9.14871393494,48.2474882111,60.1281475517,3.27471140124,0.0,3.27471140124
 04/19  11:00:00,119.563241829,3.42775435199,0.0,5.82481821337,48.2474882111,62.0547409583,2.19061465402,0.0,2.19061465402
 04/19  12:00:00,119.762078373,3.47437045946,0.0,6.52138715661,48.2474882111,61.5103924513,4.36329031618,0.0,4.36329031618
 04/19  13:00:00,119.31270107,3.50961441995,0.0,3.88692288077,48.2474882111,63.6602354638,3.27723383771,0.0,3.27723383771
 04/19  14:00:00,114.105235497,3.4303887652,0.0,2.29077087537,48.2474882111,60.1281475517,2.18927730136,0.0,2.18927730136
 04/19  15:00:00,112.254021822,3.44127427898,0.0,0.428671685855,48.2474882111,60.1281475517,2.18916293002,0.0,2.18916293002
 04/19  16:00:00,115.072600534,3.53776467539,0.0,0.260869891749,48.2474882111,63.0180376616,3.27547600467,0.0,3.27547600467
 04/19  17:00:00,105.289687092,3.63826887099,0.0,1.32236590684,37.5258241642,62.7947880557,1.10409205153,0.0,1.10409205153
 04/19  18:00:00,71.3093254671,3.42775435199,0.0,5.05079194985,26.8041601173,36.0181789539,2.1879175017,0.0,2.1879175017
 04/19  19:00:00,73.2977487558,3.42775435199,0.0,9.60800644731,26.8041601173,33.4493877451,1.10361414052,0.0,1.10361414052
 04/19  20:00:00,77.9813486059,3.42775435199,0.0,18.0374357011,16.0824960704,28.0885557216,1.10366884681,0.0,1.10366884681
 04/19  21:00:00,83.0450075921,3.42775435199,0.0,21.9181569584,16.0824960704,26.8041601173,1.10320723415,0.0,1.10320723415
 04/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304311673,0.0,1.10304311673
 04/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304307565,0.0,1.10304307565
 04/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304341097,0.0,1.10304341097
 04/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318428473,0.0,1.10318428473
 04/20  06:00:00,80.4387862443,3.42775435199,0.0,42.7964316809,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/20  07:00:00,86.5466990852,3.42775435199,0.0,34.3462189365,16.0824960704,32.6817896323,2.18733243992,0.0,2.18733243992
 04/20  08:00:00,135.996195313,3.47465071025,0.0,13.8623039111,48.2474882111,70.4033123869,2.18928729896,0.0,2.18928729896
 04/20  09:00:00,122.125954743,3.42775435199,0.0,8.3875311279,48.2474882111,62.0547409583,2.18968466259,0.0,2.18968466259
 04/20  10:00:00,117.83998764,3.42775435199,0.533864752431,5.49429267847,48.2474882111,60.1281475517,2.18966845881,0.0,2.18966845881
 04/20  11:00:00,120.783435813,3.42826736115,3.62037469067,3.42412449811,48.2474882111,62.0547409583,3.27559151395,0.0,3.27559151395
 04/20  12:00:00,123.972765648,3.50123388344,7.39227999394,3.31293101396,48.2474882111,61.5103924513,3.2773386994,0.0,3.2773386994
 04/20  13:00:00,124.717832182,3.53159107876,8.09812415221,1.17195318184,48.2474882111,63.6602354638,3.27762302967,0.0,3.27762302967
 04/20  14:00:00,120.374645843,3.45136146105,8.23430736784,0.304901157197,48.2474882111,60.1281475517,3.2745050209,0.0,3.2745050209
 04/20  15:00:00,120.617200404,3.45789328348,8.77523126348,0.0,48.2474882111,60.1281475517,2.18912382912,0.0,2.18912382912
 04/20  16:00:00,123.769222054,3.55984442698,8.9354116601,0.0,48.2474882111,63.0180376616,2.19015761699,0.0,2.19015761699
 04/20  17:00:00,112.431107641,3.66362268964,8.43145057837,0.00698205871354,37.5258241642,62.7947880557,2.18881333558,0.0,2.18881333558
 04/20  18:00:00,75.076881913,3.42775435199,7.64262147872,1.17572691698,26.8041601173,36.0181789539,1.10396031792,0.0,1.10396031792
 04/20  19:00:00,73.785368963,3.42775435199,7.07073930514,3.02488734944,26.8041601173,33.4493877451,1.10371040021,0.0,1.10371040021
 04/20  20:00:00,74.283580267,3.42775435199,6.66157611136,7.67809125084,16.0824960704,28.0885557216,2.18733746769,0.0,2.18733746769
 04/20  21:00:00,77.7882613612,3.42775435199,6.66147188131,9.99993884622,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305293668,0.0,1.10305293668
 04/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304960158,0.0,1.10304960158
 04/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103049032,0.0,1.103049032
 04/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304906556,0.0,1.10304906556
 04/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/21  06:00:00,65.1755527443,3.42775435199,0.0,27.5331981809,5.36083202345,21.4433280938,1.10324999846,0.0,1.10324999846
 04/21  07:00:00,74.5285784972,3.42775435199,0.0,22.3280983484,16.0824960704,32.6817896323,1.10381386857,0.0,1.10381386857
 04/21  08:00:00,130.426508487,3.51589073846,0.0,8.25137705665,48.2474882111,70.4033123869,2.18922441473,0.0,2.18922441473
 04/21  09:00:00,117.888083459,3.42775435199,0.235184243448,3.91447560013,48.2474882111,62.0547409583,3.27441101261,0.0,3.27441101261
 04/21  10:00:00,116.288940634,3.42775562131,2.33620688362,2.14090227265,48.2474882111,60.1281475517,2.18966455277,0.0,2.18966455277
 04/21  11:00:00,118.545431371,3.45248068554,3.81132114212,0.970960279697,48.2474882111,62.0547409583,3.27591381906,0.0,3.27591381906
 04/21  12:00:00,120.849731541,3.53045095766,6.4115655251,1.14139430211,48.2474882111,61.5103924513,3.27767454288,0.0,3.27767454288
 04/21  13:00:00,124.762783224,3.55337535826,9.15668983998,0.13655425674,48.2474882111,63.6602354638,3.27738960567,0.0,3.27738960567
 04/21  14:00:00,123.564882323,3.4653002992,11.715506167,0.0,48.2474882111,60.1281475517,2.18947676339,0.0,2.18947676339
 04/21  15:00:00,126.116923276,3.48084548464,14.2520019348,0.0,48.2474882111,60.1281475517,2.18898420145,0.0,2.18898420145
 04/21  16:00:00,130.783849396,3.59171737808,15.9181660516,0.0,48.2474882111,63.0180376616,3.27503253089,0.0,3.27503253089
 04/21  17:00:00,121.044297957,3.70110157312,17.0141440695,0.0,37.5258241642,62.7947880557,2.18835038802,0.0,2.18835038802
 04/21  18:00:00,83.7915456017,3.42775435199,17.5095638705,0.0234482139309,26.8041601173,36.0181789539,1.10397249106,0.0,1.10397249106
 04/21  19:00:00,80.3020082056,3.42775435199,16.2136684586,0.398597438503,26.8041601173,33.4493877451,1.10362831768,0.0,1.10362831768
 04/21  20:00:00,70.6845928791,3.42775435199,8.59947676006,2.14120321427,16.0824960704,28.0885557216,1.10376944031,0.0,1.10376944031
 04/21  21:00:00,68.6882615931,3.42775435199,1.06484325336,6.49656770603,16.0824960704,26.8041601173,1.10319835363,0.0,1.10319835363
 04/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304632044,0.0,1.10304632044
 04/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030457957,0.0,1.1030457957
 04/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304562023,0.0,1.10304562023
 04/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320136107,0.0,1.10320136107
 04/22  06:00:00,63.0236553048,3.42775435199,0.575447891393,24.8058528501,5.36083202345,21.4433280938,1.10314502834,0.0,1.10314502834
 04/22  07:00:00,55.777058479,3.42775435199,0.0,20.3991214981,5.36083202345,26.5809105114,0.02,0.0,0.02
 04/22  08:00:00,73.7452482002,3.42775435199,2.2021081733,10.0032407309,26.8041601173,31.2995447326,1.10346565662,0.0,1.10346565662
 04/22  09:00:00,75.9181736505,3.42775435199,6.37846783674,5.75211421011,26.8041601173,33.5472370403,2.18763524461,0.0,2.18763524461
 04/22  10:00:00,78.0854182768,3.42775435199,11.3440475141,3.91707586223,26.8041601173,32.583940337,1.10381116711,0.0,1.10381116711
 04/22  11:00:00,83.2906010206,3.42775435199,15.2567575486,2.96185626387,26.8041601173,34.8316326447,2.18781472865,0.0,2.18781472865
 04/22  12:00:00,84.5730114657,3.47925995945,18.7534760194,1.98043823513,26.8041601173,33.5472370403,1.1038436571,0.0,1.1038436571
 04/22  13:00:00,82.6073870236,3.57039277629,20.3276879167,0.918260287672,26.8041601173,30.9784458315,1.10383951367,0.0,1.10383951367
 04/22  14:00:00,54.1985861851,3.50204402865,20.31716873,0.997982006266,8.04124803518,21.3317032909,1.10360921325,0.0,1.10360921325
 04/22  15:00:00,52.7763153239,3.45807030583,19.4235919527,1.79765724955,8.04124803518,20.0473076865,1.10350128376,0.0,1.10350128376
 04/22  16:00:00,53.1085139734,3.42775435199,18.9300097947,2.33265510987,8.04124803518,20.3684065876,1.10352183864,0.0,1.10352183864
 04/22  17:00:00,41.0834087883,3.42775435199,12.7060005418,4.2517083117,2.68041601173,18.0090894769,1.10313962955,0.0,1.10313962955
 04/22  18:00:00,20.4049115414,0.395222243094,1.23833712211,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  19:00:00,19.5682010852,0.197611121547,0.599237787488,0.0,2.68041601173,16.0824960704,1.10322121106,0.0,1.10322121106
 04/22  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314862456,0.0,1.10314862456
 04/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304331288,0.0,1.10304331288
 04/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304136145,0.0,1.10304136145
 04/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029908658,0.0,1.1029908658
 04/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299235994,0.0,1.10299235994
 04/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299206668,0.0,1.10299206668
 04/23  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299118467,0.0,1.10299118467
 04/23  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309247343,0.0,1.10309247343
 04/23  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319158213,0.0,1.10319158213
 04/23  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310148018,0.0,1.10310148018
 04/23  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298895978,0.0,1.10298895978
 04/23  17:00:00,18.9686902903,0.197338114109,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  18:00:00,19.1660284044,0.394676228219,0.0,0.0,2.68041601173,16.0824960704,1.1029930402,0.0,1.1029930402
 04/23  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306831759,0.0,1.10306831759
 04/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299238107,0.0,1.10299238107
 04/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303850041,0.0,1.10303850041
 04/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304165506,0.0,1.10304165506
 04/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319255501,0.0,1.10319255501
 04/24  06:00:00,112.64180572,3.42775435199,0.0,74.9994511563,5.36083202345,21.4433280938,1.10313548365,0.0,1.10313548365
 04/24  07:00:00,109.198998399,3.42775435199,0.0,56.9985182499,16.0824960704,32.6817896323,23.4276703191,22.3238974841,1.10377283501
 04/24  08:00:00,154.737542074,3.42775435199,0.0,32.6505470299,48.2474882111,70.4033123869,20.7945824086,18.6050882907,2.18949411787
 04/24  09:00:00,138.643973267,3.42775435199,0.0,24.9055496515,48.2474882111,62.0547409583,14.9142332981,12.7247197077,2.18951359045
 04/24  10:00:00,129.326117648,3.42775435199,0.0,17.5142874387,48.2474882111,60.1281475517,9.75678495539,7.56697931223,2.18980564316
 04/24  11:00:00,125.602099165,3.42775435199,0.0,11.86367555,48.2474882111,62.0547409583,6.35845744846,3.08271898542,3.27573846304
 04/24  12:00:00,124.342368971,3.42775435199,0.0,11.1482938621,48.2474882111,61.5103924513,3.27715619145,0.0,3.27715619145
 04/24  13:00:00,122.595915443,3.4466444801,0.0,7.23310719349,48.2474882111,63.6602354638,3.27765956032,0.0,3.27765956032
 04/24  14:00:00,116.458482016,3.42775532332,0.0,4.64665083586,48.2474882111,60.1281475517,3.2744595851,0.0,3.2744595851
 04/24  15:00:00,113.580574703,3.42775435199,0.0,1.76874449389,48.2474882111,60.1281475517,2.189064802,0.0,2.189064802
 04/24  16:00:00,116.391984596,3.49743976107,0.0,1.62057886861,48.2474882111,63.0180376616,2.19047357922,0.0,2.19047357922
 04/24  17:00:00,106.356498449,3.59376252148,0.0,2.43368361381,37.5258241642,62.7947880557,2.18870358881,0.0,2.18870358881
 04/24  18:00:00,70.3876009208,3.42775435199,0.0,4.1290674036,26.8041601173,36.0181789539,1.10390470966,0.0,1.10390470966
 04/24  19:00:00,70.5313759747,3.42775435199,0.0,6.8416336662,26.8041601173,33.4493877451,1.10365253656,0.0,1.10365253656
 04/24  20:00:00,76.9945886691,3.42775435199,0.0,19.5180090976,16.0824960704,28.0885557216,2.18720894562,0.0,2.18720894562
 04/24  21:00:00,88.0826732948,3.42775435199,0.0,26.955822661,16.0824960704,26.8041601173,0.17238835486,0.15238835486,0.02
 04/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304718661,0.0,1.10304718661
 04/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304592096,0.0,1.10304592096
 04/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304474255,0.0,1.10304474255
 04/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030441105,0.0,1.1030441105
 04/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/25  06:00:00,104.599772958,3.42775435199,0.0,69.424751728,5.36083202345,21.4433280938,1.10319087074,0.0,1.10319087074
 04/25  07:00:00,104.162946632,3.42775435199,0.0,51.9624664838,16.0824960704,32.6817896323,10.5172428172,9.41352710273,1.10371571442
 04/25  08:00:00,146.771122969,3.44375789937,0.0,24.6681243774,48.2474882111,70.4033123869,4.40467847538,2.2152742643,2.18940421109
 04/25  09:00:00,126.289422713,3.42775435199,0.0,12.5509990976,48.2474882111,62.0547409583,2.18958721279,0.0,2.18958721279
 04/25  10:00:00,119.413273981,3.42775435199,0.0,7.60144377168,48.2474882111,60.1281475517,3.27459345482,0.0,3.27459345482
 04/25  11:00:00,119.655848351,3.42775435199,0.0,5.91742473571,48.2474882111,62.0547409583,2.19029470721,0.0,2.19029470721
 04/25  12:00:00,122.587765558,3.46109845107,0.0,9.36034635027,48.2474882111,61.5103924513,4.36327907592,0.0,4.36327907592
 04/25  13:00:00,119.836203529,3.49423724659,0.0,4.42580251379,48.2474882111,63.6602354638,3.27711254562,0.0,3.27711254562
 04/25  14:00:00,114.46419492,3.42775435199,0.0,2.65236471143,48.2474882111,60.1281475517,2.1891740354,0.0,2.1891740354
 04/25  15:00:00,113.310642451,3.42963788617,0.0,1.49692870812,48.2474882111,60.1281475517,2.18901857957,0.0,2.18901857957
 04/25  16:00:00,116.586040437,3.52107439673,0.0,1.79100007346,48.2474882111,63.0180376616,3.27515637381,0.0,3.27515637381
 04/25  17:00:00,110.805829322,3.61057187821,0.0,6.86620512959,37.5258241642,62.7947880557,1.10418819936,0.0,1.10418819936
 04/25  18:00:00,79.6980750547,3.42775435199,0.0,13.4395415375,26.8041601173,36.0181789539,2.1878831976,0.0,2.1878831976
 04/25  19:00:00,82.8129906635,3.42775435199,0.0,19.1232483551,26.8041601173,33.4493877451,1.10362019588,0.0,1.10362019588
 04/25  20:00:00,85.1353806465,3.42775435199,0.0,27.6588010751,16.0824960704,28.0885557216,1.75728743777,0.653606693106,1.10368074467
 04/25  21:00:00,92.6684397875,3.42775435199,0.0,31.5415891538,16.0824960704,26.8041601173,3.15395750882,2.05077997894,1.10317752988
 04/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303785621,0.0,1.10303785621
 04/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303611399,0.0,1.10303611399
 04/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303468676,0.0,1.10303468676
 04/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318948246,0.0,1.10318948246
 04/26  06:00:00,111.959836691,3.42775435199,0.0,76.7848154607,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/26  07:00:00,110.534556174,3.42775435199,0.0,58.3340760255,16.0824960704,32.6817896323,22.1100184493,21.0062876166,1.10373083274
 04/26  08:00:00,155.471128766,3.43956828256,0.0,33.3723197915,48.2474882111,70.4033123869,19.5233101796,17.3343761957,2.18893398391
 04/26  09:00:00,140.442328827,3.42775435199,0.0,26.7039052114,48.2474882111,62.0547409583,18.9817708343,15.7074592291,3.27431160519
 04/26  10:00:00,132.631390472,3.42775435199,0.0,20.8195602628,48.2474882111,60.1281475517,13.2441015444,11.0543220678,2.18977947668
 04/26  11:00:00,132.113731925,3.42775435199,0.0,18.3753083098,48.2474882111,62.0547409583,8.17450106543,4.89849403565,3.27600702978
 04/26  12:00:00,128.832010906,3.4408216282,0.0,15.6248685213,48.2474882111,61.5103924513,3.55957992331,0.281918845883,3.27766107743
 04/26  13:00:00,124.223029491,3.47816911904,0.0,8.82869660252,48.2474882111,63.6602354638,3.27685032813,0.0,3.27685032813
 04/26  14:00:00,117.922786618,3.42775435199,0.0,6.11095640867,48.2474882111,60.1281475517,2.18928203097,0.0,2.18928203097
 04/26  15:00:00,114.99317553,3.42775435199,0.0,3.18134532111,48.2474882111,60.1281475517,2.18887034322,0.0,2.18887034322
 04/26  16:00:00,118.033824822,3.51289235162,0.0,3.24696650401,48.2474882111,63.0180376616,3.27514584705,0.0,3.27514584705
 04/26  17:00:00,109.346577016,3.60352538891,0.0,5.41399931341,37.5258241642,62.7947880557,1.10416699798,0.0,1.10416699798
 04/26  18:00:00,73.1944259628,3.42775435199,0.0,6.93589244556,26.8041601173,36.0181789539,2.18806158777,0.0,2.18806158777
 04/26  19:00:00,78.3972780954,3.42775435199,0.0,14.7075357869,26.8041601173,33.4493877451,1.10353837812,0.0,1.10353837812
 04/26  20:00:00,82.3178478541,3.42775435199,0.0,24.8412682826,16.0824960704,28.0885557216,1.1037012103,0.0,1.1037012103
 04/26  21:00:00,90.3898083776,3.42775435199,0.0,29.2629577439,16.0824960704,26.8041601173,1.24531093016,0.142133662479,1.10317726769
 04/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030455332,0.0,1.1030455332
 04/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304427346,0.0,1.10304427346
 04/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304343713,0.0,1.10304343713
 04/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318505802,0.0,1.10318505802
 04/27  06:00:00,108.638438726,3.42775435199,0.0,73.4634174957,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/27  07:00:00,106.253313712,3.42775435199,0.0,54.0528335633,16.0824960704,32.6817896323,12.7206596484,10.53335832,2.18730132843
 04/27  08:00:00,148.964316301,3.44187551393,0.0,26.8632000945,48.2474882111,70.4033123869,3.98150749348,1.79233274806,2.18917474543
 04/27  09:00:00,127.532005579,3.42775435199,0.0,13.7935819638,48.2474882111,62.0547409583,2.18953162816,0.0,2.18953162816
 04/27  10:00:00,121.601763723,3.42775435199,0.0,9.78993351381,48.2474882111,60.1281475517,2.18977227034,0.0,2.18977227034
 04/27  11:00:00,120.481247964,3.42775435199,0.0,6.74282434869,48.2474882111,62.0547409583,3.27553906095,0.0,3.27553906095
 04/27  12:00:00,120.157235282,3.46083329776,0.0,6.93008122772,48.2474882111,61.5103924513,3.27764810762,0.0,3.27764810762
 04/27  13:00:00,119.212103229,3.50000623423,0.0,3.79593322628,48.2474882111,63.6602354638,3.27709655919,0.0,3.27709655919
 04/27  14:00:00,113.766511969,3.42775435199,0.0,1.95468176049,48.2474882111,60.1281475517,2.18968035242,0.0,2.18968035242
 04/27  15:00:00,112.190250905,3.43295755083,0.0,0.373217497327,48.2474882111,60.1281475517,2.18915073175,0.0,2.18915073175
 04/27  16:00:00,117.09758537,3.52696177591,2.22619715281,0.0704604747027,48.2474882111,63.0180376616,3.27519302442,0.0,3.27519302442
 04/27  17:00:00,106.594495035,3.62998273509,1.63742260994,0.998037376423,37.5258241642,62.7947880557,2.18835493079,0.0,2.18835493079
 04/27  18:00:00,69.2338644022,3.42775435199,0.0,2.975330885,26.8041601173,36.0181789539,1.10381669782,0.0,1.10381669782
 04/27  19:00:00,68.4104066259,3.42775435199,0.0,4.72066431743,26.8041601173,33.4493877451,1.10352657355,0.0,1.10352657355
 04/27  20:00:00,73.6226549177,3.42775435199,0.0,16.1460753463,16.0824960704,28.0885557216,1.10367057535,0.0,1.10367057535
 04/27  21:00:00,84.1404578307,3.42775435199,0.0,23.013607197,16.0824960704,26.8041601173,1.10319716724,0.0,1.10319716724
 04/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304292525,0.0,1.10304292525
 04/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
