Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304124766,0.0,1.10304124766
 04/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303977465,0.0,1.10303977465
 04/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318774264,0.0,1.10318774264
 04/28  06:00:00,98.2095384622,3.42775435199,0.0,63.0345172322,5.36083202345,21.4433280938,1.10312906279,0.0,1.10312906279
 04/28  07:00:00,89.6694709623,3.42775435199,0.0,37.4689908136,16.0824960704,32.6817896323,1.72359339042,0.61973478377,1.10385860665
 04/28  08:00:00,137.263488317,3.48469382109,0.0,15.1195538037,48.2474882111,70.4033123869,2.18941028863,0.0,2.18941028863
 04/28  09:00:00,123.45608709,3.45278898692,0.0,9.69262883912,48.2474882111,62.0547409583,2.1893956928,0.0,2.1893956928
 04/28  10:00:00,118.449174229,3.42775435199,0.0,6.63734402012,48.2474882111,60.1281475517,2.18965723284,0.0,2.18965723284
 04/28  11:00:00,118.612032308,3.42806781816,0.0,4.8732952268,48.2474882111,62.0547409583,3.27544573299,0.0,3.27544573299
 04/28  12:00:00,118.057791098,3.49724820245,0.0,4.7942221387,48.2474882111,61.5103924513,3.27677591475,0.0,3.27677591475
 04/28  13:00:00,118.073726401,3.52717214389,0.0,2.63039048861,48.2474882111,63.6602354638,3.27736655416,0.0,3.27736655416
 04/28  14:00:00,112.950756706,3.44525379619,0.0,1.12142705339,48.2474882111,60.1281475517,2.18984769387,0.0,2.18984769387
 04/28  15:00:00,111.864605968,3.45497809546,0.0,0.0255520156746,48.2474882111,60.1281475517,2.18931126055,0.0,2.18931126055
 04/28  16:00:00,115.293501445,3.56378914371,0.455746334416,0.0,48.2474882111,63.0180376616,3.27513683094,0.0,3.27513683094
 04/28  17:00:00,104.614082278,3.81971397843,0.323314222736,0.142001763316,37.5258241642,62.7947880557,2.18839531183,0.0,2.18839531183
 04/28  18:00:00,68.5141976511,3.5987017188,0.0,2.08471676706,26.8041601173,36.0181789539,1.10387976634,0.0,1.10387976634
 04/28  19:00:00,67.101612416,3.47332967672,0.0,3.36629478279,26.8041601173,33.4493877451,1.10358037669,0.0,1.10358037669
 04/28  20:00:00,66.5811565089,3.42775435199,0.0,9.10457693748,16.0824960704,28.0885557216,1.10376748075,0.0,1.10376748075
 04/28  21:00:00,79.3378481852,3.42775435199,0.0,18.2109975515,16.0824960704,26.8041601173,1.10321240653,0.0,1.10321240653
 04/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304161438,0.0,1.10304161438
 04/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303990222,0.0,1.10303990222
 04/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303782065,0.0,1.10303782065
 04/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031155492,0.0,1.1031155492
 04/29  06:00:00,101.70794285,3.42775435199,0.0,66.5329216198,5.36083202345,21.4433280938,1.10315244733,0.0,1.10315244733
 04/29  07:00:00,91.1054001892,3.42775435199,0.0,55.7274632083,5.36083202345,26.5809105114,15.6542693169,15.6342693169,0.02
 04/29  08:00:00,104.507261533,3.42775435199,0.0,42.967362237,26.8041601173,31.2995447326,21.1987466939,20.0952702948,1.10347639907
 04/29  09:00:00,101.889396473,3.42775435199,0.0,38.1018048697,26.8041601173,33.5472370403,24.581749477,22.3941343244,2.18761515255
 04/29  10:00:00,92.540291701,3.42775435199,0.0,29.7159968006,26.8041601173,32.583940337,18.5923792847,17.4885935101,1.10378577458
 04/29  11:00:00,87.1596862752,3.42775435199,0.0,22.0876990671,26.8041601173,34.8316326447,7.20422324022,6.10035497335,1.10386826686
 04/29  12:00:00,82.3464846477,3.42775435199,0.0,18.558893044,26.8041601173,33.5472370403,2.29621708116,0.108469702649,2.18774737852
 04/29  13:00:00,76.3083675941,3.42775435199,0.0,15.0895671992,26.8041601173,30.9784458315,1.10377174852,0.0,1.10377174852
 04/29  14:00:00,56.2243885243,3.42775435199,0.0,23.4152427521,8.04124803518,21.3317032909,1.10354181871,0.0,1.10354181871
 04/29  15:00:00,54.3728280796,3.42775435199,0.0,22.8480779118,8.04124803518,20.0473076865,1.10343215968,0.0,1.10343215968
 04/29  16:00:00,55.64335667,3.42775435199,0.0,23.7975076011,8.04124803518,20.3684065876,1.10354551473,0.0,1.10354551473
 04/29  17:00:00,52.19812284,3.42775435199,0.0,28.0724229052,2.68041601173,18.0090894769,1.10312694238,0.0,1.10312694238
 04/29  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317608065,0.0,1.10317608065
 04/29  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318232275,0.0,1.10318232275
 04/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303988424,0.0,1.10303988424
 04/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303819944,0.0,1.10303819944
 04/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298732986,0.0,1.10298732986
 04/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313578201,0.0,1.10313578201
 04/30  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304135369,0.0,1.10304135369
 04/30  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298801102,0.0,1.10298801102
 04/30  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313970909,0.0,1.10313970909
 04/30  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10326607291,0.0,1.10326607291
 04/30  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313251895,0.0,1.10313251895
 04/30  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029882389,0.0,1.1029882389
 04/30  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304199376,0.0,1.10304199376
 04/30  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314837574,0.0,1.10314837574
 04/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029875074,0.0,1.1029875074
 04/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303426667,0.0,1.10303426667
 05/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304287997,0.0,1.10304287997
 05/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321188748,0.0,1.10321188748
 05/01  06:00:00,119.657778452,3.42775435199,0.0,86.9500905556,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/01  07:00:00,117.826818876,3.42775435199,0.0,65.6263387271,16.0824960704,32.6817896323,4.81535787157,3.71159160642,1.10376626515
 05/01  08:00:00,157.333459602,3.42775435199,0.0,35.246464558,48.2474882111,70.4033123869,5.03175109335,2.84303163376,2.18871945959
 05/01  09:00:00,141.237429808,3.42775435199,0.0,27.499006193,48.2474882111,62.0547409583,5.42112954284,2.14683886258,3.27429068026
 05/01  10:00:00,133.565340504,3.42775435199,0.0,21.753510295,48.2474882111,60.1281475517,3.38147404698,1.19175981697,2.18971423
 05/01  11:00:00,133.409587541,3.42775435199,0.0,19.6711639253,48.2474882111,62.0547409583,3.38832591624,0.112507101752,3.27581881449
 05/01  12:00:00,132.696529347,3.42775435199,0.0,19.5024542389,48.2474882111,61.5103924513,3.27735932589,0.0,3.27735932589
 05/01  13:00:00,127.089403467,3.42775435199,0.0,11.7454853463,48.2474882111,63.6602354638,3.27735193023,0.0,3.27735193023
 05/01  14:00:00,119.706669742,3.42775435199,0.0,7.89483953328,48.2474882111,60.1281475517,2.18929711945,0.0,2.18929711945
 05/01  15:00:00,116.823572192,3.42775435199,0.0,5.0117419831,48.2474882111,60.1281475517,2.18910465075,0.0,2.18910465075
 05/01  16:00:00,118.319224393,3.44897490919,0.0,3.59628351739,48.2474882111,63.0180376616,3.27517468679,0.0,3.27517468679
 05/01  17:00:00,110.766391453,3.55398245027,0.0,6.88335668853,37.5258241642,62.7947880557,1.10418499773,0.0,1.10418499773
 05/01  18:00:00,80.9616848886,3.42775435199,0.0,14.7031513713,26.8041601173,36.0181789539,2.18785336238,0.0,2.18785336238
 05/01  19:00:00,83.2502472732,3.42775435199,0.0,19.5605049647,26.8041601173,33.4493877451,1.10359739654,0.0,1.10359739654
 05/01  20:00:00,85.6781552614,3.42775435199,0.0,30.6689090233,16.0824960704,28.0885557216,1.10364809104,0.0,1.10364809104
 05/01  21:00:00,97.7072725586,3.42775435199,0.0,36.5804219249,16.0824960704,26.8041601173,0.0684457638434,0.0484457638434,0.02
 05/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031931325,0.0,1.1031931325
 05/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304050485,0.0,1.10304050485
 05/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303793157,0.0,1.10303793157
 05/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303546314,0.0,1.10303546314
 05/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319822018,0.0,1.10319822018
 05/02  06:00:00,106.282484203,3.42775435199,0.0,73.5747963059,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/02  07:00:00,102.203414756,3.42775435199,0.0,50.0029346069,16.0824960704,32.6817896323,3.26060687369,2.15694960478,1.10365726892
 05/02  08:00:00,141.130208538,3.44150040194,0.0,19.0294674445,48.2474882111,70.4033123869,2.22304691136,0.0340990681671,2.18894784319
 05/02  09:00:00,126.676338371,3.42775435199,0.0,12.9379147555,48.2474882111,62.0547409583,3.27419856415,0.0,3.27419856415
 05/02  10:00:00,120.451362513,3.42775435199,0.0,8.63953230388,48.2474882111,60.1281475517,2.18975435021,0.0,2.18975435021
 05/02  11:00:00,119.492577679,3.42775435199,0.0,5.75415406384,48.2474882111,62.0547409583,2.19031810933,0.0,2.19031810933
 05/02  12:00:00,118.920398741,3.46394370934,0.0,5.69013427468,48.2474882111,61.5103924513,4.36251815102,0.0,4.36251815102
 05/02  13:00:00,118.791895542,3.5037908403,0.034535685802,3.33740524687,48.2474882111,63.6602354638,3.27685801836,0.0,3.27685801836
 05/02  14:00:00,115.416094657,3.42864719078,1.79264670002,1.81072490903,48.2474882111,60.1281475517,2.18898189581,0.0,2.18898189581
 05/02  15:00:00,115.313065218,3.44047269227,3.48725869336,0.00125797585652,48.2474882111,60.1281475517,2.18892912743,0.0,2.18892912743
 05/02  16:00:00,119.311822447,3.54365759452,4.49419888604,0.0,48.2474882111,63.0180376616,2.19024334109,0.0,2.19024334109
 05/02  17:00:00,109.876468086,3.74443752717,5.802978245,0.0,37.5258241642,62.7947880557,2.18862756589,0.0,2.18862756589
 05/02  18:00:00,71.0126825562,3.45469059947,3.88865544493,0.83855734652,26.8041601173,36.0181789539,1.10380394071,0.0,1.10380394071
 05/02  19:00:00,66.8050544417,3.42775435199,0.79805983084,2.31725230239,26.8041601173,33.4493877451,1.10369589457,0.0,1.10369589457
 05/02  20:00:00,60.7302477834,3.42775435199,0.0,5.72100154534,16.0824960704,28.0885557216,2.1872685324,0.0,2.1872685324
 05/02  21:00:00,75.0034562408,3.42775435199,0.0,13.876605607,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303768418,0.0,1.10303768418
 05/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303166789,0.0,1.10303166789
 05/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030410796,0.0,1.1030410796
 05/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303986714,0.0,1.10303986714
 05/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  06:00:00,90.9319670264,3.42775435199,0.0,58.2242791297,5.36083202345,21.4433280938,1.10318146786,0.0,1.10318146786
 05/03  07:00:00,87.5710961438,3.42775435199,0.0,35.3706159951,16.0824960704,32.6817896323,5.6720829668,4.56829732697,1.10378563983
 05/03  08:00:00,137.420407132,3.49212434835,0.0,15.2690420913,48.2474882111,70.4033123869,2.25108422327,0.0618359173652,2.1892483059
 05/03  09:00:00,124.133275983,3.46854466379,0.0,10.3540620554,48.2474882111,62.0547409583,2.18955116884,0.0,2.18955116884
 05/03  10:00:00,118.792631,3.47750586448,0.0,6.93104927909,48.2474882111,60.1281475517,3.27447183833,0.0,3.27447183833
 05/03  11:00:00,118.209975894,3.43568463938,0.0,4.46362199075,48.2474882111,62.0547409583,2.19071928076,0.0,2.19071928076
 05/03  12:00:00,117.85857358,3.51272855939,0.0,4.57952426407,48.2474882111,61.5103924513,3.27755909056,0.0,3.27755909056
 05/03  13:00:00,119.356796673,3.54221999668,1.23230185022,2.66611105738,48.2474882111,63.6602354638,4.07667144729,0.0,4.07667144729
 05/03  14:00:00,117.04266957,3.47196513545,3.99515875008,1.19146982757,48.2474882111,60.1281475517,2.47510163751,0.0,2.47510163751
 05/03  15:00:00,117.64321089,3.46759498015,5.79154005314,0.0,48.2474882111,60.1281475517,2.18887492752,0.0,2.18887492752
 05/03  16:00:00,121.843572986,3.58579339439,6.98381362444,0.0,48.2474882111,63.0180376616,2.19017737877,0.0,2.19017737877
 05/03  17:00:00,112.660327774,3.86037351077,8.47090194918,0.0,37.5258241642,62.7947880557,2.18847882732,0.0,2.18847882732
 05/03  18:00:00,72.9345702537,3.56238231864,6.25376791155,0.28764085826,26.8041601173,36.0181789539,1.10390910183,0.0,1.10390910183
 05/03  19:00:00,66.579413134,3.43081699261,1.80226574753,1.08434243743,26.8041601173,33.4493877451,1.1036005536,0.0,1.1036005536
 05/03  20:00:00,58.7143400725,3.42775435199,0.0,3.70509383443,16.0824960704,28.0885557216,1.10369803041,0.0,1.10369803041
 05/03  21:00:00,69.5723361459,3.42775435199,0.0,8.44548551216,16.0824960704,26.8041601173,1.10321888911,0.0,1.10321888911
 05/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304049768,0.0,1.10304049768
 05/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303848805,0.0,1.10303848805
 05/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303564548,0.0,1.10303564548
 05/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311096454,0.0,1.10311096454
 05/04  06:00:00,76.1242280141,3.42775435199,0.0,43.4165401174,5.36083202345,21.4433280938,1.10314484689,0.0,1.10314484689
 05/04  07:00:00,87.2757256641,3.42775435199,0.0,35.0752455153,16.0824960704,32.6817896323,3.16709562741,2.06332162501,1.1037740024
 05/04  08:00:00,138.029652309,3.50268899873,0.0,15.8677226182,48.2474882111,70.4033123869,2.2323434583,0.0429453069986,2.1893981513
 05/04  09:00:00,120.855224002,3.42775435199,0.0,7.11680038627,48.2474882111,62.0547409583,2.18933889834,0.0,2.18933889834
 05/04  10:00:00,115.954169153,3.42775435199,0.0,4.14233894383,48.2474882111,60.1281475517,2.18955237953,0.0,2.18955237953
 05/04  11:00:00,116.23914111,3.44363569938,0.215102497086,2.26973365018,48.2474882111,62.0547409583,3.27556721788,0.0,3.27556721788
 05/04  12:00:00,118.415754632,3.5226806079,2.92238002279,2.20437324529,48.2474882111,61.5103924513,3.2775108496,0.0,3.2775108496
 05/04  13:00:00,121.986025995,3.54616944176,5.88644380977,0.637248974868,48.2474882111,63.6602354638,3.2766419344,0.0,3.2766419344
 05/04  14:00:00,120.605227262,3.45772904434,8.64353080431,0.119891556245,48.2474882111,60.1281475517,2.18947514415,0.0,2.18947514415
 05/04  15:00:00,121.731008112,3.46604423329,9.87674908471,0.00413893673284,48.2474882111,60.1281475517,2.18890237283,0.0,2.18890237283
 05/04  16:00:00,124.822549544,3.56868023923,9.9799033383,0.0,48.2474882111,63.0180376616,3.27504107893,0.0,3.27504107893
 05/04  17:00:00,114.2710388,3.67391979586,10.0867454295,0.181321260233,37.5258241642,62.7947880557,1.10412021136,0.0,1.10412021136
 05/04  18:00:00,75.7155204848,3.42775435199,7.86411653126,1.59287043629,26.8041601173,36.0181789539,2.1879021287,0.0,2.1879021287
 05/04  19:00:00,72.2193991712,3.42775435199,4.70884630763,3.82081055509,26.8041601173,33.4493877451,1.1035864783,0.0,1.1035864783
 05/04  20:00:00,65.4243285397,3.42775435199,1.33858854371,9.07649375793,16.0824960704,28.0885557216,1.10361967635,0.0,1.10361967635
 05/04  21:00:00,74.1863510886,3.42775435199,0.0,13.0595004549,16.0824960704,26.8041601173,1.10317125372,0.0,1.10317125372
 05/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303595393,0.0,1.10303595393
 05/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303211622,0.0,1.10303211622
 05/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303989501,0.0,1.10303989501
 05/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320393776,0.0,1.10320393776
 05/05  06:00:00,68.0125344458,3.42775435199,0.0,35.3048465492,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/05  07:00:00,81.168818884,3.42775435199,0.0,28.9683387353,16.0824960704,32.6817896323,1.10374453124,0.0,1.10374453124
 05/05  08:00:00,134.324553137,3.50869980233,0.0,12.1566126431,48.2474882111,70.4033123869,2.1886320904,0.0,2.1886320904
 05/05  09:00:00,121.471324746,3.42775435199,0.0,7.73290113079,48.2474882111,62.0547409583,3.27411070871,0.0,3.27411070871
 05/05  10:00:00,115.796124111,3.42775435199,0.0,3.98429390258,48.2474882111,60.1281475517,2.18954358414,0.0,2.18954358414
 05/05  11:00:00,116.294909094,3.44596200103,0.373186338015,2.16509149197,48.2474882111,62.0547409583,3.27548338721,0.0,3.27548338721
 05/05  12:00:00,118.452750619,3.52196735867,3.09206578268,2.07239672146,48.2474882111,61.5103924513,3.2769287331,0.0,3.2769287331
 05/05  13:00:00,121.673191878,3.54622464407,5.92861630422,0.282187160861,48.2474882111,63.6602354638,3.27684736562,0.0,3.27684736562
 05/05  14:00:00,120.078157954,3.46028802554,8.23379407207,0.0,48.2474882111,60.1281475517,2.18896119119,0.0,2.18896119119
 05/05  15:00:00,120.345724364,3.4727951361,8.48885337105,0.0,48.2474882111,60.1281475517,2.18873298211,0.0,2.18873298211
 05/05  16:00:00,122.17927973,3.57780855147,7.32750521178,0.0,48.2474882111,63.0180376616,2.19016211713,0.0,2.19016211713
 05/05  17:00:00,110.159498691,3.6822789788,6.08040866935,0.0677587291177,37.5258241642,62.7947880557,2.18875415909,0.0,2.18875415909
 05/05  18:00:00,72.3841518317,3.42775435199,3.87853406497,2.24708424946,26.8041601173,36.0181789539,1.10391130971,0.0,1.10391130971
 05/05  19:00:00,70.0527346993,3.42775435199,1.33468715735,5.02830523348,26.8041601173,33.4493877451,1.10364994189,0.0,1.10364994189
 05/05  20:00:00,64.8384305839,3.42775435199,0.0,9.8291843458,16.0824960704,28.0885557216,1.10358204276,0.0,1.10358204276
 05/05  21:00:00,74.6690087226,3.42775435199,0.0,13.5421580889,16.0824960704,26.8041601173,1.10344652499,0.0,1.10344652499
 05/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303545705,0.0,1.10303545705
 05/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303114832,0.0,1.10303114832
 05/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303899074,0.0,1.10303899074
 05/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303752278,0.0,1.10303752278
 05/06  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  06:00:00,77.7968999245,3.42775435199,0.0,45.0892120279,5.36083202345,21.4433280938,1.10314558831,0.0,1.10314558831
 05/06  07:00:00,74.70783205,3.42775435199,0.0,39.329895069,5.36083202345,26.5809105114,1.32193274071,0.218619616342,1.10331312436
 05/06  08:00:00,89.962570183,3.42775435199,0.0,28.422670887,26.8041601173,31.2995447326,1.13630918698,0.0327265281941,1.10358265878
 05/06  09:00:00,87.7709880928,3.42775435199,0.0,23.9833964891,26.8041601173,33.5472370403,1.10393369747,0.0,1.10393369747
 05/06  10:00:00,82.2154145342,3.42775435199,0.0,19.3911196338,26.8041601173,32.583940337,1.10371756625,0.0,1.10371756625
 05/06  11:00:00,81.4782953862,3.42775435199,0.0,16.4063081781,26.8041601173,34.8316326447,2.18786573302,0.0,2.18786573302
 05/06  12:00:00,77.56072553,3.42775435199,0.0,13.7731339264,26.8041601173,33.5472370403,1.10383560522,0.0,1.10383560522
 05/06  13:00:00,72.2687703813,3.42775435199,0.0,11.0499699864,26.8041601173,30.9784458315,1.10380936711,0.0,1.10380936711
 05/06  14:00:00,50.0959331478,3.42775435199,0.0,17.2867873757,8.04124803518,21.3317032909,1.10356814293,0.0,1.10356814293
 05/06  15:00:00,51.9318890329,3.42775435199,0.0,20.4071388651,8.04124803518,20.0473076865,1.10344905913,0.0,1.10344905913
 05/06  16:00:00,53.0845251115,3.42775435199,0.0,21.2386760426,8.04124803518,20.3684065876,1.10345063618,0.0,1.10345063618
 05/06  17:00:00,51.612953694,3.42775435199,0.0,27.4872537592,2.68041601173,18.0090894769,1.10312848624,0.0,1.10312848624
 05/06  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312540218,0.0,1.10312540218
 05/06  20:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317441713,0.0,1.10317441713
 05/06  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303309881,0.0,1.10303309881
 05/06  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302917511,0.0,1.10302917511
 05/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298504954,0.0,1.10298504954
 05/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311700109,0.0,1.10311700109
 05/07  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302218721,0.0,1.10302218721
 05/07  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298504193,0.0,1.10298504193
 05/07  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308961977,0.0,1.10308961977
 05/07  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322307729,0.0,1.10322307729
 05/07  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304903003,0.0,1.10304903003
 05/07  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298503017,0.0,1.10298503017
 05/07  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298452852,0.0,1.10298452852
 05/07  20:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313615548,0.0,1.10313615548
 05/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298502629,0.0,1.10298502629
 05/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303458743,0.0,1.10303458743
 05/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303084338,0.0,1.10303084338
 05/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318656982,0.0,1.10318656982
 05/08  06:00:00,112.572292229,3.42775435199,0.0,82.3319376657,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/08  07:00:00,112.491740522,3.42775435199,0.0,60.2912603737,16.0824960704,32.6817896323,7.22876263851,6.1251366461,1.10362599241
 05/08  08:00:00,151.329700607,3.42775435199,0.0,29.2427055633,48.2474882111,70.4033123869,4.59837516934,2.40943301081,2.18894215853
 05/08  09:00:00,135.438350122,3.42775435199,0.0,21.6999265069,48.2474882111,62.0547409583,2.41372831021,0.224150382421,2.18957792778
 05/08  10:00:00,128.986431976,3.42775435199,0.0,17.1746017675,48.2474882111,60.1281475517,3.27437331233,0.0,3.27437331233
 05/08  11:00:00,125.910870224,3.42775435199,0.0,12.1724466089,48.2474882111,62.0547409583,2.19038157779,0.0,2.19038157779
 05/08  12:00:00,126.186949454,3.42775435199,0.0,12.9928743457,48.2474882111,61.5103924513,3.27726376642,0.0,3.27726376642
 05/08  13:00:00,123.869519587,3.42805470935,0.0,8.52530110888,48.2474882111,63.6602354638,3.49143649985,0.0,3.49143649985
 05/08  14:00:00,118.720905197,3.42775435199,0.0,6.90907498783,48.2474882111,60.1281475517,3.0600616385,0.0,3.0600616385
 05/08  15:00:00,118.025868759,3.42775435199,0.0,6.21403855007,48.2474882111,60.1281475517,2.1887549529,0.0,2.1887549529
 05/08  16:00:00,120.46919979,3.46141632309,0.0,5.73381749977,48.2474882111,63.0180376616,2.19000056971,0.0,2.19000056971
 05/08  17:00:00,111.678928046,3.56581977972,0.0,7.78405595225,37.5258241642,62.7947880557,2.1882923345,0.0,2.1882923345
 05/08  18:00:00,80.9720677144,3.42775435199,0.0,14.7135341972,26.8041601173,36.0181789539,1.10381401266,0.0,1.10381401266
 05/08  19:00:00,83.1067177105,3.42775435199,0.0,19.4169754021,26.8041601173,33.4493877451,1.1035126444,0.0,1.1035126444
 05/08  20:00:00,83.3961826904,3.42775435199,0.0,28.3869364523,16.0824960704,28.0885557216,1.10363706986,0.0,1.10363706986
 05/08  21:00:00,95.29991097,3.42775435199,0.0,34.1730603363,16.0824960704,26.8041601173,1.10317182162,0.0,1.10317182162
 05/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303768236,0.0,1.10303768236
 05/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303578434,0.0,1.10303578434
 05/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303277535,0.0,1.10303277535
 05/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319015878,0.0,1.10319015878
 05/09  06:00:00,102.311338856,3.42775435199,0.0,72.0709842928,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/09  07:00:00,105.866220959,3.42775435199,0.0,53.6657408099,16.0824960704,32.6817896323,7.93415655223,5.74689406461,2.18726248762
 05/09  08:00:00,148.051169937,3.43622805249,0.0,25.9557011926,48.2474882111,70.4033123869,4.27763761296,2.08864472185,2.18899289111
 05/09  09:00:00,132.814160491,3.42775435199,0.0,19.0757368753,48.2474882111,62.0547409583,2.46415130067,0.274611938965,2.1895393617
 05/09  10:00:00,125.796399164,3.42775435199,0.0,13.984568955,48.2474882111,60.1281475517,2.18938377657,0.0,2.18938377657
 05/09  11:00:00,123.536470461,3.42775435199,0.0,9.79804684562,48.2474882111,62.0547409583,3.27566279495,0.0,3.27566279495
 05/09  12:00:00,123.525172268,3.44563707575,0.0,10.3132144358,48.2474882111,61.5103924513,3.27701772743,0.0,3.27701772743
 05/09  13:00:00,121.368111816,3.48186732563,0.0,5.97008072095,48.2474882111,63.6602354638,3.27685856754,0.0,3.27685856754
 05/09  14:00:00,116.336369585,3.42775435199,0.0,4.52453937635,48.2474882111,60.1281475517,2.18894948458,0.0,2.18894948458
 05/09  15:00:00,115.219681948,3.42775435199,0.0,3.40785173907,48.2474882111,60.1281475517,2.18869327341,0.0,2.18869327341
 05/09  16:00:00,116.564739685,3.51033521121,0.0,1.78043850742,48.2474882111,63.0180376616,2.19007149117,0.0,2.19007149117
 05/09  17:00:00,107.546501282,3.60292988977,0.0,3.614519078,37.5258241642,62.7947880557,2.1886523785,0.0,2.1886523785
 05/09  18:00:00,76.1317883705,3.42775435199,0.0,9.87325485324,26.8041601173,36.0181789539,1.10385937522,0.0,1.10385937522
 05/09  19:00:00,78.3859084382,3.42775435199,0.0,14.6961661298,26.8041601173,33.4493877451,1.10360001309,0.0,1.10360001309
 05/09  20:00:00,75.9705420419,3.42775435199,0.0,23.4286291371,16.0824960704,28.0885557216,1.10368888331,0.0,1.10368888331
 05/09  21:00:00,89.9627992529,3.42775435199,0.0,28.8359486192,16.0824960704,26.8041601173,1.10339328696,0.0,1.10339328696
 05/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303110306,0.0,1.10303110306
 05/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303693656,0.0,1.10303693656
 05/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303488172,0.0,1.10303488172
 05/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030315493,0.0,1.1030315493
 05/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/10  06:00:00,111.236332752,3.42775435199,0.0,80.9959781891,5.36083202345,21.4433280938,1.10313617796,0.0,1.10313617796
 05/10  07:00:00,102.279584619,3.42775435199,0.0,50.0791044701,16.0824960704,32.6817896323,19.0763673674,17.9727042747,1.10366309262
 05/10  08:00:00,144.727799321,3.4536334324,0.0,22.6149251962,48.2474882111,70.4033123869,8.33166312031,6.14269313334,2.18896998698
 05/10  09:00:00,129.322553982,3.42775435199,0.0,15.5841303667,48.2474882111,62.0547409583,2.67070838805,0.481385998032,2.18932239001
 05/10  10:00:00,122.685930501,3.42775435199,0.0,10.8741002919,48.2474882111,60.1281475517,2.18948273014,0.0,2.18948273014
 05/10  11:00:00,120.091909931,3.42775435199,0.0,6.35348631537,48.2474882111,62.0547409583,3.27534585779,0.0,3.27534585779
 05/10  12:00:00,118.955297727,3.47935957455,0.0,5.70961739587,48.2474882111,61.5103924513,3.27760786828,0.0,3.27760786828
 05/10  13:00:00,118.780719978,3.51427754864,0.0,3.35027866088,48.2474882111,63.6602354638,3.27618004561,0.0,3.27618004561
 05/10  14:00:00,114.181527572,3.42901270781,0.0,2.36843900735,48.2474882111,60.1281475517,2.18930331132,0.0,2.18930331132
 05/10  15:00:00,112.043323041,3.43982578473,0.0340772541259,0.185344145521,48.2474882111,60.1281475517,2.1890478818,0.0,2.1890478818
 05/10  16:00:00,115.900955658,3.54025842834,1.08673126268,0.0,48.2474882111,63.0180376616,2.19006780373,0.0,2.19006780373
 05/10  17:00:00,106.423462422,3.64629344807,2.44811665995,0.0,37.5258241642,62.7947880557,2.18877146105,0.0,2.18877146105
 05/10  18:00:00,68.6991848624,3.42775435199,1.69995824241,0.740693102756,26.8041601173,36.0181789539,1.10385927829,0.0,1.10385927829
 05/10  19:00:00,66.5910631486,3.42775435199,0.13756056039,2.7637602798,26.8041601173,33.4493877451,2.18722413072,0.0,2.18722413072
 05/10  20:00:00,63.305307444,3.42775435199,0.0,10.7633945392,16.0824960704,28.0885557216,1.10364887722,0.0,1.10364887722
 05/10  21:00:00,78.3256017517,3.42775435199,0.0,17.1987511179,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030380226,0.0,1.1030380226
 05/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303135107,0.0,1.10303135107
 05/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302555225,0.0,1.10302555225
 05/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303436509,0.0,1.10303436509
 05/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  06:00:00,73.6183469336,3.42775435199,0.0,43.3779923703,5.36083202345,21.4433280938,1.10318897211,0.0,1.10318897211
 05/11  07:00:00,80.915522298,3.42775435199,0.0,28.7150421492,16.0824960704,32.6817896323,1.10379908706,0.0,1.10379908706
 05/11  08:00:00,131.816502924,3.50072986519,0.0,9.65653236684,48.2474882111,70.4033123869,2.1890731216,0.0,2.1890731216
 05/11  09:00:00,119.432207356,3.42775435199,0.0,5.69378374009,48.2474882111,62.0547409583,2.18962027719,0.0,2.18962027719
 05/11  10:00:00,115.572608004,3.42775435199,0.0,3.76077779511,48.2474882111,60.1281475517,2.18942017105,0.0,2.18942017105
 05/11  11:00:00,117.213900587,3.44801670948,0.827456245639,2.62775836877,48.2474882111,62.0547409583,3.27537813863,0.0,3.27537813863
 05/11  12:00:00,118.366893293,3.52834295515,2.60401281138,2.46821677016,48.2474882111,61.5103924513,3.27642347007,0.0,3.27642347007
 05/11  13:00:00,120.053724838,3.5555674669,3.97606654948,0.605927052849,48.2474882111,63.6602354638,3.27654841434,0.0,3.27654841434
 05/11  14:00:00,117.141118405,3.46815030031,5.27638054133,0.0125117067412,48.2474882111,60.1281475517,2.18936980164,0.0,2.18936980164
 05/11  15:00:00,118.225034294,3.48278328108,6.35817515636,0.0,48.2474882111,60.1281475517,2.18875254517,0.0,2.18875254517
 05/11  16:00:00,122.070079282,3.59486828397,7.20124503124,0.0,48.2474882111,63.0180376616,3.27467254171,0.0,3.27467254171
 05/11  17:00:00,112.137028659,3.70661392113,8.10136242437,0.0,37.5258241642,62.7947880557,1.10419116682,0.0,1.10419116682
 05/11  18:00:00,72.8252548407,3.42775435199,6.46947241386,0.0972489096342,26.8041601173,36.0181789539,2.1877965117,0.0,2.1877965117
 05/11  19:00:00,68.3881802269,3.42775435199,4.08528485556,0.613153062923,26.8041601173,33.4493877451,1.10356758898,0.0,1.10356758898
 05/11  20:00:00,57.0934982348,3.42775435199,1.79600074753,2.75558458249,16.0824960704,28.0885557216,1.10369487663,0.0,1.10369487663
 05/11  21:00:00,68.5718579281,3.42775435199,0.29219423057,7.15281306381,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312461956,0.0,1.10312461956
 05/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303495996,0.0,1.10303495996
 05/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303141182,0.0,1.10303141182
 05/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030264977,0.0,1.1030264977
 05/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  06:00:00,61.1199757662,3.42775435199,0.0,30.8796212029,5.36083202345,21.4433280938,1.1030013558,0.0,1.1030013558
 05/12  07:00:00,71.216552219,3.42775435199,0.0,19.0160720703,16.0824960704,32.6817896323,1.10372548434,0.0,1.10372548434
 05/12  08:00:00,127.855653628,3.54721040726,0.0,5.64920252824,48.2474882111,70.4033123869,2.18925906003,0.0,2.18925906003
 05/12  09:00:00,117.17394031,3.42896471298,0.032450502342,3.40185583123,48.2474882111,62.0547409583,2.1894693761,0.0,2.1894693761
 05/12  10:00:00,114.896863892,3.42775435199,1.00324622556,2.08178745763,48.2474882111,60.1281475517,3.27421262217,0.0,3.27421262217
 05/12  11:00:00,117.307014805,3.47367487951,2.28656386157,1.23610680047,48.2474882111,62.0547409583,2.19040988377,0.0,2.19040988377
 05/12  12:00:00,118.049742404,3.54880420998,3.60031530867,1.13430212835,48.2474882111,61.5103924513,3.27661714397,0.0,3.27661714397
 05/12  13:00:00,120.671601705,3.57603454055,5.03919303652,0.140210358672,48.2474882111,63.6602354638,3.27672306952,0.0,3.27672306952
 05/12  14:00:00,118.184483441,3.48556837592,6.31483920843,0.0,48.2474882111,60.1281475517,2.18947608366,0.0,2.18947608366
 05/12  15:00:00,119.57876318,3.50278667613,7.69190064718,0.0,48.2474882111,60.1281475517,2.18885434574,0.0,2.18885434574
 05/12  16:00:00,124.350683098,3.62104866835,9.45566846283,0.0,48.2474882111,63.0180376616,3.27480530116,0.0,3.27480530116
 05/12  17:00:00,115.477331656,3.7723435826,11.3759357598,0.0,37.5258241642,62.7947880557,1.10403314949,0.0,1.10403314949
 05/12  18:00:00,76.3125971774,3.48887060102,9.96628852326,0.0266588878268,26.8041601173,36.0181789539,2.18787390204,0.0,2.18787390204
 05/12  19:00:00,71.8155781196,3.44844079189,7.69117139129,0.413977979908,26.8041601173,33.4493877451,1.10348671632,0.0,1.10348671632
 05/12  20:00:00,59.6557967189,3.42775435199,5.57421470664,1.53966910749,16.0824960704,28.0885557216,1.10372950136,0.0,1.10372950136
 05/12  21:00:00,68.9711817918,3.42775435199,4.10035738546,3.74397377266,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316226865,0.0,1.10316226865
 05/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302937124,0.0,1.10302937124
 05/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303390092,0.0,1.10303390092
 05/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303198867,0.0,1.10303198867
 05/13  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  06:00:00,52.5127763739,3.43041496594,0.0,22.2697611966,5.36083202345,21.4433280938,1.10324442133,0.0,1.10324442133
 05/13  07:00:00,49.7160491957,3.42775435199,0.0,14.3381122148,5.36083202345,26.5809105114,1.10334717845,0.0,1.10334717845
 05/13  08:00:00,70.0484666998,3.42775435199,0.413261201497,8.09530620233,26.8041601173,31.2995447326,1.10347945864,0.0,1.10347945864
 05/13  09:00:00,71.3747804729,3.42775435199,2.30950088047,5.27768798872,26.8041601173,33.5472370403,1.10388475384,0.0,1.10388475384
 05/13  10:00:00,70.9392559271,3.42775435199,4.55673072999,3.55823029673,26.8041601173,32.583940337,1.10368233987,0.0,1.10368233987
 05/13  11:00:00,74.6896807299,3.42775435199,6.88838943822,2.72930408356,26.8041601173,34.8316326447,2.18779216724,0.0,2.18779216724
 05/13  12:00:00,74.43782272,3.42775435199,8.48538458884,2.16484652745,26.8041601173,33.5472370403,1.10374943245,0.0,1.10374943245
 05/13  13:00:00,72.3445884798,3.42775435199,9.58672741133,1.53906067358,26.8041601173,30.9784458315,1.10372022617,0.0,1.10372022617
 05/13  14:00:00,45.9841899475,3.42775435199,10.6783133668,2.49673080858,8.04124803518,21.3317032909,1.10351667832,0.0,1.10351667832
 05/13  15:00:00,45.4807870078,3.42775435199,11.5867406966,2.3692961434,8.04124803518,20.0473076865,1.10339806296,0.0,1.10339806296
 05/13  16:00:00,46.9599641058,3.42775435199,12.3004049713,2.81371006561,8.04124803518,20.3684065876,1.10347721512,0.0,1.10347721512
 05/13  17:00:00,42.2153974944,3.50783877108,13.3500551211,4.6595580195,2.68041601173,18.0090894769,1.1031369767,0.0,1.1031369767
 05/13  18:00:00,27.6665657333,2.32908255026,6.56613100686,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  19:00:00,24.5381010534,2.37334114616,3.39340773104,0.0,2.68041601173,16.0824960704,1.1031992426,0.0,1.1031992426
 05/13  20:00:00,25.0345354028,1.02686801271,0.301648547216,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10325530591,0.0,1.10325530591
 05/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030305716,0.0,1.1030305716
 05/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302540725,0.0,1.10302540725
 05/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298108121,0.0,1.10298108121
 05/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310560196,0.0,1.10310560196
 05/14  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302084028,0.0,1.10302084028
 05/14  08:00:00,19.2646974615,0.493345285274,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  09:00:00,19.5607046326,0.789352456438,0.0,0.0,2.68041601173,16.0824960704,1.10303483591,0.0,1.10303483591
 05/14  10:00:00,19.7302078522,0.592014342328,0.366841333647,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  11:00:00,19.2307267579,0.197338114109,0.262036467615,0.0,2.68041601173,16.0824960704,1.10311944968,0.0,1.10311944968
 05/14  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10324126143,0.0,1.10324126143
 05/14  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298765882,0.0,1.10298765882
 05/14  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298109483,0.0,1.10298109483
 05/14  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298116827,0.0,1.10298116827
 05/14  20:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312989014,0.0,1.10312989014
 05/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297893316,0.0,1.10297893316
 05/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302389366,0.0,1.10302389366
 05/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303131369,0.0,1.10303131369
 05/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/15  06:00:00,69.0197308031,3.42775435199,0.0,38.7793762397,5.36083202345,21.4433280938,1.10321341363,0.0,1.10321341363
 05/15  07:00:00,75.2440937803,3.42775435199,0.0,23.0436136316,16.0824960704,32.6817896323,1.10378688731,0.0,1.10378688731
 05/15  08:00:00,130.082342045,3.58600530225,0.0,7.83709605099,48.2474882111,70.4033123869,2.18912367377,0.0,2.18912367377
 05/15  09:00:00,119.67720613,3.66981759222,1.35238319707,4.34433607772,48.2474882111,62.0547409583,2.1893191418,0.0,2.1893191418
 05/15  10:00:00,121.772674089,3.54401610244,6.81366202772,3.03092010244,48.2474882111,60.1281475517,2.18939290661,0.0,2.18939290661
 05/15  11:00:00,127.565783008,3.43951452339,12.1650953579,1.650503863,48.2474882111,62.0547409583,3.27526110868,0.0,3.27526110868
 05/15  12:00:00,129.885798193,3.50320294104,15.5189179881,1.09735650759,48.2474882111,61.5103924513,3.27685375146,0.0,3.27685375146
 05/15  13:00:00,133.071151798,3.55717742788,17.5848289216,0.0129816799994,48.2474882111,63.6602354638,3.27645290153,0.0,3.27645290153
 05/15  14:00:00,130.992339179,3.46510672132,19.1431566007,0.0,48.2474882111,60.1281475517,2.18932352712,0.0,2.18932352712
 05/15  15:00:00,131.750450049,3.47564357904,19.8907306127,0.0,48.2474882111,60.1281475517,2.18902806012,0.0,2.18902806012
 05/15  16:00:00,136.142054344,3.61761372707,21.2504746497,0.0,48.2474882111,63.0180376616,2.18999236775,0.0,2.18999236775
 05/15  17:00:00,126.827800055,3.68853005503,22.8102176861,0.0,37.5258241642,62.7947880557,2.18867466579,0.0,2.18867466579
 05/15  18:00:00,86.4610473092,3.42775435199,20.2025137919,0.0,26.8041601173,36.0181789539,1.103806547,0.0,1.103806547
 05/15  19:00:00,80.7128877693,3.42775435199,17.0231454609,0.0,26.8041601173,33.4493877451,1.10367904654,0.0,1.10367904654
