Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/15  20:00:00,67.1823948417,3.42775435199,13.7374739171,0.903008019811,16.0824960704,28.0885557216,2.18718095635,0.0,2.18718095635
 05/15  21:00:00,75.0270646637,3.42775435199,10.8827446425,3.01746938753,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303178237,0.0,1.10303178237
 05/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302478745,0.0,1.10302478745
 05/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303085695,0.0,1.10303085695
 05/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302660425,0.0,1.10302660425
 05/16  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/16  06:00:00,54.3165594102,3.43841421625,0.0,24.0655449826,5.36083202345,21.4433280938,1.10312127198,0.0,1.10312127198
 05/16  07:00:00,67.9414065484,3.42775435199,0.0,15.7409263997,16.0824960704,32.6817896323,1.10368778307,0.0,1.10368778307
 05/16  08:00:00,129.867506251,3.55010315594,4.19518959266,3.46297281045,48.2474882111,70.4033123869,2.18896858487,0.0,2.18896858487
 05/16  09:00:00,122.676314425,3.43208623144,7.48322513516,1.45033379493,48.2474882111,62.0547409583,2.18925947989,0.0,2.18925947989
 05/16  10:00:00,121.106976527,3.42775435199,8.72567389226,0.569472425956,48.2474882111,60.1281475517,2.1896803957,0.0,2.1896803957
 05/16  11:00:00,123.930132319,3.48739112652,10.0814935505,0.050578378457,48.2474882111,62.0547409583,3.27543176949,0.0,3.27543176949
 05/16  12:00:00,124.343228894,3.56333596838,10.905091692,0.10848047682,48.2474882111,61.5103924513,3.27715435444,0.0,3.27715435444
 05/16  13:00:00,126.732236789,3.59952086396,11.2165521564,0.0,48.2474882111,63.6602354638,3.27685823973,0.0,3.27685823973
 05/16  14:00:00,123.40044175,3.57321921869,11.443146674,0.0,48.2474882111,60.1281475517,2.18891655657,0.0,2.18891655657
 05/16  15:00:00,123.447704756,3.63145248285,11.4321764158,0.0,48.2474882111,60.1281475517,2.18887760155,0.0,2.18887760155
 05/16  16:00:00,126.544519916,3.86703576789,11.4035181813,0.0,48.2474882111,63.0180376616,2.189899647,0.0,2.189899647
 05/16  17:00:00,115.737139289,3.97043883942,11.4376481358,0.0,37.5258241642,62.7947880557,2.18846070838,0.0,2.18846070838
 05/16  18:00:00,74.922149861,3.44516368645,8.64620700926,0.0,26.8041601173,36.0181789539,1.10375572644,0.0,1.10375572644
 05/16  19:00:00,70.1489875334,3.42775435199,6.14284241952,0.316402805404,26.8041601173,33.4493877451,1.10350348779,0.0,1.10350348779
 05/16  20:00:00,57.6179988366,3.42775435199,3.80239411393,1.27369181786,16.0824960704,28.0885557216,1.10367081443,0.0,1.10367081443
 05/16  21:00:00,66.6703853266,3.42775435199,2.14789840785,3.39563628499,16.0824960704,26.8041601173,1.10319434046,0.0,1.10319434046
 05/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302587138,0.0,1.10302587138
 05/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303069029,0.0,1.10303069029
 05/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302706509,0.0,1.10302706509
 05/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315722402,0.0,1.10315722402
 05/17  06:00:00,49.4028660744,3.45719925618,0.0,19.1330666068,5.36083202345,21.4433280938,1.10317828035,0.0,1.10317828035
 05/17  07:00:00,65.5811959818,3.42997922525,0.0,13.3784909598,16.0824960704,32.6817896323,1.10377918792,0.0,1.10377918792
 05/17  08:00:00,126.570117104,3.89549808775,0.244730784589,3.77064753953,48.2474882111,70.4033123869,2.18892346067,0.0,2.18892346067
 05/17  09:00:00,118.436914667,3.77945291887,2.10872060173,2.23807188289,48.2474882111,62.0547409583,2.18939107509,0.0,2.18939107509
 05/17  10:00:00,117.00915732,3.65841481904,3.800853663,1.16581298089,48.2474882111,60.1281475517,2.18949179418,0.0,2.18949179418
 05/17  11:00:00,119.542866654,3.57018334598,5.34965403328,0.312360010855,48.2474882111,62.0547409583,2.19021820163,0.0,2.19021820163
 05/17  12:00:00,120.277461377,3.59482797983,6.65482878438,0.26148385611,48.2474882111,61.5103924513,4.36245046114,0.0,4.36245046114
 05/17  13:00:00,123.380014909,3.63393475284,7.82991638727,0.0,48.2474882111,63.6602354638,3.27603137442,0.0,3.27603137442
 05/17  14:00:00,120.845190084,3.59432872435,8.86678550263,0.0,48.2474882111,60.1281475517,2.18884182273,0.0,2.18884182273
 05/17  15:00:00,121.84148488,3.69244194634,9.76496707634,0.0,48.2474882111,60.1281475517,1.10431764654,0.0,1.10431764654
 05/17  16:00:00,125.798206874,3.88677939746,10.6374615095,0.0,48.2474882111,63.0180376616,3.27492805842,0.0,3.27492805842
 05/17  17:00:00,115.059904134,3.83448618719,10.8963656329,0.0,37.5258241642,62.7947880557,2.18814378317,0.0,2.18814378317
 05/17  18:00:00,75.3382790401,3.42775435199,9.04224272379,0.0375027990507,26.8041601173,36.0181789539,1.10382042325,0.0,1.10382042325
 05/17  19:00:00,71.1024956659,3.42775435199,7.18653805161,0.226215305839,26.8041601173,33.4493877451,1.10347580279,0.0,1.10347580279
 05/17  20:00:00,57.8102469761,3.42775435199,5.42383998327,2.3118274214,16.0824960704,28.0885557216,1.10359771461,0.0,1.10359771461
 05/17  21:00:00,70.1010762614,3.42775435199,3.8439965232,5.13022910451,16.0824960704,26.8041601173,1.10319131294,0.0,1.10319131294
 05/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303086593,0.0,1.10303086593
 05/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302791483,0.0,1.10302791483
 05/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302185532,0.0,1.10302185532
 05/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295520741,0.0,1.10295520741
 05/18  06:00:00,47.8374801666,3.46623803583,0.0,17.5586419194,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/18  07:00:00,63.1240661624,3.42775435199,0.0,10.9235860137,16.0824960704,32.6817896323,1.10374215672,0.0,1.10374215672
 05/18  08:00:00,126.180830456,3.76630373705,0.390111134622,3.36517489205,48.2474882111,70.4033123869,2.18885107419,0.0,2.18885107419
 05/18  09:00:00,118.802367249,3.72742758594,2.80507456657,1.95919583298,48.2474882111,62.0547409583,2.18918408973,0.0,2.18918408973
 05/18  10:00:00,118.508656737,3.69824656156,5.43486540819,0.99146891048,48.2474882111,60.1281475517,3.27423072543,0.0,3.27423072543
 05/18  11:00:00,122.223793563,3.57218231273,7.97970171852,0.361240268717,48.2474882111,62.0547409583,2.1903423309,0.0,2.1903423309
 05/18  12:00:00,123.943669663,3.60336234775,10.1472620059,0.426724552632,48.2474882111,61.5103924513,3.27671121127,0.0,3.27671121127
 05/18  13:00:00,128.119420181,3.8169929435,12.381006269,0.00525719912191,48.2474882111,63.6602354638,3.27638161746,0.0,3.27638161746
 05/18  14:00:00,126.494838161,3.86256556688,14.2481967368,0.0,48.2474882111,60.1281475517,2.18921694838,0.0,2.18921694838
 05/18  15:00:00,127.147806756,3.92201875584,14.8417121436,0.0,48.2474882111,60.1281475517,2.18880451778,0.0,2.18880451778
 05/18  16:00:00,130.699407142,4.18017604812,15.2452651268,0.0,48.2474882111,63.0180376616,2.18999617333,0.0,2.18999617333
 05/18  17:00:00,119.451655967,4.21890122504,14.9037024275,0.0,37.5258241642,62.7947880557,2.18866394949,0.0,2.18866394949
 05/18  18:00:00,77.800899215,3.6879506861,11.2821693636,0.0,26.8041601173,36.0181789539,1.1037971032,0.0,1.1037971032
 05/18  19:00:00,71.8776076517,3.60483680597,7.9604727224,0.0503101668765,26.8041601173,33.4493877451,1.10366576057,0.0,1.10366576057
 05/18  20:00:00,55.620151522,3.42917815737,4.78548277666,0.758665368507,16.0824960704,28.0885557216,2.1872310459,0.0,2.1872310459
 05/18  21:00:00,65.8417813059,3.42775435199,3.13512614505,1.57980452716,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302551178,0.0,1.10302551178
 05/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302956711,0.0,1.10302956711
 05/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302428905,0.0,1.10302428905
 05/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302907166,0.0,1.10302907166
 05/19  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/19  06:00:00,52.3447989236,3.48335411221,0.0,22.0488446,5.36083202345,21.4433280938,1.10313256933,0.0,1.10313256933
 05/19  07:00:00,70.3245888345,3.42775435199,0.0,18.1241086857,16.0824960704,32.6817896323,1.10364204183,0.0,1.10364204183
 05/19  08:00:00,126.218421854,3.59165500927,0.0,3.96752615238,48.2474882111,70.4033123869,2.18927609477,0.0,2.18927609477
 05/19  09:00:00,115.826579178,3.4576656488,0.0,2.05824426594,48.2474882111,62.0547409583,2.18909453261,0.0,2.18909453261
 05/19  10:00:00,113.100955737,3.4347789745,0.0,1.28210090553,48.2474882111,60.1281475517,2.18948085572,0.0,2.18948085572
 05/19  11:00:00,114.601743575,3.52375360626,0.0,0.767320705037,48.2474882111,62.0547409583,3.27508560286,0.0,3.27508560286
 05/19  12:00:00,116.463382898,3.59052766001,2.27691957097,0.829614910262,48.2474882111,61.5103924513,3.27672641861,0.0,3.27672641861
 05/19  13:00:00,122.439941405,3.7593620982,6.69391440303,0.0705011346692,48.2474882111,63.6602354638,3.27637457816,0.0,3.27637457816
 05/19  14:00:00,123.726804483,3.80851565496,11.5342129711,0.0,48.2474882111,60.1281475517,2.18905624502,0.0,2.18905624502
 05/19  15:00:00,126.54938561,3.86299773102,14.3023120216,0.0,48.2474882111,60.1281475517,2.18894097267,0.0,2.18894097267
 05/19  16:00:00,132.141857138,4.33690206157,16.5309891093,0.0,48.2474882111,63.0180376616,2.18990161574,0.0,2.18990161574
 05/19  17:00:00,123.240799864,4.63125292864,18.2804946211,0.0,37.5258241642,62.7947880557,2.18815795174,0.0,2.18815795174
 05/19  18:00:00,80.4353753435,3.97003054012,13.6344236901,0.000141947953929,26.8041601173,36.0181789539,1.10389030623,0.0,1.10389030623
 05/19  19:00:00,72.5906001008,3.79924381697,8.21557497609,0.313793351286,26.8041601173,33.4493877451,1.10353341002,0.0,1.10353341002
 05/19  20:00:00,54.5686065951,3.44120003997,3.40202109998,1.07856023567,16.0824960704,28.0885557216,1.10368696289,0.0,1.10368696289
 05/19  21:00:00,63.9077539816,3.42775435199,0.369079500736,2.41182384718,16.0824960704,26.8041601173,1.10318284455,0.0,1.10318284455
 05/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302928884,0.0,1.10302928884
 05/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302652953,0.0,1.10302652953
 05/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030199188,0.0,1.1030199188
 05/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318015026,0.0,1.10318015026
 05/20  06:00:00,57.4877419135,3.45034256194,0.0,27.2247991402,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/20  07:00:00,53.7626005432,3.42775435199,0.0,18.3846635623,5.36083202345,26.5809105114,1.10334421884,0.0,1.10334421884
 05/20  08:00:00,72.9102031027,3.43345365122,0.0,11.3646045075,26.8041601173,31.2995447326,1.1034136261,0.0,1.1034136261
 05/20  09:00:00,71.9198033182,3.44792679202,0.0,8.11203927446,26.8041601173,33.5472370403,1.10380445707,0.0,1.10380445707
 05/20  10:00:00,68.889321143,3.43883216898,0.692921848398,5.36102657719,26.8041601173,32.583940337,1.10375560324,0.0,1.10375560324
 05/20  11:00:00,73.3554519408,3.42775435199,4.80318502214,3.48027971054,26.8041601173,34.8316326447,2.18772264677,0.0,2.18772264677
 05/20  12:00:00,74.6253392172,3.42775435199,8.22935602126,2.60839159224,26.8041601173,33.5472370403,1.10378696637,0.0,1.10378696637
 05/20  13:00:00,73.780864015,3.42775435199,10.8212205935,1.74084302654,26.8041601173,30.9784458315,1.10374540629,0.0,1.10374540629
 05/20  14:00:00,48.1854887488,3.42775435199,13.5555354931,1.82080748352,8.04124803518,21.3317032909,1.10353135437,0.0,1.10353135437
 05/20  15:00:00,48.8773071217,3.42775435199,15.6496581156,1.70289883832,8.04124803518,20.0473076865,1.10340391763,0.0,1.10340391763
 05/20  16:00:00,51.2787344122,3.4329053122,17.4234113847,2.00432299841,8.04124803518,20.3684065876,1.10349941198,0.0,1.10349941198
 05/20  17:00:00,47.3907728366,3.5910880221,20.0167379535,3.08500127823,2.68041601173,18.0090894769,1.10312999981,0.0,1.10312999981
 05/20  18:00:00,33.2794775487,2.4478213378,12.0603040347,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  19:00:00,30.3222735588,2.4662006087,9.08472077388,0.0,2.68041601173,16.0824960704,1.10319840962,0.0,1.10319840962
 05/20  20:00:00,25.6588137754,1.18484770697,3.23528055889,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10323371753,0.0,1.10323371753
 05/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302848665,0.0,1.10302848665
 05/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030264377,0.0,1.1030264377
 05/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029770321,0.0,1.1029770321
 05/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311870723,0.0,1.10311870723
 05/21  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  07:00:00,18.9507433405,0.0986690570547,0.0807221072506,0.0,2.68041601173,16.0824960704,1.10301565539,0.0,1.10301565539
 05/21  08:00:00,25.0577074802,2.13682170245,4.14953360152,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  09:00:00,27.8424545996,2.30644486645,6.76465755698,0.0,2.68041601173,16.0824960704,1.10303243791,0.0,1.10303243791
 05/21  10:00:00,28.3273268726,1.96747887914,7.58849581725,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306657649,0.0,1.10306657649
 05/21  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10323471703,0.0,1.10323471703
 05/21  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  15:00:00,19.4581191098,0.0988055607735,0.587961372853,0.0,2.68041601173,16.0824960704,1.10301246674,0.0,1.10301246674
 05/21  16:00:00,35.4956063883,2.20330710686,14.5209471053,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  17:00:00,36.8038102378,2.29225095832,15.7402071033,0.0,2.68041601173,16.0824960704,1.10303310789,0.0,1.10303310789
 05/21  18:00:00,40.503539832,2.8741389238,18.858048732,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  19:00:00,33.7223413416,2.2959215083,12.6550676571,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  20:00:00,32.452122024,2.03856215655,9.1748743579,0.0,2.68041601173,16.0824960704,1.10303467279,0.0,1.10303467279
 05/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298799652,0.0,1.10298799652
 05/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297585543,0.0,1.10297585543
 05/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302702222,0.0,1.10302702222
 05/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030243969,0.0,1.1030243969
 05/22  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/22  06:00:00,48.7029471714,3.42775435199,0.0,18.462592608,5.36083202345,21.4433280938,1.10316521177,0.0,1.10316521177
 05/22  07:00:00,63.9277634487,3.44654274123,0.171455022242,11.5370398885,16.0824960704,32.6817896323,1.10376471637,0.0,1.10376471637
 05/22  08:00:00,129.794782313,3.88666428284,4.52178275109,2.72709458751,48.2474882111,70.4033123869,2.18885367097,0.0,2.18885367097
 05/22  09:00:00,123.844424394,3.91555260774,8.28919862381,1.32900389887,48.2474882111,62.0547409583,2.18908680222,0.0,2.18908680222
 05/22  10:00:00,123.570187742,3.82673279768,10.7059878811,0.653391206842,48.2474882111,60.1281475517,2.18944556567,0.0,2.18944556567
 05/22  11:00:00,126.839010148,3.54661371013,12.6712398581,0.310487316227,48.2474882111,62.0547409583,3.27497515649,0.0,3.27497515649
 05/22  12:00:00,128.683848726,3.53353832785,14.9925677346,0.391421907477,48.2474882111,61.5103924513,3.27653948872,0.0,3.27653948872
 05/22  13:00:00,133.374284688,3.66181879525,17.7963021233,0.0,48.2474882111,63.6602354638,3.27613064561,0.0,3.27613064561
 05/22  14:00:00,132.418134474,3.70024074257,20.3338178748,0.0,48.2474882111,60.1281475517,2.18887853522,0.0,2.18887853522
 05/22  15:00:00,135.288213809,3.84176009401,23.0623778581,0.0,48.2474882111,60.1281475517,1.10447067892,0.0,1.10447067892
 05/22  16:00:00,143.940614831,4.45752861137,28.2091202525,0.0,48.2474882111,63.0180376616,3.27484954241,0.0,3.27484954241
 05/22  17:00:00,136.700009135,4.70933077179,31.661626049,0.0,37.5258241642,62.7947880557,1.1041341507,0.0,1.1041341507
 05/22  18:00:00,93.0948933629,4.22744770588,26.0366664917,0.0,26.8041601173,36.0181789539,2.1878729484,0.0,2.1878729484
 05/22  19:00:00,83.1141590596,4.08240995959,18.7697611436,0.0,26.8041601173,33.4493877451,1.10353483335,0.0,1.10353483335
 05/22  20:00:00,62.2687234764,3.55990493328,11.5931527291,0.468840594513,16.0824960704,28.0885557216,1.10369632472,0.0,1.10369632472
 05/22  21:00:00,69.9443095607,3.42775435199,7.8102288857,1.00723004128,16.0824960704,26.8041601173,1.1031580568,0.0,1.1031580568
 05/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302706254,0.0,1.10302706254
 05/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302277551,0.0,1.10302277551
 05/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302616683,0.0,1.10302616683
 05/23  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/23  06:00:00,44.8208710353,3.47662235289,0.0,14.531648471,5.36083202345,21.4433280938,1.10323541053,0.0,1.10323541053
 05/23  07:00:00,62.3092460836,3.42775435199,0.0,10.1087659349,16.0824960704,32.6817896323,1.10372891051,0.0,1.10372891051
 05/23  08:00:00,125.805314575,3.82977933074,0.762137137974,2.55415741409,48.2474882111,70.4033123869,2.18910380789,0.0,2.18910380789
 05/23  09:00:00,120.875826405,3.87177830653,5.45439523392,1.23898360112,48.2474882111,62.0547409583,2.18951838235,0.0,2.18951838235
 05/23  10:00:00,123.405954662,3.80587024009,10.6981562643,0.517852300545,48.2474882111,60.1281475517,2.18922191052,0.0,2.18922191052
 05/23  11:00:00,129.739807553,3.64390691614,15.6419217722,0.143309600997,48.2474882111,62.0547409583,3.2752109182,0.0,3.2752109182
 05/23  12:00:00,134.322237246,3.62481838088,20.8373562029,0.0937419054532,48.2474882111,61.5103924513,3.27712461074,0.0,3.27712461074
 05/23  13:00:00,144.855467401,4.07224431907,28.8670593134,0.0,48.2474882111,63.6602354638,3.27668898668,0.0,3.27668898668
 05/23  14:00:00,147.861809374,4.35009256465,35.1276409527,0.0,48.2474882111,60.1281475517,2.18877821174,0.0,2.18877821174
 05/23  15:00:00,151.520830304,4.57164067565,38.5651137712,0.0,48.2474882111,60.1281475517,2.18897352197,0.0,2.18897352197
 05/23  16:00:00,159.705741332,5.37294843593,43.0588269288,0.0,48.2474882111,63.0180376616,2.19000580016,0.0,2.19000580016
 05/23  17:00:00,148.947896551,5.34776966297,43.2710745741,0.0,37.5258241642,62.7947880557,2.18824373119,0.0,2.18824373119
 05/23  18:00:00,102.32981121,4.20835122201,35.2906808224,0.0,26.8041601173,36.0181789539,1.10376158956,0.0,1.10376158956
 05/23  19:00:00,93.23977442,3.79157350139,29.1862129621,0.0,26.8041601173,33.4493877451,1.10355546297,0.0,1.10355546297
 05/23  20:00:00,73.6533859502,3.48704441439,23.5195163164,0.0,16.0824960704,28.0885557216,1.1035493248,0.0,1.1035493248
 05/23  21:00:00,80.7722078814,3.43441526039,19.3743067535,0.264389585822,16.0824960704,26.8041601173,1.10315132836,0.0,1.10315132836
 05/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302226918,0.0,1.10302226918
 05/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302527597,0.0,1.10302527597
 05/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030199579,0.0,1.1030199579
 05/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317768524,0.0,1.10317768524
 05/24  06:00:00,37.7177985505,3.60159471302,1.39045735849,5.91314626763,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  07:00:00,62.9621131005,3.42775435199,6.3068054377,4.45482751408,16.0824960704,32.6817896323,1.10366229288,0.0,1.10366229288
 05/24  08:00:00,134.40424432,3.67368880297,11.4321950442,0.639119781236,48.2474882111,70.4033123869,2.18871874814,0.0,2.18871874814
 05/24  09:00:00,127.240972563,3.62959259782,13.0728712369,0.227839464728,48.2474882111,62.0547409583,2.18914927942,0.0,2.18914927942
 05/24  10:00:00,125.061329503,3.66278372336,12.9991993026,0.0152706201891,48.2474882111,60.1281475517,3.2740732301,0.0,3.2740732301
 05/24  11:00:00,127.245464747,3.78113369845,13.1355776399,0.0180841455421,48.2474882111,62.0547409583,2.19015414486,0.0,2.19015414486
 05/24  12:00:00,126.84884728,3.7026099011,13.3457616211,0.0341550014728,48.2474882111,61.5103924513,3.27600168063,0.0,3.27600168063
 05/24  13:00:00,131.450562015,4.05824089993,15.4761573465,0.0,48.2474882111,63.6602354638,3.27627818424,0.0,3.27627818424
 05/24  14:00:00,129.342332104,4.04977177538,16.9084844716,0.0,48.2474882111,60.1281475517,2.18900214958,0.0,2.18900214958
 05/24  15:00:00,131.407452865,4.1673409892,18.8560360193,0.0,48.2474882111,60.1281475517,2.18864416736,0.0,2.18864416736
 05/24  16:00:00,136.198782279,4.40457635516,20.5202399568,0.0,48.2474882111,63.0180376616,2.18983642018,0.0,2.18983642018
 05/24  17:00:00,125.074247005,4.23623775372,20.5089569376,0.0,37.5258241642,62.7947880557,2.18836302477,0.0,2.18836302477
 05/24  18:00:00,83.8037718794,3.52430196497,17.4486907492,0.0,26.8041601173,36.0181789539,1.10385339103,0.0,1.10385339103
 05/24  19:00:00,79.0590561819,3.48692978824,15.3043451284,0.00579330886133,26.8041601173,33.4493877451,1.10353144511,0.0,1.10353144511
 05/24  20:00:00,63.7987949106,3.42775435199,13.1411976111,0.58301772811,16.0824960704,28.0885557216,1.10363002079,0.0,1.10363002079
 05/24  21:00:00,73.713072206,3.42775435199,10.9375115657,1.64871000654,16.0824960704,26.8041601173,1.10316012109,0.0,1.10316012109
 05/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302538813,0.0,1.10302538813
 05/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301971752,0.0,1.10301971752
 05/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302390618,0.0,1.10302390618
 05/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317912127,0.0,1.10317912127
 05/25  06:00:00,39.0887128588,3.53278934077,0.0,8.74332330662,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  07:00:00,60.9212069306,3.42775435199,1.47451816638,7.24620861554,16.0824960704,32.6817896323,1.10363407893,0.0,1.10363407893
 05/25  08:00:00,129.618059046,3.86699000496,5.31592122002,1.77590712872,48.2474882111,70.4033123869,2.18846256373,0.0,2.18846256373
 05/25  09:00:00,124.245854587,3.97811387766,9.13719528999,0.81987615586,48.2474882111,62.0547409583,2.18931396806,0.0,2.18931396806
 05/25  10:00:00,124.89784541,3.90388221721,12.2457863119,0.364101023904,48.2474882111,60.1281475517,3.27398836021,0.0,3.27398836021
 05/25  11:00:00,129.144318152,3.82816844492,14.9475986194,0.0578818243741,48.2474882111,62.0547409583,2.19029403978,0.0,2.19029403978
 05/25  12:00:00,130.600984281,3.71618905503,17.0302281692,0.0882463004522,48.2474882111,61.5103924513,3.27649557402,0.0,3.27649557402
 05/25  13:00:00,137.784216545,4.28899358988,21.5790591859,0.0,48.2474882111,63.6602354638,3.27603029695,0.0,3.27603029695
 05/25  14:00:00,137.242980458,4.40268627807,24.4562183234,0.0,48.2474882111,60.1281475517,2.1891051216,0.0,2.1891051216
 05/25  15:00:00,139.615375018,4.52483914356,26.7064600179,0.0,48.2474882111,60.1281475517,2.18889088035,0.0,2.18889088035
 05/25  16:00:00,148.211879218,5.33453678177,31.6033764691,0.0,48.2474882111,63.0180376616,2.18992478073,0.0,2.18992478073
 05/25  17:00:00,140.487024264,5.61789259947,34.5400793506,0.0,37.5258241642,62.7947880557,2.18843480063,0.0,2.18843480063
 05/25  18:00:00,95.1465416697,4.57684117574,27.7389213287,0.0,26.8041601173,36.0181789539,1.10373097752,0.0,1.10373097752
 05/25  19:00:00,86.8143488313,4.36577294856,22.1865879263,0.0,26.8041601173,33.4493877451,1.10355769252,0.0,1.10355769252
 05/25  20:00:00,67.0566508499,3.7466761122,16.5018392162,0.161310302052,16.0824960704,28.0885557216,1.10365681117,0.0,1.10365681117
 05/25  21:00:00,73.7785386562,3.48834093018,11.8662475364,0.724853907897,16.0824960704,26.8041601173,1.10317701528,0.0,1.10317701528
 05/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302059826,0.0,1.10302059826
 05/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302355954,0.0,1.10302355954
 05/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301720692,0.0,1.10301720692
 05/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315243496,0.0,1.10315243496
 05/26  06:00:00,38.678731557,3.55356788462,0.0,8.31256346097,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/26  07:00:00,58.7108249837,3.42775435199,0.11458007912,6.39576475586,16.0824960704,32.6817896323,2.18705135819,0.0,2.18705135819
 05/26  08:00:00,126.952314916,3.84872716819,3.24163696837,1.20271008711,48.2474882111,70.4033123869,1.10455222845,0.0,1.10455222845
 05/26  09:00:00,123.070345079,3.96316355671,8.27980160809,0.516710650768,48.2474882111,62.0547409583,2.18934454839,0.0,2.18934454839
 05/26  10:00:00,126.415633503,3.98916486745,13.8999156735,0.142477105018,48.2474882111,60.1281475517,3.27401569274,0.0,3.27401569274
 05/26  11:00:00,133.142825989,3.97611768164,18.8560390434,0.0,48.2474882111,62.0547409583,2.19029931604,0.0,2.19029931604
 05/26  12:00:00,136.512885162,3.90078478352,22.8457796216,0.0,48.2474882111,61.5103924513,3.27617597938,0.0,3.27617597938
 05/26  13:00:00,148.031310912,4.69448879518,31.4206583479,0.0,48.2474882111,63.6602354638,3.27599889675,0.0,3.27599889675
 05/26  14:00:00,150.151247978,4.95059533007,36.816576791,0.0,48.2474882111,60.1281475517,2.18907762918,0.0,2.18907762918
 05/26  15:00:00,153.992936545,5.27145473387,40.337405954,0.0,48.2474882111,60.1281475517,2.18870352964,0.0,2.18870352964
 05/26  16:00:00,162.019983248,6.1459755678,44.6000417134,0.0,48.2474882111,63.0180376616,2.18987624695,0.0,2.18987624695
 05/26  17:00:00,151.279603795,6.08443538149,44.8661160994,0.0,37.5258241642,62.7947880557,2.18838675828,0.0,2.18838675828
 05/26  18:00:00,103.785921912,4.671842398,36.2833003487,0.0,26.8041601173,36.0181789539,1.10386104057,0.0,1.10386104057
 05/26  19:00:00,93.079336584,3.98278625086,28.8345623767,0.0,26.8041601173,33.4493877451,1.10356663731,0.0,1.10356663731
 05/26  20:00:00,70.4092561985,3.5875458033,22.6422185091,0.0,16.0824960704,28.0885557216,1.10363153567,0.0,1.10363153567
 05/26  21:00:00,80.1998186825,3.49812118775,18.8498141738,0.1527870392,16.0824960704,26.8041601173,1.10316003074,0.0,1.10316003074
 05/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302396921,0.0,1.10302396921
 05/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301822154,0.0,1.10301822154
 05/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302213653,0.0,1.10302213653
 05/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317447032,0.0,1.10317447032
 05/27  06:00:00,39.6211954909,3.60030141344,5.58233207294,3.62596179313,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/27  07:00:00,46.5395886674,3.42943843381,7.44244622258,3.7175213821,5.36083202345,26.5809105114,1.10334203739,0.0,1.10334203739
 05/27  08:00:00,72.8064031402,3.53091682534,9.50888736873,1.65445400211,26.8041601173,31.2995447326,1.10350125424,0.0,1.10350125424
 05/27  09:00:00,76.3933480538,3.63742434189,11.2314655287,1.16462093157,26.8041601173,33.5472370403,1.10383549059,0.0,1.10383549059
 05/27  10:00:00,76.1599950576,3.5194403403,12.4123856841,0.83162848481,26.8041601173,32.583940337,1.10366706859,0.0,1.10366706859
 05/27  11:00:00,79.3267618846,3.45241859643,13.5801490037,0.649961428372,26.8041601173,34.8316326447,2.18772016011,0.0,2.18772016011
 05/27  12:00:00,78.9254795608,3.43975332906,14.702968491,0.422920489024,26.8041601173,33.5472370403,1.10376830699,0.0,1.10376830699
 05/27  13:00:00,77.5382490107,3.53517738301,15.9929549597,0.219070625139,26.8041601173,30.9784458315,1.10371577006,0.0,1.10371577006
 05/27  14:00:00,49.9100562714,3.44530046443,16.7555836021,0.327780784644,8.04124803518,21.3317032909,1.10349686421,0.0,1.10349686421
 05/27  15:00:00,47.5148594794,3.42778215391,15.9561268976,0.0339546120372,8.04124803518,20.0473076865,1.10344277721,0.0,1.10344277721
 05/27  16:00:00,45.7863629188,3.42775435199,13.8503579867,0.0901558632537,8.04124803518,20.3684065876,1.1034214688,0.0,1.1034214688
 05/27  17:00:00,37.3548144565,3.42775435199,11.6283971827,1.60071733899,2.68041601173,18.0090894769,1.10312767064,0.0,1.10312767064
 05/27  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311680039,0.0,1.10311680039
 05/27  20:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319352675,0.0,1.10319352675
 05/27  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302224753,0.0,1.10302224753
 05/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297506414,0.0,1.10297506414
 05/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297204483,0.0,1.10297204483
 05/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312615401,0.0,1.10312615401
 05/28  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300934731,0.0,1.10300934731
 05/28  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  09:00:00,19.3633665185,0.592014342328,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300732617,0.0,1.10300732617
 05/28  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306145403,0.0,1.10306145403
 05/28  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319622167,0.0,1.10319622167
 05/28  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297131972,0.0,1.10297131972
 05/28  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297228208,0.0,1.10297228208
 05/28  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  20:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297292782,0.0,1.10297292782
 05/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297302438,0.0,1.10297302438
 05/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029730628,0.0,1.1029730628
 05/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297284492,0.0,1.10297284492
 05/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311121663,0.0,1.10311121663
 05/29  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029724272,0.0,1.1029724272
 05/29  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102971843,0.0,1.102971843
 05/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306901295,0.0,1.10306901295
 05/29  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321007389,0.0,1.10321007389
 05/29  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297275225,0.0,1.10297275225
 05/29  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297239591,0.0,1.10297239591
 05/29  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  20:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297291731,0.0,1.10297291731
 05/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297152858,0.0,1.10297152858
 05/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102996605,0.0,1.102996605
 05/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301635355,0.0,1.10301635355
 05/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315886862,0.0,1.10315886862
 05/30  06:00:00,90.893917307,3.42775435199,0.0,60.6535627437,5.36083202345,21.4433280938,1.10311859632,0.0,1.10311859632
 05/30  07:00:00,88.8944143857,3.42775435199,0.0,36.6939342369,16.0824960704,32.6817896323,6.0676961363,4.96396160572,1.10373453059
 05/30  08:00:00,136.575118875,3.4430406896,0.0,14.4728374938,48.2474882111,70.4033123869,2.22073117433,0.0318652284526,2.18886594588
 05/30  09:00:00,122.675323435,3.47378886879,0.0,8.89086530291,48.2474882111,62.0547409583,2.18904102849,0.0,2.18904102849
 05/30  10:00:00,117.492040584,3.46611287631,0.0,5.64185185049,48.2474882111,60.1281475517,2.18932620317,0.0,2.18932620317
 05/30  11:00:00,117.893699203,3.42775435199,0.659058388951,3.49621719892,48.2474882111,62.0547409583,2.18997145833,0.0,2.18997145833
 05/30  12:00:00,118.543755141,3.46754489353,2.17985327784,3.13003621329,48.2474882111,61.5103924513,3.27618768871,0.0,3.27618768871
 05/30  13:00:00,119.6539863,3.50577861941,2.78552253546,1.4465213765,48.2474882111,63.6602354638,3.27593232394,0.0,3.27593232394
 05/30  14:00:00,115.486897522,3.42842292505,3.35715256688,0.317246172738,48.2474882111,60.1281475517,2.18900707593,0.0,2.18900707593
 05/30  15:00:00,114.773136123,3.43879661123,2.95026365446,0.0,48.2474882111,60.1281475517,2.18860446497,0.0,2.18860446497
 05/30  16:00:00,116.525183976,3.53454410218,1.71667390696,0.0,48.2474882111,63.0180376616,2.18972186975,0.0,2.18972186975
 05/30  17:00:00,104.373145102,3.63635280391,0.407739984528,0.0,37.5258241642,62.7947880557,2.18830772834,0.0,2.18830772834
 05/30  18:00:00,66.7119246762,3.42775435199,0.0,0.453391158914,26.8041601173,36.0181789539,1.10377977372,0.0,1.10377977372
 05/30  19:00:00,65.936466714,3.42775435199,0.0,2.24672440557,26.8041601173,33.4493877451,1.10346212221,0.0,1.10346212221
 05/30  20:00:00,57.8624447636,3.42775435199,0.0,10.2551985254,16.0824960704,28.0885557216,1.10354561117,0.0,1.10354561117
 05/30  21:00:00,78.7257039198,3.42775435199,0.0,17.598853286,16.0824960704,26.8041601173,1.10314541455,0.0,1.10314541455
 05/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301633919,0.0,1.10301633919
 05/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301892024,0.0,1.10301892024
 05/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302028819,0.0,1.10302028819
 05/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315579674,0.0,1.10315579674
 05/31  06:00:00,74.8666557105,3.42775435199,0.0,44.6263011472,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/31  07:00:00,83.3974158116,3.42775435199,0.0,31.1969356629,16.0824960704,32.6817896323,1.10360663336,0.0,1.10360663336
 05/31  08:00:00,131.612103637,3.4905125854,0.0,9.46235035912,48.2474882111,70.4033123869,2.18867138324,0.0,2.18867138324
 05/31  09:00:00,119.162374084,3.42775435199,0.0,5.4239504681,48.2474882111,62.0547409583,2.18888020589,0.0,2.18888020589
 05/31  10:00:00,115.325061767,3.42775435199,0.0,3.51323155771,48.2474882111,60.1281475517,2.18916798089,0.0,2.18916798089
 05/31  11:00:00,116.775775534,3.44214995961,0.802960303564,2.21999600782,48.2474882111,62.0547409583,3.27496209476,0.0,3.27496209476
 05/31  12:00:00,118.462246116,3.52189277561,2.87593912551,2.2980934588,48.2474882111,61.5103924513,3.27666481172,0.0,3.27666481172
 05/31  13:00:00,120.703875313,3.54706192281,4.59773621753,0.642913403591,48.2474882111,63.6602354638,3.27608243231,0.0,3.27608243231
 05/31  14:00:00,118.00410873,3.45994132705,6.14423346912,0.0158580773094,48.2474882111,60.1281475517,2.1887971418,0.0,2.1887971418
 05/31  15:00:00,118.939530909,3.47334964268,7.08210540978,0.0,48.2474882111,60.1281475517,1.1042548508,0.0,1.1042548508
 05/31  16:00:00,122.537219094,3.58708303805,7.67617008927,0.0,48.2474882111,63.0180376616,3.27447287532,0.0,3.27447287532
 05/31  17:00:00,112.365797748,3.72169793829,8.31504749602,0.0,37.5258241642,62.7947880557,1.10400269596,0.0,1.10400269596
 05/31  18:00:00,72.8957581191,3.43868225908,6.49980303331,0.126493661457,26.8041601173,36.0181789539,2.18772300788,0.0,2.18772300788
 05/31  19:00:00,68.501908417,3.42775435199,4.15053107534,0.661635033245,26.8041601173,33.4493877451,1.10349862442,0.0,1.10349862442
 05/31  20:00:00,51.5647449996,3.42775435199,1.91226990493,2.04522885657,16.0824960704,28.0885557216,1.10362003585,0.0,1.10362003585
 05/31  21:00:00,66.0661047266,3.42775435199,0.0904272593628,4.84882683354,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302239875,0.0,1.10302239875
 05/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302031159,0.0,1.10302031159
 06/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301432542,0.0,1.10301432542
 06/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301750151,0.0,1.10301750151
 06/01  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  06:00:00,45.6655557506,3.43497701586,3.63592117979,11.7820573436,5.36083202345,21.4433280938,1.10310113028,0.0,1.10310113028
 06/01  07:00:00,65.5632691458,3.42775435199,4.970790088,8.39199890907,16.0824960704,32.6817896323,1.10361134145,0.0,1.10361134145
 06/01  08:00:00,132.355314082,3.68472357646,8.13353409359,1.87781572028,48.2474882111,70.4033123869,2.18905479619,0.0,2.18905479619
 06/01  09:00:00,125.144778248,3.51340629455,10.8365234626,0.484179227189,48.2474882111,62.0547409583,2.1893692932,0.0,2.1893692932
 06/01  10:00:00,125.428864721,3.46463325883,13.5789567227,0.00119888272626,48.2474882111,60.1281475517,2.18933201308,0.0,2.18933201308
 06/01  11:00:00,129.91471694,3.54782756865,16.056220108,0.0,48.2474882111,62.0547409583,2.18989847368,0.0,2.18989847368
 06/01  12:00:00,131.113231144,3.64390710654,17.7030032811,0.0,48.2474882111,61.5103924513,3.27657243873,0.0,3.27657243873
 06/01  13:00:00,136.357156453,3.81608412816,20.6249085562,0.0,48.2474882111,63.6602354638,3.27627542387,0.0,3.27627542387
 06/01  14:00:00,135.064228333,3.81643558886,22.8637168876,0.0,48.2474882111,60.1281475517,2.18906114273,0.0,2.18906114273
 06/01  15:00:00,137.262499118,3.94003483845,24.9383884225,0.0,48.2474882111,60.1281475517,2.18881444846,0.0,2.18881444846
 06/01  16:00:00,144.328314854,4.59384224964,28.4605066375,0.0,48.2474882111,63.0180376616,2.18990519545,0.0,2.18990519545
 06/01  17:00:00,133.488571772,4.79638291045,28.3631365471,0.0,37.5258241642,62.7947880557,2.18838031173,0.0,2.18838031173
 06/01  18:00:00,90.7291853202,4.07054710398,23.827859051,0.0,26.8041601173,36.0181789539,1.10384718875,0.0,1.10384718875
 06/01  19:00:00,84.7854324256,3.90565601749,20.6177884516,0.0,26.8041601173,33.4493877451,1.10351814642,0.0,1.10351814642
 06/01  20:00:00,60.9374532281,3.43546697795,13.1621073231,0.160387040947,16.0824960704,28.0885557216,1.10362984596,0.0,1.10362984596
 06/01  21:00:00,71.2043245746,3.42775435199,9.37366835667,0.703805584196,16.0824960704,26.8041601173,1.10317303036,0.0,1.10317303036
 06/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301571586,0.0,1.10301571586
 06/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301767625,0.0,1.10301767625
 06/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301880497,0.0,1.10301880497
 06/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314268208,0.0,1.10314268208
 06/02  06:00:00,37.3454888701,3.53518371896,3.39454542786,3.60315951194,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  07:00:00,58.817273581,3.42775435199,2.68617763142,3.93061580087,16.0824960704,32.6817896323,1.10365096064,0.0,1.10365096064
 06/02  08:00:00,128.429958137,3.71290116921,5.23137555128,0.826440724616,48.2474882111,70.4033123869,2.18861183636,0.0,2.18861183636
 06/02  09:00:00,115.727656285,3.62049611269,1.39732943926,0.399161469777,48.2474882111,62.0547409583,2.18913923003,0.0,2.18913923003
 06/02  10:00:00,114.289826656,3.69462564069,2.01895835681,0.192166801249,48.2474882111,60.1281475517,2.18922023133,0.0,2.18922023133
 06/02  11:00:00,121.362809502,3.73083667554,7.32130356278,0.0,48.2474882111,62.0547409583,3.27499499356,0.0,3.27499499356
