Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/02  12:00:00,121.880698699,3.69953779471,8.4148401478,0.0,48.2474882111,61.5103924513,3.27664477927,0.0,3.27664477927
 06/02  13:00:00,126.305034708,3.96198306173,10.4268878776,0.0,48.2474882111,63.6602354638,3.27602504235,0.0,3.27602504235
 06/02  14:00:00,125.611604758,4.03895861259,13.1885702889,0.0,48.2474882111,60.1281475517,2.18874870725,0.0,2.18874870725
 06/02  15:00:00,128.100501115,4.21264942493,15.5037758329,0.0,48.2474882111,60.1281475517,1.10424453124,0.0,1.10424453124
 06/02  16:00:00,133.481399691,4.74538144119,17.4620522827,0.0,48.2474882111,63.0180376616,3.27435036849,0.0,3.27435036849
 06/02  17:00:00,122.134565146,4.88225599755,16.9232568344,0.0,37.5258241642,62.7947880557,1.10395990155,0.0,1.10395990155
 06/02  18:00:00,80.0815587082,3.97706505928,13.2737144836,0.0,26.8041601173,36.0181789539,2.18759775226,0.0,2.18759775226
 06/02  19:00:00,74.9227322186,3.81883184251,10.8419124197,0.0,26.8041601173,33.4493877451,1.10345652519,0.0,1.10345652519
 06/02  20:00:00,55.4172915333,3.42966706307,7.43372288948,0.374409694612,16.0824960704,28.0885557216,1.10357300603,0.0,1.10357300603
 06/02  21:00:00,67.0275168451,3.42775435199,4.99550224446,0.905163966886,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302033091,0.0,1.10302033091
 06/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301864608,0.0,1.10301864608
 06/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301377516,0.0,1.10301377516
 06/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301631496,0.0,1.10301631496
 06/03  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  06:00:00,40.2302083156,3.48197096389,0.0,9.93563714037,5.36083202345,21.4433280938,1.10310260004,0.0,1.10310260004
 06/03  07:00:00,43.600587721,3.42775435199,0.175828833071,8.04682190694,5.36083202345,26.5809105114,0.02,0.0,0.02
 06/03  08:00:00,68.8974161282,3.56344541686,3.03280011936,4.18902564794,26.8041601173,31.2995447326,1.10340048991,0.0,1.10340048991
 06/03  09:00:00,73.1287991922,3.63531361944,6.25294127773,2.88070704335,26.8041601173,33.5472370403,2.18737987101,0.0,2.18737987101
 06/03  10:00:00,72.0692719107,3.53744646097,7.25384753232,1.88143736902,26.8041601173,32.583940337,1.10364891993,0.0,1.10364891993
 06/03  11:00:00,75.5185726918,3.42917987833,9.40018599056,1.04497396678,26.8041601173,34.8316326447,1.10387287342,0.0,1.10387287342
 06/03  12:00:00,76.2860675504,3.42775435199,11.8545211827,0.643954764037,26.8041601173,33.5472370403,1.10378167432,0.0,1.10378167432
 06/03  13:00:00,75.3563141364,3.42775435199,13.7543329198,0.383180821652,26.8041601173,30.9784458315,1.10372520648,0.0,1.10372520648
 06/03  14:00:00,48.9924134946,3.42775435199,15.5386790678,0.644588654647,8.04124803518,21.3317032909,1.10364639431,0.0,1.10364639431
 06/03  15:00:00,47.6264540146,3.42775435199,16.1017038468,0.0,8.04124803518,20.0473076865,1.10341855199,0.0,1.10341855199
 06/03  16:00:00,48.6191554394,3.42775435199,16.7733063706,0.0,8.04124803518,20.3684065876,1.1034240248,0.0,1.1034240248
 06/03  17:00:00,41.9636632136,3.51564148689,17.6665154712,0.0835606727764,2.68041601173,18.0090894769,1.10311775701,0.0,1.10311775701
 06/03  18:00:00,33.2426434221,2.4044020822,12.0668891637,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  19:00:00,32.6404118571,2.46790678029,11.4011529006,0.0,2.68041601173,16.0824960704,1.10317806337,0.0,1.10317806337
 06/03  20:00:00,24.6284360921,1.18484770697,4.67223620889,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031637471,0.0,1.1031637471
 06/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301426607,0.0,1.10301426607
 06/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301667893,0.0,1.10301667893
 06/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296958901,0.0,1.10296958901
 06/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311980085,0.0,1.10311980085
 06/04  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  07:00:00,19.1660284044,0.394676228219,0.0,0.0,2.68041601173,16.0824960704,1.10302927953,0.0,1.10302927953
 06/04  08:00:00,21.5638968814,2.27116890193,0.521375803268,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  09:00:00,22.6803138225,2.09315508808,1.81580655825,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  10:00:00,19.2347155076,0.197338114109,0.266025217248,0.0,2.68041601173,16.0824960704,1.1030066271,0.0,1.1030066271
 06/04  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306830403,0.0,1.10306830403
 06/04  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321130882,0.0,1.10321130882
 06/04  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296960424,0.0,1.10296960424
 06/04  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  17:00:00,21.8006416,0.592423853485,2.43686557036,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  18:00:00,28.1393818848,1.99876692481,7.36926278381,0.0,2.68041601173,16.0824960704,1.10302723558,0.0,1.10302723558
 06/04  19:00:00,29.9672991967,2.75065606619,8.44529095433,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  20:00:00,20.2648686285,0.394949235656,1.09856721664,0.0,2.68041601173,16.0824960704,1.10300369412,0.0,1.10300369412
 06/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296708079,0.0,1.10296708079
 06/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299373096,0.0,1.10299373096
 06/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301665813,0.0,1.10301665813
 06/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313992843,0.0,1.10313992843
 06/05  06:00:00,49.7456450379,3.43383644497,0.0,19.4992083816,5.36083202345,21.4433280938,1.10309866388,0.0,1.10309866388
 06/05  07:00:00,65.9688217298,3.42775435199,0.0,13.7683415811,16.0824960704,32.6817896323,1.10369795513,0.0,1.10369795513
 06/05  08:00:00,125.974865937,3.75794706586,0.0,3.55767817906,48.2474882111,70.4033123869,1.10454745119,0.0,1.10454745119
 06/05  09:00:00,119.66129177,3.80338760437,3.64924208984,1.89799281254,48.2474882111,62.0547409583,2.18926004097,0.0,2.18926004097
 06/05  10:00:00,121.561444319,3.72418047394,8.68212414162,0.771063846708,48.2474882111,60.1281475517,3.27372811218,0.0,3.27372811218
 06/05  11:00:00,125.106438167,3.59675277317,11.123783658,0.0752324719433,48.2474882111,62.0547409583,2.18996703257,0.0,2.18996703257
 06/05  12:00:00,127.255705149,3.60791868329,13.8686909287,0.0127747808558,48.2474882111,61.5103924513,3.27694029118,0.0,3.27694029118
 06/05  13:00:00,130.349728294,3.6524374631,14.7811270622,0.0,48.2474882111,63.6602354638,3.27625303,0.0,3.27625303
 06/05  14:00:00,127.27021854,3.68564641045,15.2004962727,0.0,48.2474882111,60.1281475517,2.18888356311,0.0,2.18888356311
 06/05  15:00:00,130.35025981,3.88203640105,18.0841475524,0.0,48.2474882111,60.1281475517,1.10442787316,0.0,1.10442787316
 06/05  16:00:00,136.596908411,4.34722962676,20.9757128171,0.0,48.2474882111,63.0180376616,3.27447109809,0.0,3.27447109809
 06/05  17:00:00,123.753136492,4.323719225,19.1003649531,0.0,37.5258241642,62.7947880557,1.1039916161,0.0,1.1039916161
 06/05  18:00:00,83.2086354422,3.88109368818,16.4967625888,0.0,26.8041601173,36.0181789539,2.18764979862,0.0,2.18764979862
 06/05  19:00:00,79.6447255812,3.84925994633,15.5334776784,0.0,26.8041601173,33.4493877451,1.10347174163,0.0,1.10347174163
 06/05  20:00:00,59.7070279808,3.43262419433,11.989694317,0.105217583292,16.0824960704,28.0885557216,1.10358392622,0.0,1.10358392622
 06/05  21:00:00,70.8509655325,3.42775435199,9.09330768067,0.630807218112,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030182472,0.0,1.1030182472
 06/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030120607,0.0,1.1030120607
 06/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301351563,0.0,1.10301351563
 06/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030158978,0.0,1.1030158978
 06/06  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/06  06:00:00,48.4712096326,3.4858680198,0.0,18.1727414014,5.36083202345,21.4433280938,1.1031005294,0.0,1.1031005294
 06/06  07:00:00,69.4775769125,3.42775435199,0.0,17.2770967638,16.0824960704,32.6817896323,1.10367215364,0.0,1.10367215364
 06/06  08:00:00,128.052387245,3.65439979352,0.0,5.73874675982,48.2474882111,70.4033123869,2.18881964908,0.0,2.18881964908
 06/06  09:00:00,116.277976307,3.50063113644,0.0,2.46667590705,48.2474882111,62.0547409583,2.18908507234,0.0,2.18908507234
 06/06  10:00:00,112.502721324,3.46854174529,0.0,0.65010372212,48.2474882111,60.1281475517,2.18930317901,0.0,2.18930317901
 06/06  11:00:00,113.921951916,3.55458715376,0.0,0.0566954985166,48.2474882111,62.0547409583,2.18987004932,0.0,2.18987004932
 06/06  12:00:00,114.043329618,3.64225915583,0.374607846628,0.260141859091,48.2474882111,61.5103924513,3.27589442113,0.0,3.27589442113
 06/06  13:00:00,117.469213714,3.67647084382,1.78969345299,0.0868856486661,48.2474882111,63.6602354638,3.27629581005,0.0,3.27629581005
 06/06  14:00:00,114.200352696,3.59055519553,2.21761996626,0.0081016775656,48.2474882111,60.1281475517,2.18868484731,0.0,2.18868484731
 06/06  15:00:00,115.656123439,3.66892520048,3.60312238128,0.0,48.2474882111,60.1281475517,2.18872305608,0.0,2.18872305608
 06/06  16:00:00,121.31276194,3.87604369096,6.16275228251,0.0,48.2474882111,63.0180376616,2.18963017508,0.0,2.18963017508
 06/06  17:00:00,109.498176511,3.97989635099,5.18922784589,0.0,37.5258241642,62.7947880557,1.10413070155,0.0,1.10413070155
 06/06  18:00:00,70.4945061156,3.57845853818,4.07960049159,0.00566792060191,26.8041601173,36.0181789539,2.18770756169,0.0,2.18770756169
 06/06  19:00:00,66.5290821375,3.42824769106,2.50127898894,0.337567500983,26.8041601173,33.4493877451,1.10345557058,0.0,1.10345557058
 06/06  20:00:00,49.7232815627,3.42775435199,0.378438476399,1.73759684822,16.0824960704,28.0885557216,1.10355162642,0.0,1.10355162642
 06/06  21:00:00,63.4823894354,3.42775435199,0.0,4.82287213504,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306572721,0.0,1.10306572721
 06/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301593728,0.0,1.10301593728
 06/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301484134,0.0,1.10301484134
 06/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301047681,0.0,1.10301047681
 06/07  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/07  06:00:00,48.6346345746,3.45991321779,0.0,18.3621211454,5.36083202345,21.4433280938,1.10310981495,0.0,1.10310981495
 06/07  07:00:00,66.8877407092,3.42775435199,0.0,14.6872605605,16.0824960704,32.6817896323,1.10362353781,0.0,1.10362353781
 06/07  08:00:00,126.864949486,3.83438250552,0.0,4.37132628847,48.2474882111,70.4033123869,2.18900916812,0.0,2.18900916812
 06/07  09:00:00,116.62659143,3.77901380199,0.0,2.53690836459,48.2474882111,62.0547409583,2.18926702863,0.0,2.18926702863
 06/07  10:00:00,115.056684433,3.7076708582,1.65595259236,1.30898512591,48.2474882111,60.1281475517,2.18947710946,0.0,2.18947710946
 06/07  11:00:00,120.245225788,3.61296129106,6.03362243722,0.287972796503,48.2474882111,62.0547409583,2.19002829099,0.0,2.19002829099
 06/07  12:00:00,123.275239895,3.66148753195,9.665508132,0.181923474791,48.2474882111,61.5103924513,3.27641381151,0.0,3.27641381151
 06/07  13:00:00,128.115173158,3.75690330572,12.4421060835,0.0,48.2474882111,63.6602354638,3.27570231267,0.0,3.27570231267
 06/07  14:00:00,128.178230921,3.80890597401,15.9852490899,0.0,48.2474882111,60.1281475517,2.18880403369,0.0,2.18880403369
 06/07  15:00:00,132.296781167,3.95315110031,19.9595542094,0.0,48.2474882111,60.1281475517,2.18861557328,0.0,2.18861557328
 06/07  16:00:00,141.899913196,4.66625835687,25.959688872,0.0,48.2474882111,63.0180376616,2.18973385972,0.0,2.18973385972
 06/07  17:00:00,134.072278024,5.02844783438,28.714777876,0.0,37.5258241642,62.7947880557,2.18793448447,0.0,2.18793448447
 06/07  18:00:00,92.7047746119,4.24926082504,25.6247346216,0.0,26.8041601173,36.0181789539,1.10374100689,0.0,1.10374100689
 06/07  19:00:00,87.2829194428,4.10806592016,22.9128655661,0.0,26.8041601173,33.4493877451,1.10348967886,0.0,1.10348967886
 06/07  20:00:00,63.3428001376,3.4568716963,15.6334000359,0.0730365192274,16.0824960704,28.0885557216,1.10359072483,0.0,1.10359072483
 06/07  21:00:00,69.6851027353,3.42775435199,10.4245498499,0.60103558511,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311582204,0.0,1.10311582204
 06/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301403786,0.0,1.10301403786
 06/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301419894,0.0,1.10301419894
 06/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301451012,0.0,1.10301451012
 06/08  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/08  06:00:00,38.1652512268,3.51375893311,0.0,7.83889208233,5.36083202345,21.4433280938,1.10314226827,0.0,1.10314226827
 06/08  07:00:00,59.4094067016,3.44721308706,0.0,7.18946781778,16.0824960704,32.6817896323,1.10365489252,0.0,1.10365489252
 06/08  08:00:00,124.79796118,4.12111027845,0.316269084322,1.70134112518,48.2474882111,70.4033123869,2.18875268543,0.0,2.18875268543
 06/08  09:00:00,120.429768613,4.09657195442,5.36936867652,0.653158718998,48.2474882111,62.0547409583,2.18932147072,0.0,2.18932147072
 06/08  10:00:00,125.126480278,4.04238135766,12.6267648203,0.0732582432379,48.2474882111,60.1281475517,2.1892250223,0.0,2.1892250223
 06/08  11:00:00,133.15514446,3.9312302492,18.9132449476,0.0,48.2474882111,62.0547409583,2.19006513252,0.0,2.19006513252
 06/08  12:00:00,137.216129221,3.83044651146,23.619361953,0.0,48.2474882111,61.5103924513,3.27614247855,0.0,3.27614247855
 06/08  13:00:00,151.543716055,4.70253709948,34.925015186,0.0,48.2474882111,63.6602354638,3.27571546659,0.0,3.27571546659
 06/08  14:00:00,149.74921756,4.66338996863,36.7017517342,0.0,48.2474882111,60.1281475517,2.1888065915,0.0,2.1888065915
 06/08  15:00:00,149.893891333,4.73338021714,36.7764352585,0.0,48.2474882111,60.1281475517,2.18858874658,0.0,2.18858874658
 06/08  16:00:00,155.416505305,5.43190801945,38.710631319,0.0,48.2474882111,63.0180376616,2.18973040522,0.0,2.18973040522
 06/08  17:00:00,136.206522043,5.05061911524,30.8268506136,0.0,37.5258241642,62.7947880557,2.1879147427,0.0,2.1879147427
 06/08  18:00:00,91.7869073046,4.0326488376,24.9234793017,0.0,26.8041601173,36.0181789539,1.10372953673,0.0,1.10372953673
 06/08  19:00:00,87.5948359961,3.78082736295,23.5520206766,0.0,26.8041601173,33.4493877451,1.10347899373,0.0,1.10347899373
 06/08  20:00:00,65.8324905396,3.4585589033,18.1944397502,0.0,16.0824960704,28.0885557216,1.1035759817,0.0,1.1035759817
 06/08  21:00:00,73.5204619458,3.42775435199,14.7618885381,0.0990561073594,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310129311,0.0,1.10310129311
 06/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301107051,0.0,1.10301107051
 06/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301177369,0.0,1.10301177369
 06/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301276139,0.0,1.10301276139
 06/09  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/09  06:00:00,38.1231240785,3.5847725569,1.53561025298,6.19014105727,5.36083202345,21.4433280938,1.10311367193,0.0,1.10311367193
 06/09  07:00:00,62.0872663147,3.42775435199,2.22551982876,7.6612663372,16.0824960704,32.6817896323,1.10363096735,0.0,1.10363096735
 06/09  08:00:00,127.628614267,3.72517551773,4.00383279414,1.2403652634,48.2474882111,70.4033123869,2.18901405192,0.0,2.18901405192
 06/09  09:00:00,119.440249609,3.62832684065,5.35109343349,0.150160071159,48.2474882111,62.0547409583,2.18926232858,0.0,2.18926232858
 06/09  10:00:00,120.110623214,3.67744496741,8.04910238942,0.0,48.2474882111,60.1281475517,2.18944133841,0.0,2.18944133841
 06/09  11:00:00,125.530037888,3.8682687919,11.3510998328,0.0,48.2474882111,62.0547409583,2.18997161702,0.0,2.18997161702
 06/09  12:00:00,127.290902463,3.86506733864,13.6595143683,0.0,48.2474882111,61.5103924513,3.27598758041,0.0,3.27598758041
 06/09  13:00:00,132.841449552,4.43894053955,16.4863452437,0.0,48.2474882111,63.6602354638,3.27593435542,0.0,3.27593435542
 06/09  14:00:00,130.603771092,4.56344571372,17.6562495216,0.0,48.2474882111,60.1281475517,2.18868916399,0.0,2.18868916399
 06/09  15:00:00,131.72575214,4.66688457127,18.6747917116,0.0,48.2474882111,60.1281475517,2.18885524246,0.0,2.18885524246
 06/09  16:00:00,138.032474105,5.41215759777,21.3463505404,0.0,48.2474882111,63.0180376616,2.18957465008,0.0,2.18957465008
 06/09  17:00:00,127.824318038,5.43135289749,22.0639128267,0.0,37.5258241642,62.7947880557,1.10406823317,0.0,1.10406823317
 06/09  18:00:00,84.5747437674,3.87631713567,17.8676474665,0.0,26.8041601173,36.0181789539,2.18778889497,0.0,2.18778889497
 06/09  19:00:00,78.9166219965,3.64088745025,15.0137465898,0.0,26.8041601173,33.4493877451,1.10351889824,0.0,1.10351889824
 06/09  20:00:00,59.4513356648,3.46054313103,11.5654393542,0.245861293509,16.0824960704,28.0885557216,1.10351127779,0.0,1.10351127779
 06/09  21:00:00,68.1305689006,3.42806825498,8.48159906926,0.989138627964,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305783632,0.0,1.10305783632
 06/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300784278,0.0,1.10300784278
 06/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300871877,0.0,1.10300871877
 06/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300995696,0.0,1.10300995696
 06/10  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  06:00:00,39.1096697778,3.52641179192,0.0,8.77065777451,5.36083202345,21.4433280938,1.10311008712,0.0,1.10311008712
 06/10  07:00:00,43.575428028,3.42775435199,0.0,8.1974910471,5.36083202345,26.5809105114,0.02,0.0,0.02
 06/10  08:00:00,67.9750701153,3.42775435199,3.63793001785,2.79724080141,26.8041601173,31.2995447326,1.10341122567,0.0,1.10341122567
 06/10  09:00:00,72.8043264508,3.45974575542,7.25451788644,1.73022555719,26.8041601173,33.5472370403,2.18751626029,0.0,2.18751626029
 06/10  10:00:00,75.4771207686,3.43470472464,11.5766059199,1.06926957561,26.8041601173,32.583940337,1.1036241807,0.0,1.1036241807
 06/10  11:00:00,82.1626426793,3.42775435199,16.5130851058,0.577570365363,26.8041601173,34.8316326447,1.10383013171,0.0,1.10383013171
 06/10  12:00:00,82.8619091647,3.42775435199,18.8283130363,0.246004524727,26.8041601173,33.5472370403,1.10372992404,0.0,1.10372992404
 06/10  13:00:00,81.8895981784,3.46328672121,20.5902309363,0.0450344779824,26.8041601173,30.9784458315,1.10366393743,0.0,1.10366393743
 06/10  14:00:00,55.0969633263,3.43945708851,22.273857165,0.00225765261477,8.04124803518,21.3317032909,1.10356423205,0.0,1.10356423205
 06/10  15:00:00,54.7495658461,3.42775435199,23.0174937145,0.207321963833,8.04124803518,20.0473076865,1.10340038555,0.0,1.10340038555
 06/10  16:00:00,54.4073100063,3.42775435199,22.1789067675,0.382554169901,8.04124803518,20.3684065876,1.10343943743,0.0,1.10343943743
 06/10  17:00:00,40.3513290865,3.42775435199,15.5967713609,0.62885779085,2.68041601173,18.0090894769,1.10310271517,0.0,1.10310271517
 06/10  18:00:00,24.0566687033,1.1613372999,4.12397922721,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  19:00:00,27.4349459118,1.93275626275,6.73083747287,0.0,2.68041601173,16.0824960704,1.1031711224,0.0,1.1031711224
 06/10  20:00:00,19.5685277738,0.197611121547,0.59956447604,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  21:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1032336791,0.0,1.1032336791
 06/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300968542,0.0,1.10300968542
 06/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296899407,0.0,1.10296899407
 06/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296346762,0.0,1.10296346762
 06/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289908618,0.0,1.10289908618
 06/11  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300088204,0.0,1.10300088204
 06/11  09:00:00,20.2916747933,0.493345285274,1.02697733184,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296566948,0.0,1.10296566948
 06/11  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305624966,0.0,1.10305624966
 06/11  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306517142,0.0,1.10306517142
 06/11  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  16:00:00,26.337466114,1.18484770697,6.38126623087,0.0,2.68041601173,16.0824960704,1.10300074689,0.0,1.10300074689
 06/11  17:00:00,23.3202890699,0.750430848491,3.7985060452,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  18:00:00,33.0735039703,2.28516956799,12.0169822261,0.0,2.68041601173,16.0824960704,1.10302602171,0.0,1.10302602171
 06/11  19:00:00,36.4550263421,2.85969343632,14.8239807296,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  20:00:00,21.0609826323,0.394949235656,1.8946812205,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  21:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309597588,0.0,1.10309597588
 06/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296493465,0.0,1.10296493465
 06/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300624288,0.0,1.10300624288
 06/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300715968,0.0,1.10300715968
 06/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319895755,0.0,1.10319895755
 06/12  06:00:00,42.1816470447,3.45183656887,0.0,11.9172102644,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  07:00:00,61.2883762605,3.43044844485,0.200704573099,8.8844974458,16.0824960704,32.6817896323,1.10367450931,0.0,1.10367450931
 06/12  08:00:00,129.159904836,3.92963280574,4.59181298969,1.97921834856,48.2474882111,70.4033123869,2.18884591294,0.0,2.18884591294
 06/12  09:00:00,124.840564326,3.94830555403,9.74089453657,0.840694971985,48.2474882111,62.0547409583,2.18918067185,0.0,2.18918067185
 06/12  10:00:00,125.931278576,3.86573345133,13.4878148836,0.193654384032,48.2474882111,60.1281475517,2.18933700022,0.0,2.18933700022
 06/12  11:00:00,129.389975979,3.66589925249,15.4134074633,0.0,48.2474882111,62.0547409583,3.27437853272,0.0,3.27437853272
 06/12  12:00:00,130.463737134,3.62670396263,17.0707124152,0.0,48.2474882111,61.5103924513,2.19119117465,0.0,2.19119117465
 06/12  13:00:00,136.456168784,3.82370637955,20.7162986359,0.0,48.2474882111,63.6602354638,3.27609972363,0.0,3.27609972363
 06/12  14:00:00,136.381049633,3.99618461837,24.000789158,0.0,48.2474882111,60.1281475517,2.1891349772,0.0,2.1891349772
 06/12  15:00:00,139.221123509,4.22086285573,26.6161847967,0.0,48.2474882111,60.1281475517,2.18868249136,0.0,2.18868249136
 06/12  16:00:00,148.7219684,5.08129918479,32.3667032489,0.0,48.2474882111,63.0180376616,2.18950281558,0.0,2.18950281558
 06/12  17:00:00,141.315741079,5.39858758821,35.5881011772,0.0,37.5258241642,62.7947880557,2.18804405932,0.0,2.18804405932
 06/12  18:00:00,100.091636621,4.58152621298,32.6793312429,0.0,26.8041601173,36.0181789539,1.10378165391,0.0,1.10378165391
 06/12  19:00:00,95.6512393644,4.39840462372,30.9908467842,0.0,26.8041601173,33.4493877451,1.10342149268,0.0,1.10342149268
 06/12  20:00:00,71.3795268921,3.55128952786,23.6487454781,0.0,16.0824960704,28.0885557216,1.10361298939,0.0,1.10361298939
 06/12  21:00:00,77.3044626829,3.45186615482,18.4401017629,0.180731816756,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315984923,0.0,1.10315984923
 06/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301139983,0.0,1.10301139983
 06/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10282260203,0.0,1.10282260203
 06/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300561454,0.0,1.10300561454
 06/13  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  06:00:00,35.201721995,3.57364786492,0.0,4.81547391874,5.36083202345,21.4433280938,1.10314286138,0.0,1.10314286138
 06/13  07:00:00,56.9076949811,3.43995826823,0.0,4.69501091611,16.0824960704,32.6817896323,1.10364344006,0.0,1.10364344006
 06/13  08:00:00,127.883466834,4.12385164107,4.3156570729,0.784717428251,48.2474882111,70.4033123869,2.18884698187,0.0,2.18884698187
 06/13  09:00:00,125.385592161,4.22146912244,10.6431632798,0.210290495623,48.2474882111,62.0547409583,2.18919487883,0.0,2.18919487883
 06/13  10:00:00,129.203787761,4.23974370204,16.5799682017,0.0,48.2474882111,60.1281475517,2.1893489513,0.0,2.1893489513
 06/13  11:00:00,138.246818944,4.21010107645,23.7260486044,0.0,48.2474882111,62.0547409583,2.18983887675,0.0,2.18983887675
 06/13  12:00:00,139.993853329,3.88948073983,26.3380518331,0.0,48.2474882111,61.5103924513,3.27600702104,0.0,3.27600702104
 06/13  13:00:00,141.690780665,4.15568709157,25.6189298043,0.0,48.2474882111,63.6602354638,3.27630112344,0.0,3.27630112344
 06/13  14:00:00,130.276117305,4.05283766747,17.8392037811,0.0,48.2474882111,60.1281475517,2.18887273111,0.0,2.18887273111
 06/13  15:00:00,127.600371662,4.11592327376,15.1003725309,0.0,48.2474882111,60.1281475517,1.10425629873,0.0,1.10425629873
 06/13  16:00:00,129.83910597,4.23561918884,14.3295208144,0.0,48.2474882111,63.0180376616,3.27425014299,0.0,3.27425014299
 06/13  17:00:00,117.609783177,4.20480161398,13.0759292486,0.0,37.5258241642,62.7947880557,1.10402086784,0.0,1.10402086784
 06/13  18:00:00,80.6351939674,3.6402320448,14.1641827573,0.0,26.8041601173,36.0181789539,1.10381227819,0.0,1.10381227819
 06/13  19:00:00,79.2285074559,3.50605685279,15.4604626466,0.0,26.8041601173,33.4493877451,1.10364295108,0.0,1.10364295108
 06/13  20:00:00,61.7133736974,3.42775435199,13.858105459,0.248022000231,16.0824960704,28.0885557216,1.10353207503,0.0,1.10353207503
 06/13  21:00:00,70.9433002622,3.42775435199,11.1957098742,1.08807308756,16.0824960704,26.8041601173,1.10335284027,0.0,1.10335284027
 06/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301094332,0.0,1.10301094332
 06/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030101274,0.0,1.1030101274
 06/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300443127,0.0,1.10300443127
 06/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313126745,0.0,1.10313126745
 06/14  06:00:00,37.278407466,3.52988552834,0.0,6.93592172626,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/14  07:00:00,58.756778294,3.46143471474,0.0,6.52261778251,16.0824960704,32.6817896323,2.18693014569,0.0,2.18693014569
 06/14  08:00:00,125.306111399,4.05409499751,1.02331643393,1.56945927591,48.2474882111,70.4033123869,1.10445118382,0.0,1.10445118382
 06/14  09:00:00,122.510221776,4.06768602631,7.58329755318,0.548568932678,48.2474882111,62.0547409583,2.18900915173,0.0,2.18900915173
 06/14  10:00:00,126.039124065,4.04024438224,13.5552752775,0.059528548793,48.2474882111,60.1281475517,2.18916735809,0.0,2.18916735809
 06/14  11:00:00,134.122556508,4.00605110859,19.805836136,0.0,48.2474882111,62.0547409583,3.27467881759,0.0,3.27467881759
 06/14  12:00:00,135.774078802,3.89367303528,22.1140850103,0.0,48.2474882111,61.5103924513,3.27603407981,0.0,3.27603407981
 06/14  13:00:00,144.02098264,4.59661481733,27.5082040533,0.0,48.2474882111,63.6602354638,2.19059856978,0.0,2.19059856978
 06/14  14:00:00,142.92171682,4.81481372545,29.7228272374,0.0,48.2474882111,60.1281475517,2.18921494585,0.0,2.18921494585
 06/14  15:00:00,144.829040873,4.83254022673,31.6124247892,0.0,48.2474882111,60.1281475517,2.18863418671,0.0,2.18863418671
 06/14  16:00:00,154.20121094,5.66520731283,37.2620376609,0.0,48.2474882111,63.0180376616,2.18948805166,0.0,2.18948805166
 06/14  17:00:00,141.170593689,5.2301950906,35.6113462841,0.0,37.5258241642,62.7947880557,2.18824271064,0.0,2.18824271064
 06/14  18:00:00,95.0207286719,3.77155340019,28.4183961065,0.0,26.8041601173,36.0181789539,1.10375869058,0.0,1.10375869058
 06/14  19:00:00,90.5972752507,3.65925219493,26.6760350993,0.0,26.8041601173,33.4493877451,1.10343170721,0.0,1.10343170721
 06/14  20:00:00,70.8245694255,3.47171219887,23.1348953547,0.0384699858115,16.0824960704,28.0885557216,1.10360391645,0.0,1.10360391645
 06/14  21:00:00,78.7733387248,3.43223993616,19.596538119,0.51279772121,16.0824960704,26.8041601173,1.10314232649,0.0,1.10314232649
 06/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300477945,0.0,1.10300477945
 06/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300455474,0.0,1.10300455474
 06/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300474629,0.0,1.10300474629
 06/15  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/15  06:00:00,39.820982561,3.61717840006,4.83525793246,4.55594601714,5.36083202345,21.4433280938,1.10304044319,0.0,1.10304044319
 06/15  07:00:00,66.1596909991,3.42775435199,9.96217669135,3.99703415899,16.0824960704,32.6817896323,1.10360582839,0.0,1.10360582839
 06/15  08:00:00,136.956370509,3.9809638431,13.9626430839,0.353522890425,48.2474882111,70.4033123869,2.18875712668,0.0,2.18875712668
 06/15  09:00:00,131.825305164,4.34951573625,17.1559229483,0.00919721599902,48.2474882111,62.0547409583,2.18882244147,0.0,2.18882244147
 06/15  10:00:00,134.105707326,4.45726334089,21.2643681287,0.0,48.2474882111,60.1281475517,2.18894876196,0.0,2.18894876196
 06/15  11:00:00,141.330014481,4.65280504753,26.36654017,0.0,48.2474882111,62.0547409583,2.19000998795,0.0,2.19000998795
 06/15  12:00:00,141.993605979,4.4971424974,27.7301427254,0.0,48.2474882111,61.5103924513,3.27591788647,0.0,3.27591788647
 06/15  13:00:00,151.604270019,5.41680301928,34.2713032312,0.0,48.2474882111,63.6602354638,3.27574688862,0.0,3.27574688862
 06/15  14:00:00,153.011663587,5.72226190542,38.9053258247,0.0,48.2474882111,60.1281475517,2.18879025629,0.0,2.18879025629
 06/15  15:00:00,156.055979778,6.0028020097,41.6691019118,0.0,48.2474882111,60.1281475517,2.18850284737,0.0,2.18850284737
 06/15  16:00:00,161.414734805,6.28831005149,43.8524587865,0.0,48.2474882111,63.0180376616,2.18962065837,0.0,2.18962065837
 06/15  17:00:00,150.604555987,6.22767122825,44.0478324452,0.0,37.5258241642,62.7947880557,1.10393703768,0.0,1.10393703768
 06/15  18:00:00,98.8723963558,4.31390353454,31.727713656,0.0,26.8041601173,36.0181789539,2.18749660524,0.0,2.18749660524
 06/15  19:00:00,91.4784846289,3.95846987249,27.2580268,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/15  20:00:00,71.1595771731,3.59652611204,23.3835591749,0.0,16.0824960704,28.0885557216,1.10354064497,0.0,1.10354064497
 06/15  21:00:00,80.0880463422,3.51398758076,21.2055264963,0.136769316775,16.0824960704,26.8041601173,1.10336327407,0.0,1.10336327407
 06/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300720221,0.0,1.10300720221
 06/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300671203,0.0,1.10300671203
 06/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300607796,0.0,1.10300607796
 06/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313396259,0.0,1.10313396259
 06/16  06:00:00,36.0327168127,3.63303256,2.79918352937,2.78790051194,5.36083202345,21.4433280938,1.10308825724,0.0,1.10308825724
 06/16  07:00:00,63.2899858579,3.5308029513,8.3637731072,2.62268400269,16.0824960704,32.6817896323,1.1036266917,0.0,1.1036266917
 06/16  08:00:00,140.15533134,4.72119282692,16.3823791052,0.392518715715,48.2474882111,70.4033123869,1.10444358811,0.0,1.10444358811
 06/16  09:00:00,136.12936808,4.89344248294,20.9099310889,0.0153252442601,48.2474882111,62.0547409583,2.18898055826,0.0,2.18898055826
 06/16  10:00:00,137.211086531,4.90987254542,23.9171381282,0.0,48.2474882111,60.1281475517,2.18912081878,0.0,2.18912081878
 06/16  11:00:00,142.162164322,4.85078531991,27.0007097388,0.0,48.2474882111,62.0547409583,3.27457119038,0.0,3.27457119038
 06/16  12:00:00,143.314199007,4.62035731273,28.9275209374,0.0,48.2474882111,61.5103924513,3.27588108032,0.0,3.27588108032
 06/16  13:00:00,154.769497563,5.61617463419,37.2371591597,0.0,48.2474882111,63.6602354638,2.1908499319,0.0,2.1908499319
 06/16  14:00:00,155.265284769,5.82133378893,41.0598751229,0.0,48.2474882111,60.1281475517,2.1890857028,0.0,2.1890857028
 06/16  15:00:00,158.342456412,6.12286285119,43.8355177036,0.0,48.2474882111,60.1281475517,2.18871986701,0.0,2.18871986701
 06/16  16:00:00,168.474071423,7.41997721858,49.7801282376,0.0,48.2474882111,63.0180376616,2.18964637349,0.0,2.18964637349
 06/16  17:00:00,158.448852109,7.28625009682,50.8335496977,0.0,37.5258241642,62.7947880557,2.18815209269,0.0,2.18815209269
 06/16  18:00:00,104.739844504,4.54932705508,37.359738284,0.0,26.8041601173,36.0181789539,1.103679078,0.0,1.103679078
 06/16  19:00:00,96.1584244128,4.13534045692,31.7610959994,0.0,26.8041601173,33.4493877451,1.10345470466,0.0,1.10345470466
 06/16  20:00:00,73.2916298068,3.69185257821,25.4202853425,0.0,16.0824960704,28.0885557216,1.10352532191,0.0,1.10352532191
 06/16  21:00:00,80.1839586644,3.57308207851,21.3228576786,0.0562559588744,16.0824960704,26.8041601173,1.10313496046,0.0,1.10313496046
 06/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030081446,0.0,1.1030081446
 06/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300742913,0.0,1.10300742913
 06/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300728118,0.0,1.10300728118
 06/17  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  06:00:00,37.7021011532,3.61214821643,4.21401610073,3.06333662471,5.36083202345,21.4433280938,1.10315001917,0.0,1.10315001917
 06/17  07:00:00,47.2701085151,3.5268196887,8.41467663381,3.3784295636,5.36083202345,26.5809105114,1.1032524567,0.0,1.1032524567
 06/17  08:00:00,78.3834125176,3.86089439072,14.8680817747,1.54229140814,26.8041601173,31.2995447326,1.10343421296,0.0,1.10343421296
 06/17  09:00:00,86.0772070547,3.9513245102,20.8663032966,0.899741996128,26.8041601173,33.5472370403,1.1036657415,0.0,1.1036657415
 06/17  10:00:00,88.3021509039,3.87260617702,24.5255254444,0.507478734129,26.8041601173,32.583940337,1.10367659153,0.0,1.10367659153
 06/17  11:00:00,92.187329941,3.59153212651,26.7697862303,0.181778728155,26.8041601173,34.8316326447,1.10387228159,0.0,1.10387228159
 06/17  12:00:00,92.5966604436,3.51548998351,28.7205414787,0.000791729711558,26.8041601173,33.5472370403,1.10362870757,0.0,1.10362870757
 06/17  13:00:00,93.790463877,3.6912184559,32.3081993781,0.0,26.8041601173,30.9784458315,1.10368172818,0.0,1.10368172818
 06/17  14:00:00,67.1343006693,3.64903044566,34.1038788035,0.0,8.04124803518,21.3317032909,1.10357559714,0.0,1.10357559714
 06/17  15:00:00,66.9394158002,3.62963333794,35.2127866465,0.0,8.04124803518,20.0473076865,1.1033989907,0.0,1.1033989907
 06/17  16:00:00,70.3241341171,3.86700453037,38.0390348698,0.0,8.04124803518,20.3684065876,1.10343213436,0.0,1.10343213436
 06/17  17:00:00,61.6269467343,3.96285404687,36.9661471046,0.0,2.68041601173,18.0090894769,1.10309353003,0.0,1.10309353003
 06/17  18:00:00,35.1083972322,1.69242970145,14.6446153546,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  19:00:00,38.4004952269,2.12982136942,17.4993216813,0.0,2.68041601173,16.0824960704,1.1031636203,0.0,1.1031636203
 06/17  20:00:00,24.4471434423,0.592833364641,5.08295790147,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  21:00:00,36.3965170959,0.592833364641,4.69566488837,0.0,2.68041601173,16.0824960704,1.10325581527,0.0,1.10325581527
 06/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103008273,0.0,1.103008273
 06/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296277638,0.0,1.10296277638
 06/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295805959,0.0,1.10295805959
 06/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313722689,0.0,1.10313722689
 06/18  06:00:00,20.2991007893,0.394949235656,1.1327993775,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  07:00:00,29.9748310636,2.43346801828,8.77001086916,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  08:00:00,31.5689123188,2.30974594308,10.4878141996,0.0,2.68041601173,16.0824960704,1.10300240903,0.0,1.10300240903
 06/18  09:00:00,38.6741801995,2.88443939216,17.0183886311,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  10:00:00,37.3970688735,2.32078071848,16.3049359788,0.0,2.68041601173,16.0824960704,1.10301815002,0.0,1.10301815002
 06/18  11:00:00,41.7282159482,2.68469174306,20.2721720289,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  12:00:00,34.545264459,1.71667247615,14.0572398067,0.0,2.68041601173,16.0824960704,1.10311264913,0.0,1.10311264913
 06/18  13:00:00,37.2837504975,1.89581093264,16.6165873887,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  14:00:00,33.0428293353,1.38245882852,12.8890183306,0.0,2.68041601173,16.0824960704,1.1031083634,0.0,1.1031083634
 06/18  15:00:00,37.9340323159,1.81687568699,17.3458044527,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  16:00:00,32.1733700651,1.19486476677,12.2071531221,0.0,2.68041601173,16.0824960704,1.10302232577,0.0,1.10302232577
 06/18  17:00:00,42.0073757205,2.15696502502,21.0790585193,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  18:00:00,37.7097648659,1.84074325876,17.0976694309,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  19:00:00,42.51896001,2.41341453265,21.3341933011,0.0,2.68041601173,16.0824960704,1.10301825216,0.0,1.10301825216
 06/18  20:00:00,28.6315099489,0.98750959286,8.8726481798,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  21:00:00,37.1671811004,0.592833364641,5.46632889294,0.0,2.68041601173,16.0824960704,1.10316407797,0.0,1.10316407797
 06/18  22:00:00,35.5874833839,0.197611121547,1.81452008612,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  23:00:00,37.2103922652,0.395222243094,3.23981784592,0.0,2.68041601173,16.0824960704,1.10300102082,0.0,1.10300102082
 06/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300626472,0.0,1.10300626472
 06/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300661126,0.0,1.10300661126
 06/19  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/19  06:00:00,42.7369959628,3.75452760328,11.0641906074,1.10567754075,5.36083202345,21.4433280938,1.10318245047,0.0,1.10318245047
 06/19  07:00:00,69.3865347868,3.60901417735,15.9047336602,1.10006115246,16.0824960704,32.6817896323,1.10367241212,0.0,1.10367241212
 06/19  08:00:00,147.744614939,5.01183072539,24.0452230496,0.0283204720123,48.2474882111,70.4033123869,2.18854168093,0.0,2.18854168093
 06/19  09:00:00,142.846048022,5.0510969332,27.4842818255,0.0,48.2474882111,62.0547409583,2.18925584428,0.0,2.18925584428
 06/19  10:00:00,145.156710631,5.10465765175,31.6679771225,0.0,48.2474882111,60.1281475517,2.18935611309,0.0,2.18935611309
 06/19  11:00:00,153.197507983,5.61311197601,37.2737267431,0.0,48.2474882111,62.0547409583,2.18978432643,0.0,2.18978432643
 06/19  12:00:00,152.481559093,4.99170677874,37.7235315582,0.0,48.2474882111,61.5103924513,3.27552154706,0.0,3.27552154706
 06/19  13:00:00,159.141792,5.45392646101,41.7717017702,0.0,48.2474882111,63.6602354638,3.27597947143,0.0,3.27597947143
 06/19  14:00:00,154.120122237,5.32628943628,40.4097569438,0.0,48.2474882111,60.1281475517,2.18863640808,0.0,2.18863640808
 06/19  15:00:00,144.481432897,5.2227767934,30.8745802468,0.0,48.2474882111,60.1281475517,1.10436459182,0.0,1.10436459182
 06/19  16:00:00,135.961514711,4.78046747987,19.9070812647,0.0,48.2474882111,63.0180376616,3.274334792,0.0,3.274334792
 06/19  17:00:00,121.027983352,4.45055822088,16.243878712,0.00449410485999,37.5258241642,62.7947880557,1.10391513999,0.0,1.10391513999
 06/19  18:00:00,82.9329432935,3.61466982104,16.4596296333,0.0278646739026,26.8041601173,36.0181789539,1.10377593014,0.0,1.10377593014
 06/19  19:00:00,81.4814790641,3.56621921719,17.6532718904,0.0,26.8041601173,33.4493877451,1.1034850895,0.0,1.1034850895
 06/19  20:00:00,63.8491088445,3.43097705368,15.7369157545,0.501724150222,16.0824960704,28.0885557216,1.10350767415,0.0,1.10350767415
 06/19  21:00:00,74.4967215529,3.42775435199,14.2206438731,1.61656037942,16.0824960704,26.8041601173,1.10314344303,0.0,1.10314344303
 06/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300688228,0.0,1.10300688228
 06/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300604156,0.0,1.10300604156
 06/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
