Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300566907,0.0,1.10300566907
 06/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314196648,0.0,1.10314196648
 06/20  06:00:00,39.4773774482,3.57304030665,1.81340023191,7.27833669829,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/20  07:00:00,65.2661362196,3.42775435199,7.37322276753,5.69243330339,16.0824960704,32.6817896323,1.10355071853,0.0,1.10355071853
 06/20  08:00:00,135.980359633,3.79919321857,12.7782156304,0.743710091872,48.2474882111,70.4033123869,2.1887301594,0.0,2.1887301594
 06/20  09:00:00,129.575084821,3.70742564675,15.4808750218,0.0761148890999,48.2474882111,62.0547409583,2.18898827884,0.0,2.18898827884
 06/20  10:00:00,131.053807683,3.8097305086,18.8600013171,0.0,48.2474882111,60.1281475517,2.18907310205,0.0,2.18907310205
 06/20  11:00:00,128.149415988,3.88650826064,13.952238464,0.0,48.2474882111,62.0547409583,2.18973827718,0.0,2.18973827718
 06/20  12:00:00,119.674345902,3.80044335146,5.71814557281,0.38943622159,48.2474882111,61.5103924513,3.27583607731,0.0,3.27583607731
 06/20  13:00:00,122.557503983,4.04692027374,6.45333803302,0.14108190709,48.2474882111,63.6602354638,3.27565873794,0.0,3.27565873794
 06/20  14:00:00,123.207939715,3.96116010286,10.8627037552,0.0,48.2474882111,60.1281475517,2.18870391803,0.0,2.18870391803
 06/20  15:00:00,125.090430051,4.03252212363,12.6738320706,0.0,48.2474882111,60.1281475517,1.10424383372,0.0,1.10424383372
 06/20  16:00:00,128.493541507,4.18359260597,13.035982934,0.0,48.2474882111,63.0180376616,3.27409831095,0.0,3.27409831095
 06/20  17:00:00,115.115116496,4.06789771038,10.718166472,0.0,37.5258241642,62.7947880557,1.10402405924,0.0,1.10402405924
 06/20  18:00:00,74.4568528045,3.42775435199,7.87482331424,0.323495973044,26.8041601173,36.0181789539,1.10374483317,0.0,1.10374483317
 06/20  19:00:00,71.4948236924,3.42775435199,7.7736481764,0.0314332075287,26.8041601173,33.4493877451,1.10357258516,0.0,1.10357258516
 06/20  20:00:00,56.1590272399,3.42775435199,6.7714949677,1.78028603411,16.0824960704,28.0885557216,1.10354480248,0.0,1.10354480248
 06/20  21:00:00,67.2620189608,3.42775435199,4.42631526504,4.17618639543,16.0824960704,26.8041601173,1.10317988688,0.0,1.10317988688
 06/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300474876,0.0,1.10300474876
 06/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300348846,0.0,1.10300348846
 06/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300250528,0.0,1.10300250528
 06/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314883746,0.0,1.10314883746
 06/21  06:00:00,45.2649096822,3.4899907666,0.0,14.9623187042,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/21  07:00:00,63.2095927417,3.42775435199,0.0,11.009112593,16.0824960704,32.6817896323,1.10363393243,0.0,1.10363393243
 06/21  08:00:00,125.348979215,3.71241411986,0.263510308873,2.71381409411,48.2474882111,70.4033123869,2.18856270081,0.0,2.18856270081
 06/21  09:00:00,117.777601616,3.72758840221,2.32795288312,1.41139106766,48.2474882111,62.0547409583,2.18917724515,0.0,2.18917724515
 06/21  10:00:00,117.773951185,3.69710744832,5.17086653598,0.521901343791,48.2474882111,60.1281475517,2.18925375005,0.0,2.18925375005
 06/21  11:00:00,120.618197934,3.69297259266,6.59458410719,0.0199719709762,48.2474882111,62.0547409583,2.18990589346,0.0,2.18990589346
 06/21  12:00:00,118.141938385,3.68606507619,4.62791023562,0.0616423162459,48.2474882111,61.5103924513,3.27616556255,0.0,3.27616556255
 06/21  13:00:00,121.050711026,3.87431602756,5.2602312294,0.0,48.2474882111,63.6602354638,3.27549279265,0.0,3.27549279265
 06/21  14:00:00,121.719511459,3.93622873375,9.39920686792,0.0,48.2474882111,60.1281475517,2.18858569638,0.0,2.18858569638
 06/21  15:00:00,121.271599293,4.03288770599,8.85463572995,0.0,48.2474882111,60.1281475517,2.1885074936,0.0,2.1885074936
 06/21  16:00:00,120.565366147,4.17856971062,5.11283046997,0.0,48.2474882111,63.0180376616,2.18955886859,0.0,2.18955886859
 06/21  17:00:00,105.565296692,4.16769240079,1.06855197719,0.0,37.5258241642,62.7947880557,1.10401583876,0.0,1.10401583876
 06/21  18:00:00,68.4230158849,3.49740941559,2.0948273041,0.0,26.8041601173,36.0181789539,1.10379418624,0.0,1.10379418624
 06/21  19:00:00,67.4999909044,3.5289361308,3.70906681709,0.0,26.8041601173,33.4493877451,1.10361664731,0.0,1.10361664731
 06/21  20:00:00,50.7209592964,3.42775435199,2.44214585848,0.671567199774,16.0824960704,28.0885557216,1.10359489189,0.0,1.10359489189
 06/21  21:00:00,61.0393635336,3.42775435199,0.455053115692,1.92479311753,16.0824960704,26.8041601173,1.10331714409,0.0,1.10331714409
 06/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300265581,0.0,1.10300265581
 06/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300113234,0.0,1.10300113234
 06/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300437362,0.0,1.10300437362
 06/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313496162,0.0,1.10313496162
 06/22  06:00:00,51.64534458,3.48116996479,0.0,21.3515744038,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/22  07:00:00,71.7765381935,3.42775435199,0.0,19.5760580448,16.0824960704,32.6817896323,1.10358146952,0.0,1.10358146952
 06/22  08:00:00,126.835267664,3.66237472569,0.0,4.51365224593,48.2474882111,70.4033123869,2.1883210762,0.0,2.1883210762
 06/22  09:00:00,115.716913092,3.50725162953,0.0,1.89899219941,48.2474882111,62.0547409583,2.18892585308,0.0,2.18892585308
 06/22  10:00:00,114.20586357,3.47232268779,1.32455798924,1.02490703593,48.2474882111,60.1281475517,2.18931946226,0.0,2.18931946226
 06/22  11:00:00,116.002851825,3.55631104485,1.78618721357,0.349684303191,48.2474882111,62.0547409583,2.1894845262,0.0,2.1894845262
 06/22  12:00:00,115.639266467,3.64187234404,1.52432676548,0.706746601291,48.2474882111,61.5103924513,3.27623254867,0.0,3.27623254867
 06/22  13:00:00,118.215086046,3.69468700499,2.60423527185,0.0,48.2474882111,63.6602354638,3.27571392419,0.0,3.27571392419
 06/22  14:00:00,115.573925429,3.62857072018,3.56127885154,0.0,48.2474882111,60.1281475517,2.18861172505,0.0,2.18861172505
 06/22  15:00:00,117.338248695,3.67429318173,5.27987965614,0.0,48.2474882111,60.1281475517,2.18852581258,0.0,2.18852581258
 06/22  16:00:00,118.398639587,3.83413075469,3.29054286602,0.0,48.2474882111,63.0180376616,2.18956726379,0.0,2.18956726379
 06/22  17:00:00,105.207040515,3.83809654187,1.03989165948,0.0,37.5258241642,62.7947880557,1.10390646904,0.0,1.10390646904
 06/22  18:00:00,67.8147774451,3.42775435199,1.47699606286,0.0792478650378,26.8041601173,36.0181789539,1.10379532698,0.0,1.10379532698
 06/22  19:00:00,66.682728109,3.42775435199,2.47827075096,0.514715049533,26.8041601173,33.4493877451,1.10361640617,0.0,1.10361640617
 06/22  20:00:00,53.4963326617,3.42775435199,1.17001930488,4.71906711876,16.0824960704,28.0885557216,1.10349014679,0.0,1.10349014679
 06/22  21:00:00,67.3319347088,3.42775435199,0.0,8.67241740838,16.0824960704,26.8041601173,1.10331485896,0.0,1.10331485896
 06/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300160974,0.0,1.10300160974
 06/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299995743,0.0,1.10299995743
 06/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300411511,0.0,1.10300411511
 06/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313191362,0.0,1.10313191362
 06/23  06:00:00,54.3128888725,3.44746039379,0.0,24.0528282673,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/23  07:00:00,70.1280453335,3.42775435199,0.0,17.9275651848,16.0824960704,32.6817896323,1.10357354313,0.0,1.10357354313
 06/23  08:00:00,128.498618262,3.83556526117,0.0,6.003812309,48.2474882111,70.4033123869,2.18829202474,0.0,2.18829202474
 06/23  09:00:00,117.80609529,3.80857260187,0.186143173384,3.50071025101,48.2474882111,62.0547409583,2.18898980799,0.0,2.18898980799
 06/23  10:00:00,117.876587396,3.72863445928,3.64760254942,2.1162745303,48.2474882111,60.1281475517,2.18927318767,0.0,2.18927318767
 06/23  11:00:00,120.684470067,3.60679398635,5.75991891265,1.0070879047,48.2474882111,62.0547409583,2.18990501085,0.0,2.18990501085
 06/23  12:00:00,122.180687534,3.64969798485,8.0822231874,0.682445604949,48.2474882111,61.5103924513,3.27612660417,0.0,3.27612660417
 06/23  13:00:00,125.138049326,3.6865228162,9.53536274047,0.0,48.2474882111,63.6602354638,3.27580200654,0.0,3.27580200654
 06/23  14:00:00,123.433798491,3.61180285433,11.4379197796,0.0,48.2474882111,60.1281475517,2.18877443188,0.0,2.18877443188
 06/23  15:00:00,126.145386104,3.73292724557,14.0283830016,0.0,48.2474882111,60.1281475517,2.18844632044,0.0,2.18844632044
 06/23  16:00:00,131.305133731,3.9595122372,16.071655527,0.0,48.2474882111,63.0180376616,2.1896359827,0.0,2.1896359827
 06/23  17:00:00,119.234094681,3.94240608957,14.962636277,0.0,37.5258241642,62.7947880557,1.10403079865,0.0,1.10403079865
 06/23  18:00:00,75.1269381102,3.42775435199,8.75214699241,0.116257600593,26.8041601173,36.0181789539,1.10374761446,0.0,1.10374761446
 06/23  19:00:00,71.5039970113,3.42775435199,7.45029300511,0.363961697712,26.8041601173,33.4493877451,1.10357177868,0.0,1.10357177868
 06/23  20:00:00,55.0216809683,3.42775435199,7.09328877506,0.321145955182,16.0824960704,28.0885557216,1.10344627318,0.0,1.10344627318
 06/23  21:00:00,63.3127536804,3.42775435199,2.33715816258,2.31607821749,16.0824960704,26.8041601173,1.10322294018,0.0,1.10322294018
 06/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300201117,0.0,1.10300201117
 06/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300013198,0.0,1.10300013198
 06/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300313142,0.0,1.10300313142
 06/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314013386,0.0,1.10314013386
 06/24  06:00:00,49.4464577795,3.44636650467,0.0,19.1874910635,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/24  07:00:00,55.0202686381,3.42775435199,0.0,19.6423316571,5.36083202345,26.5809105114,1.10324556654,0.0,1.10324556654
 06/24  08:00:00,74.3023064859,3.42775435199,0.0,12.7624071899,26.8041601173,31.2995447326,1.10346934846,0.0,1.10346934846
 06/24  09:00:00,75.5802966354,3.42775435199,0.857187205578,10.9355178261,26.8041601173,33.5472370403,1.10377240518,0.0,1.10377240518
 06/24  10:00:00,73.5198446897,3.42775435199,2.82559469703,7.86995509227,26.8041601173,32.583940337,1.10365139259,0.0,1.10365139259
 06/24  11:00:00,73.5352940169,3.42775435199,3.24526498703,5.21804182182,26.8041601173,34.8316326447,1.1037715152,0.0,1.1037715152
 06/24  12:00:00,72.030685215,3.42775435199,4.4081061355,3.83498747584,26.8041601173,33.5472370403,2.18741527636,0.0,2.18741527636
 06/24  13:00:00,70.2936842991,3.42775435199,5.23553549181,3.83934841239,26.8041601173,30.9784458315,1.10368400761,0.0,1.10368400761
 06/24  14:00:00,43.4144141822,3.42775435199,5.3171674494,5.28810096068,8.04124803518,21.3317032909,1.10346387915,0.0,1.10346387915
 06/24  15:00:00,43.1282139128,3.42775435199,6.5104514691,5.09301227598,8.04124803518,20.0473076865,0.02,0.0,0.02
 06/24  16:00:00,43.9876043547,3.42775435199,7.28345391958,4.85830136627,8.04124803518,20.3684065876,1.10338268481,0.0,1.10338268481
 06/24  17:00:00,35.9336505727,3.42775435199,7.28496238484,4.52298825308,2.68041601173,18.0090894769,1.10310233212,0.0,1.10310233212
 06/24  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  19:00:00,20.3123552557,0.493481788992,1.04752129056,0.0,2.68041601173,16.0824960704,1.10308219174,0.0,1.10308219174
 06/24  20:00:00,20.5185927448,0.592560357203,1.15468021138,0.0,2.68041601173,16.0824960704,1.10312984219,0.0,1.10312984219
 06/24  21:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300342551,0.0,1.10300342551
 06/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300261972,0.0,1.10300261972
 06/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295577603,0.0,1.10295577603
 06/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308590303,0.0,1.10308590303
 06/25  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295830115,0.0,1.10295830115
 06/25  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295830763,0.0,1.10295830763
 06/25  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304209501,0.0,1.10304209501
 06/25  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306092163,0.0,1.10306092163
 06/25  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  16:00:00,21.7811023175,0.592014342328,2.41773579902,0.0,2.68041601173,16.0824960704,1.10296041029,0.0,1.10296041029
 06/25  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295641278,0.0,1.10295641278
 06/25  19:00:00,20.7310899096,0.395222243094,1.5645154903,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  20:00:00,19.7346799005,0.197611121547,0.765716602749,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  21:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308108984,0.0,1.10308108984
 06/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295864069,0.0,1.10295864069
 06/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300154075,0.0,1.10300154075
 06/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300001981,0.0,1.10300001981
 06/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306125838,0.0,1.10306125838
 06/26  06:00:00,43.2628237677,3.42775435199,4.07974387978,8.94272532455,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/26  07:00:00,66.6650586576,3.4427319267,8.17881458331,6.27078635088,16.0824960704,32.6817896323,1.10363757217,0.0,1.10363757217
 06/26  08:00:00,135.876555166,3.99769195112,11.6876446751,1.53197784788,48.2474882111,70.4033123869,2.18855647093,0.0,2.18855647093
 06/26  09:00:00,130.919523272,3.94994732102,16.2220171632,0.436889524163,48.2474882111,62.0547409583,2.18893214691,0.0,2.18893214691
 06/26  10:00:00,132.170045806,3.8287386439,19.9572313048,0.0,48.2474882111,60.1281475517,2.18925749844,0.0,2.18925749844
 06/26  11:00:00,133.564031195,3.65841252924,19.594949402,0.0,48.2474882111,62.0547409583,2.18962154735,0.0,2.18962154735
 06/26  12:00:00,133.873880227,3.63513512642,20.472424344,0.0,48.2474882111,61.5103924513,3.27595540142,0.0,3.27595540142
 06/26  13:00:00,140.938357843,3.89129327239,25.1309008019,0.0,48.2474882111,63.6602354638,3.27547657057,0.0,3.27547657057
 06/26  14:00:00,140.912977819,4.01955877779,28.5093431844,0.0,48.2474882111,60.1281475517,1.10419325579,0.0,1.10419325579
 06/26  15:00:00,144.505112517,4.23152037175,31.8895162886,0.0,48.2474882111,60.1281475517,2.18859575133,0.0,2.18859575133
 06/26  16:00:00,153.778584938,5.06115643154,37.4434625392,0.0,48.2474882111,63.0180376616,2.18943964889,0.0,2.18943964889
 06/26  17:00:00,142.622956899,5.15452328853,37.1393812964,0.0,37.5258241642,62.7947880557,2.18813384049,0.0,2.18813384049
 06/26  18:00:00,98.304397145,4.19104054743,31.2825774323,0.0,26.8041601173,36.0181789539,1.10368760548,0.0,1.10368760548
 06/26  19:00:00,91.9122293614,3.97832525194,27.671916153,0.0,26.8041601173,33.4493877451,1.10345233248,0.0,1.10345233248
 06/26  20:00:00,69.3464420796,3.45550701609,21.7114431774,0.0,16.0824960704,28.0885557216,1.10351166869,0.0,1.10351166869
 06/26  21:00:00,78.5047459728,3.42775435199,19.8299108667,0.015317805786,16.0824960704,26.8041601173,1.10312118891,0.0,1.10312118891
 06/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299933712,0.0,1.10299933712
 06/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030013469,0.0,1.1030013469
 06/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030020935,0.0,1.1030020935
 06/27  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/27  06:00:00,41.2281011247,3.61540185262,9.54705099537,1.25304806529,5.36083202345,21.4433280938,1.1030955363,0.0,1.1030955363
 06/27  07:00:00,64.5427381697,3.45347254894,11.057424695,1.25911512909,16.0824960704,32.6817896323,1.10355884452,0.0,1.10355884452
 06/27  08:00:00,138.926741519,3.9329861476,16.2764434491,0.0580712297549,48.2474882111,70.4033123869,2.18866407884,0.0,2.18866407884
 06/27  09:00:00,138.970042987,4.51777510624,24.1415986171,0.0,48.2474882111,62.0547409583,2.18874448142,0.0,2.18874448142
 06/27  10:00:00,143.334595412,4.7621302443,30.1883893107,0.0,48.2474882111,60.1281475517,2.18877715823,0.0,2.18877715823
 06/27  11:00:00,147.482205056,4.78539579592,32.3861399966,0.0,48.2474882111,62.0547409583,2.18982633519,0.0,2.18982633519
 06/27  12:00:00,148.524671742,4.60096562425,34.1573853616,0.0,48.2474882111,61.5103924513,3.27575921296,0.0,3.27575921296
 06/27  13:00:00,158.036111551,5.61188070319,40.5080670784,0.0,48.2474882111,63.6602354638,2.19064786973,0.0,2.19064786973
 06/27  14:00:00,155.378936894,5.7578180275,41.2370430096,0.0,48.2474882111,60.1281475517,2.18885322367,0.0,2.18885322367
 06/27  15:00:00,158.425786662,5.9463126314,44.0953981738,0.0,48.2474882111,60.1281475517,2.18841127854,0.0,2.18841127854
 06/27  16:00:00,168.311704449,7.05408114206,49.9836573399,0.0,48.2474882111,63.0180376616,2.18921025418,0.0,2.18921025418
 06/27  17:00:00,157.578991542,7.10307277623,50.1468664514,0.0,37.5258241642,62.7947880557,1.10391852604,0.0,1.10391852604
 06/27  18:00:00,110.828749971,5.42412032147,42.573850484,0.0,26.8041601173,36.0181789539,2.18759614513,0.0,2.18759614513
 06/27  19:00:00,104.364415023,5.15290051257,38.949526554,0.0,26.8041601173,33.4493877451,1.10344185333,0.0,1.10344185333
 06/27  20:00:00,78.7195805714,4.27527862181,30.2648100635,0.0,16.0824960704,28.0885557216,1.10351645246,0.0,1.10351645246
 06/27  21:00:00,80.1410325246,3.62904364289,21.2802259334,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299995579,0.0,1.10299995579
 06/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030016191,0.0,1.1030016191
 06/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300152816,0.0,1.10300152816
 06/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312753449,0.0,1.10312753449
 06/28  06:00:00,41.1405511638,3.71971564427,9.66917505755,0.939060250628,5.36083202345,21.4433280938,1.10312408659,0.0,1.10312408659
 06/28  07:00:00,68.1719980887,3.65023507655,14.8027026913,0.946334524061,16.0824960704,32.6817896323,1.10358046265,0.0,1.10358046265
 06/28  08:00:00,143.010102445,5.21619065772,19.1250700364,0.00960105916842,48.2474882111,70.4033123869,1.10434370327,0.0,1.10434370327
 06/28  09:00:00,134.536653843,5.27226245876,18.9537221203,0.0,48.2474882111,62.0547409583,2.18870941601,0.0,2.18870941601
 06/28  10:00:00,133.17596996,5.23124938253,19.5606447201,0.0,48.2474882111,60.1281475517,2.18874845683,0.0,2.18874845683
 06/28  11:00:00,137.366991851,5.13512131455,21.9212012728,0.0,48.2474882111,62.0547409583,2.1894400785,0.0,2.1894400785
 06/28  12:00:00,138.186497979,4.79597154471,23.6242056773,0.0,48.2474882111,61.5103924513,3.27604319381,0.0,3.27604319381
 06/28  13:00:00,147.406495748,5.77749914423,29.7128328348,0.0,48.2474882111,63.6602354638,3.27562917042,0.0,3.27562917042
 06/28  14:00:00,148.523976855,5.86776681743,34.2721341809,0.0,48.2474882111,60.1281475517,2.18863897951,0.0,2.18863897951
 06/28  15:00:00,154.214639625,6.21458251138,39.6159812563,0.0,48.2474882111,60.1281475517,1.1041923177,0.0,1.1041923177
 06/28  16:00:00,162.817224069,7.121760732,44.4214973705,0.0,48.2474882111,63.0180376616,3.27413912952,0.0,3.27413912952
 06/28  17:00:00,152.587454849,7.30326951988,44.9551330148,0.0,37.5258241642,62.7947880557,1.10391990674,0.0,1.10391990674
 06/28  18:00:00,107.348737148,5.65321447958,38.8647435036,0.0,26.8041601173,36.0181789539,1.1037653723,0.0,1.1037653723
 06/28  19:00:00,102.502339864,5.34040139698,36.8999505101,0.0,26.8041601173,33.4493877451,1.10346919496,0.0,1.10346919496
 06/28  20:00:00,78.8067620786,4.08454166387,30.5427285286,0.0,16.0824960704,28.0885557216,1.10347856763,0.0,1.10347856763
 06/28  21:00:00,81.5809541631,3.68844851064,22.6607427041,0.0,16.0824960704,26.8041601173,1.10312483122,0.0,1.10312483122
 06/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  23:00:00,39.9476453956,0.197611121547,0.813850074383,0.0,2.68041601173,21.4433280938,1.10299681159,0.0,1.10299681159
 06/28  24:00:00,40.9018459543,0.395222243094,1.57043951153,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300084479,0.0,1.10300084479
 06/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300073559,0.0,1.10300073559
 06/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317309471,0.0,1.10317309471
 06/29  06:00:00,34.5987769337,3.66616160462,2.29634969791,1.8236654198,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  07:00:00,60.6384635796,3.62102726053,6.55240825588,1.69230226641,16.0824960704,32.6817896323,1.10364526947,0.0,1.10364526947
 06/29  08:00:00,136.982248966,5.06228883837,13.0353795184,0.225339917166,48.2474882111,70.4033123869,2.18856067615,0.0,2.18856067615
 06/29  09:00:00,133.595246928,5.16589482772,18.1186828368,0.0,48.2474882111,62.0547409583,2.18889606594,0.0,2.18889606594
 06/29  10:00:00,137.126851598,5.16767708633,23.5750986548,0.0,48.2474882111,60.1281475517,2.18919573208,0.0,2.18919573208
 06/29  11:00:00,146.621285684,5.20914218989,31.1014742307,0.0,48.2474882111,62.0547409583,2.18953465291,0.0,2.18953465291
 06/29  12:00:00,150.441834494,4.92932746291,35.7461862744,0.0,48.2474882111,61.5103924513,3.27632925682,0.0,3.27632925682
 06/29  13:00:00,161.015592506,5.99462781711,43.1048009204,0.0,48.2474882111,63.6602354638,2.19026357515,0.0,2.19026357515
 06/29  14:00:00,162.766864133,6.23622739715,48.1465608788,0.0,48.2474882111,60.1281475517,2.18918957904,0.0,2.18918957904
 06/29  15:00:00,166.93300951,6.71444489788,51.8344887554,0.0,48.2474882111,60.1281475517,2.18851844565,0.0,2.18851844565
 06/29  16:00:00,176.349079001,7.98919526522,57.0859177687,0.0,48.2474882111,63.0180376616,2.18953324205,0.0,2.18953324205
 06/29  17:00:00,163.671930832,7.80691120776,55.5359673103,0.0,37.5258241642,62.7947880557,2.18799432777,0.0,2.18799432777
 06/29  18:00:00,115.209547156,5.93204024488,46.4467277462,0.0,26.8041601173,36.0181789539,1.10372587212,0.0,1.10372587212
 06/29  19:00:00,110.236596595,5.59310284757,44.3815057913,0.0,26.8041601173,33.4493877451,1.10345434937,0.0,1.10345434937
 06/29  20:00:00,84.3497415484,4.22279461028,35.947455052,0.0,16.0824960704,28.0885557216,1.10351783508,0.0,1.10351783508
 06/29  21:00:00,88.1249423353,3.73619786439,29.1569815225,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/29  22:00:00,45.1487448192,0.395222243094,3.13692236472,0.0,5.36083202345,21.4433280938,1.10305454264,0.0,1.10305454264
 06/29  23:00:00,40.6550648462,0.197611121547,1.52126952501,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299756855,0.0,1.10299756855
 06/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299996889,0.0,1.10299996889
 06/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300033482,0.0,1.10300033482
 06/30  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/30  06:00:00,42.2812563784,3.78872146013,9.91383734563,1.76609736128,5.36083202345,21.4433280938,1.10309352049,0.0,1.10309352049
 06/30  07:00:00,66.6710453622,3.42775435199,12.3696995285,2.10086568495,16.0824960704,32.6817896323,1.10355965923,0.0,1.10355965923
 06/30  08:00:00,141.620242535,4.26092028877,18.6425518879,0.0575296660143,48.2474882111,70.4033123869,1.10420259328,0.0,1.10420259328
 06/30  09:00:00,136.016810566,4.36290305707,21.3432382458,0.0,48.2474882111,62.0547409583,2.18895097542,0.0,2.18895097542
 06/30  10:00:00,143.203449006,5.10659152798,29.7127816216,0.0,48.2474882111,60.1281475517,2.18896508797,0.0,2.18896508797
 06/30  11:00:00,155.181595333,5.40716031511,39.4637657548,0.0,48.2474882111,62.0547409583,3.27442652312,0.0,3.27442652312
 06/30  12:00:00,159.766456397,5.25058248273,44.7495531575,0.0,48.2474882111,61.5103924513,2.19093795828,0.0,2.19093795828
 06/30  13:00:00,171.283008055,6.40633648621,52.9605077996,0.0,48.2474882111,63.6602354638,3.27547515072,0.0,3.27547515072
 06/30  14:00:00,171.356730828,6.62614222816,56.3465127427,0.0,48.2474882111,60.1281475517,2.18853020381,0.0,2.18853020381
 06/30  15:00:00,175.606149195,7.18974536325,60.0323279749,0.0,48.2474882111,60.1281475517,2.18838713052,0.0,2.18838713052
 06/30  16:00:00,185.389197864,8.58709303077,65.5281388662,0.0,48.2474882111,63.0180376616,2.18933819794,0.0,2.18933819794
 06/30  17:00:00,173.40318031,8.46151867558,64.6126093206,0.0,37.5258241642,62.7947880557,1.10396721238,0.0,1.10396721238
 06/30  18:00:00,122.489759052,6.36154434658,53.2974355401,0.0,26.8041601173,36.0181789539,1.10367965716,0.0,1.10367965716
 06/30  19:00:00,113.14691256,5.7855026842,47.0994219191,0.0,26.8041601173,33.4493877451,1.1034277138,0.0,1.1034277138
 06/30  20:00:00,82.7359119844,4.04723417193,34.5091859264,0.0,16.0824960704,28.0885557216,1.10351150238,0.0,1.10351150238
 06/30  21:00:00,88.1882419967,3.70441919202,29.2520598563,0.0,16.0824960704,26.8041601173,1.10313866041,0.0,1.10313866041
 06/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/30  23:00:00,42.2674288434,0.592833364641,2.73841127907,0.0,2.68041601173,21.4433280938,1.10300038364,0.0,1.10300038364
 06/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299899561,0.0,1.10299899561
 07/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299687954,0.0,1.10299687954
 07/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316717241,0.0,1.10316717241
 07/01  06:00:00,34.1396148182,3.61744873315,0.0,3.70956587369,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/01  07:00:00,39.0954505319,3.42775435199,0.0,3.71751355099,5.36083202345,26.5809105114,1.10323119228,0.0,1.10323119228
 07/01  08:00:00,66.4296937087,3.56122560282,3.10411153729,1.65221162457,26.8041601173,31.2995447326,1.10344587561,0.0,1.10344587561
 07/01  09:00:00,73.2674016949,3.59827751689,8.38799285705,0.92129406927,26.8041601173,33.5472370403,1.10376304613,0.0,1.10376304613
 07/01  10:00:00,75.9313942581,3.62151773398,12.5774314376,0.335904538113,26.8041601173,32.583940337,1.10362299828,0.0,1.10362299828
 07/01  11:00:00,82.0549378574,3.49799523739,16.8729494951,0.0397602687969,26.8041601173,34.8316326447,1.10376338149,0.0,1.10376338149
 07/01  12:00:00,84.0699307867,3.43552518172,20.2745683533,0.0,26.8041601173,33.5472370403,1.10366234869,0.0,1.10366234869
 07/01  13:00:00,84.458734253,3.51450762862,23.1531805815,0.0,26.8041601173,30.9784458315,1.10358260805,0.0,1.10358260805
 07/01  14:00:00,58.1509896785,3.48457460739,25.2850236509,0.0,8.04124803518,21.3317032909,1.10357998966,0.0,1.10357998966
 07/01  15:00:00,54.655692465,3.43914147852,23.1195551707,0.0,8.04124803518,20.0473076865,1.1033788648,0.0,1.1033788648
 07/01  16:00:00,49.8716993924,3.42775435199,18.0258503236,0.0,8.04124803518,20.3684065876,1.10339391356,0.0,1.10339391356
 07/01  17:00:00,37.421460942,3.42775435199,13.2957610073,0.0,2.68041601173,18.0090894769,1.10309208354,0.0,1.10309208354
 07/01  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309086058,0.0,1.10309086058
 07/01  20:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  21:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031545856,0.0,1.1031545856
 07/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299762622,0.0,1.10299762622
 07/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295541787,0.0,1.10295541787
 07/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295281472,0.0,1.10295281472
 07/02  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296493809,0.0,1.10296493809
 07/02  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295677658,0.0,1.10295677658
 07/02  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303785056,0.0,1.10303785056
 07/02  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317384573,0.0,1.10317384573
 07/02  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303751367,0.0,1.10303751367
 07/02  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  16:00:00,29.6541278455,1.94928224219,8.93349342708,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  17:00:00,33.1148823726,2.34170616447,12.0018240319,0.0,2.68041601173,16.0824960704,1.10300993587,0.0,1.10300993587
 07/02  18:00:00,34.6883405348,2.662087311,13.2549010476,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  19:00:00,31.6135756669,2.4493650717,10.392858419,0.0,2.68041601173,16.0824960704,1.10301284124,0.0,1.10301284124
 07/02  20:00:00,25.9416735485,1.53753401965,5.63278735264,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  21:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301874096,0.0,1.10301874096
 07/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295611393,0.0,1.10295611393
 07/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299871322,0.0,1.10299871322
 07/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299807209,0.0,1.10299807209
 07/03  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/03  06:00:00,36.6717293953,3.47150665319,0.0,6.38762253076,5.36083202345,21.4433280938,1.10308832573,0.0,1.10308832573
 07/03  07:00:00,58.6240697368,3.42965840642,0.811692635764,5.60999289787,16.0824960704,32.6817896323,1.10366034552,0.0,1.10366034552
 07/03  08:00:00,128.266620699,4.14054605571,4.40554415884,1.06128979201,48.2474882111,70.4033123869,1.10442693752,0.0,1.10442693752
 07/03  09:00:00,122.455176041,4.10462093072,7.78392390285,0.255961943811,48.2474882111,62.0547409583,2.18884285588,0.0,2.18884285588
 07/03  10:00:00,123.173111415,4.01264628586,10.7749723837,0.0014168882387,48.2474882111,60.1281475517,2.1888477021,0.0,2.1888477021
 07/03  11:00:00,127.927110944,3.87570501678,13.7407366641,0.0,48.2474882111,62.0547409583,3.27420447363,0.0,3.27420447363
 07/03  12:00:00,131.437512866,3.78685884635,17.8843332631,0.0,48.2474882111,61.5103924513,2.19074530423,0.0,2.19074530423
 07/03  13:00:00,140.598408436,4.20580675057,24.476437916,0.0,48.2474882111,63.6602354638,3.27553327758,0.0,3.27553327758
 07/03  14:00:00,143.535445023,4.42224046242,30.7291287035,0.0,48.2474882111,60.1281475517,2.18855339713,0.0,2.18855339713
 07/03  15:00:00,148.186747934,4.74716878127,35.0555032958,0.0,48.2474882111,60.1281475517,1.10413882451,0.0,1.10413882451
 07/03  16:00:00,158.128211915,5.67800211163,41.1762438361,0.0,48.2474882111,63.0180376616,3.27390168139,0.0,3.27390168139
 07/03  17:00:00,149.58643322,5.89163243355,43.3657484729,0.0,37.5258241642,62.7947880557,1.1038371301,0.0,1.1038371301
 07/03  18:00:00,101.667491048,4.38803501235,34.4486768706,0.0,26.8041601173,36.0181789539,1.10368277985,0.0,1.10368277985
 07/03  19:00:00,92.755488307,4.19725406176,28.2962462887,0.0,26.8041601173,33.4493877451,1.10346849253,0.0,1.10346849253
 07/03  20:00:00,68.5759698117,3.59442529131,20.8020526342,0.0,16.0824960704,28.0885557216,1.10350624001,0.0,1.10350624001
 07/03  21:00:00,75.9301131609,3.4628438376,17.235506375,0.0,16.0824960704,26.8041601173,1.10313692929,0.0,1.10313692929
 07/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299681046,0.0,1.10299681046
 07/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295542993,0.0,1.10295542993
 07/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295456874,0.0,1.10295456874
 07/04  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295274437,0.0,1.10295274437
 07/04  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295484567,0.0,1.10295484567
 07/04  10:00:00,25.567558553,1.10580325835,5.69040311848,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  11:00:00,26.5175940452,1.14532548266,6.60091638633,0.0,2.68041601173,16.0824960704,1.10308349369,0.0,1.10308349369
 07/04  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  13:00:00,27.9065024169,1.18484770697,7.95030253371,0.0,2.68041601173,16.0824960704,1.10316052458,0.0,1.10316052458
 07/04  14:00:00,26.5445512273,0.987373089141,6.78582596201,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  15:00:00,27.5918039887,1.13551317844,7.68493863411,0.0,2.68041601173,16.0824960704,1.10301237997,0.0,1.10301237997
 07/04  16:00:00,34.6113710219,2.11834018021,13.7216786655,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  17:00:00,35.6331230533,2.20749546871,14.6542754084,0.0,2.68041601173,16.0824960704,1.10299060139,0.0,1.10299060139
 07/04  18:00:00,31.2594394839,1.68263084708,10.8054564606,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  19:00:00,27.6043509441,1.28378977146,7.54920899645,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  20:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299353092,0.0,1.10299353092
 07/04  21:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295563917,0.0,1.10295563917
 07/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295205283,0.0,1.10295205283
 07/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029967173,0.0,1.1029967173
 07/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311262856,0.0,1.10311262856
 07/05  06:00:00,33.6361146287,3.62868600548,1.77686295439,1.41796545746,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/05  07:00:00,61.76680468,3.56916022809,7.67973305883,1.74518559634,16.0824960704,32.6817896323,1.10325597199,0.0,1.10325597199
 07/05  08:00:00,139.170006102,4.90417394403,15.5542318284,0.0523596379282,48.2474882111,70.4033123869,2.18812279088,0.0,2.18812279088
 07/05  09:00:00,136.006508171,4.9872588797,20.7085800281,0.0,48.2474882111,62.0547409583,2.18869517372,0.0,2.18869517372
 07/05  10:00:00,138.593896523,5.00704560004,25.2027750661,0.0,48.2474882111,60.1281475517,2.18905051455,0.0,2.18905051455
 07/05  11:00:00,144.458929912,4.92070768228,29.2275529663,0.0,48.2474882111,62.0547409583,2.18957676132,0.0,2.18957676132
 07/05  12:00:00,147.023066315,4.6369884365,32.6197571221,0.0,48.2474882111,61.5103924513,3.27541372635,0.0,3.27541372635
 07/05  13:00:00,158.928840838,5.76435911498,41.2483179536,0.0,48.2474882111,63.6602354638,3.27557693237,0.0,3.27557693237
 07/05  14:00:00,160.104474026,6.06361995663,45.6567782126,0.0,48.2474882111,60.1281475517,1.10421581664,0.0,1.10421581664
 07/05  15:00:00,162.59005986,6.44100916821,47.7649748344,0.0,48.2474882111,60.1281475517,2.1884550938,0.0,2.1884550938
 07/05  16:00:00,170.141173509,7.47318965372,51.3940178886,0.0,48.2474882111,63.0180376616,2.18934662991,0.0,2.18934662991
 07/05  17:00:00,157.098492069,6.94057175958,49.8288679957,0.0,37.5258241642,62.7947880557,2.1881895483,0.0,2.1881895483
 07/05  18:00:00,104.496166705,4.63738666282,37.0280008772,0.0,26.8041601173,36.0181789539,1.10361782119,0.0,1.10361782119
 07/05  19:00:00,93.8969874051,4.15617071471,29.4788287339,0.0,26.8041601173,33.4493877451,1.10338587047,0.0,1.10338587047
 07/05  20:00:00,72.1424795968,3.65802122174,24.3049664889,0.0,16.0824960704,28.0885557216,1.1035327291,0.0,1.1035327291
 07/05  21:00:00,80.4115972998,3.53978640416,21.6400479472,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306102383,0.0,1.10306102383
 07/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299701559,0.0,1.10299701559
 07/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299385384,0.0,1.10299385384
 07/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299710729,0.0,1.10299710729
 07/06  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  06:00:00,40.4144786564,3.67634755883,9.10240858813,0.823122298095,5.36083202345,21.4433280938,1.10308895016,0.0,1.10308895016
 07/06  07:00:00,65.5374949253,3.5133626374,12.3478970397,0.903509451431,16.0824960704,32.6817896323,1.10354443928,0.0,1.10354443928
 07/06  08:00:00,143.110709875,5.16285155439,19.2886176284,0.0,48.2474882111,70.4033123869,1.10416326366,0.0,1.10416326366
 07/06  09:00:00,139.953273364,5.32640812375,24.3161959771,0.0,48.2474882111,62.0547409583,2.18881800594,0.0,2.18881800594
 07/06  10:00:00,143.971928413,5.44301376699,30.1448387893,0.0,48.2474882111,60.1281475517,2.18880199162,0.0,2.18880199162
 07/06  11:00:00,152.192560575,5.4764372149,36.4054540968,0.0,48.2474882111,62.0547409583,2.18942439912,0.0,2.18942439912
 07/06  12:00:00,154.001482112,5.28405310804,38.9511082474,0.0,48.2474882111,61.5103924513,3.27586631391,0.0,3.27586631391
 07/06  13:00:00,164.675603138,6.49344614548,46.2659932238,0.0,48.2474882111,63.6602354638,3.27569110612,0.0,3.27569110612
 07/06  14:00:00,165.120218401,6.73759485006,49.9985476943,0.0,48.2474882111,60.1281475517,2.18857745776,0.0,2.18857745776
 07/06  15:00:00,166.284187815,7.06767578088,50.8324361772,0.0,48.2474882111,60.1281475517,1.10428795819,0.0,1.10428795819
 07/06  16:00:00,168.28746849,7.4980601076,49.5154424159,0.0,48.2474882111,63.0180376616,2.18912847095,0.0,2.18912847095
 07/06  17:00:00,150.761880331,6.90100582107,43.5318221963,0.0,37.5258241642,62.7947880557,2.18826134608,0.0,2.18826134608
 07/06  18:00:00,99.6385805373,4.68833018516,32.1194711869,0.0,26.8041601173,36.0181789539,1.10372872138,0.0,1.10372872138
 07/06  19:00:00,93.4680259346,4.36801270273,28.8380252754,0.0,26.8041601173,33.4493877451,1.10339083853,0.0,1.10339083853
 07/06  20:00:00,72.5948720661,3.7717768439,24.6436033361,0.0,16.0824960704,28.0885557216,1.10352462873,0.0,1.10352462873
 07/06  21:00:00,79.6781686859,3.59865461308,20.8477511244,0.0,16.0824960704,26.8041601173,1.10312445249,0.0,1.10312445249
 07/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029965624,0.0,1.1029965624
 07/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029933447,0.0,1.1029933447
 07/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299663145,0.0,1.10299663145
 07/07  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/07  06:00:00,32.7206080553,3.63662572333,0.136368295806,2.1350138248,5.36083202345,21.4433280938,1.10308402981,0.0,1.10308402981
 07/07  07:00:00,58.629220171,3.44676735128,4.14295582003,2.26677120293,16.0824960704,32.6817896323,1.10367283286,0.0,1.10367283286
 07/07  08:00:00,135.114768868,4.78103470208,11.5813528552,0.0931406186716,48.2474882111,70.4033123869,2.18848045278,0.0,2.18848045278
 07/07  09:00:00,134.011306548,4.94385444492,18.7567828399,0.0,48.2474882111,62.0547409583,1.10453274175,0.0,1.10453274175
 07/07  10:00:00,139.327030199,5.07648135567,25.8664729864,0.0,48.2474882111,60.1281475517,2.18902405164,0.0,2.18902405164
 07/07  11:00:00,148.174573452,5.17600492582,32.6878992626,0.0,48.2474882111,62.0547409583,3.27440902662,0.0,3.27440902662
 07/07  12:00:00,150.423266291,4.94590905264,35.7110364817,0.0,48.2474882111,61.5103924513,2.19083964269,0.0,2.19083964269
 07/07  13:00:00,160.251412951,6.01688297533,42.3183662066,0.0,48.2474882111,63.6602354638,3.27561727761,0.0,3.27561727761
 07/07  14:00:00,160.958098923,6.34785454169,46.2261685242,0.0,48.2474882111,60.1281475517,2.18858595192,0.0,2.18858595192
 07/07  15:00:00,165.449854878,6.85503276853,50.2107462521,0.0,48.2474882111,60.1281475517,1.10414706255,0.0,1.10414706255
 07/07  16:00:00,174.369732662,7.92917354944,55.1665931463,0.0,48.2474882111,63.0180376616,3.27387321666,0.0,3.27387321666
 07/07  17:00:00,163.239780254,7.6230477727,55.2876801674,0.0,37.5258241642,62.7947880557,1.10382272961,0.0,1.10382272961
 07/07  18:00:00,112.980522254,5.51124291817,44.6385001708,0.0,26.8041601173,36.0181789539,1.10366460148,0.0,1.10366460148
 07/07  19:00:00,101.65864097,4.73849927451,36.6581537391,0.0,26.8041601173,33.4493877451,1.10344984614,0.0,1.10344984614
 07/07  20:00:00,75.4400687598,3.82601403646,27.4345628372,0.0,16.0824960704,28.0885557216,1.10348145146,0.0,1.10348145146
