Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/07  21:00:00,81.4121354178,3.62038873565,22.5599837338,0.0,16.0824960704,26.8041601173,1.10312396755,0.0,1.10312396755
 07/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299662867,0.0,1.10299662867
 07/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299521861,0.0,1.10299521861
 07/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299472833,0.0,1.10299472833
 07/08  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  06:00:00,39.6207825807,3.63817554622,7.91120684847,1.25879997462,5.36083202345,21.4433280938,1.10311950048,0.0,1.10311950048
 07/08  07:00:00,48.1984415376,3.42775435199,11.6733745819,1.14712997474,5.36083202345,26.5809105114,1.10327107128,0.0,1.10327107128
 07/08  08:00:00,77.0438862732,3.42775435199,15.1479103261,0.356076651081,26.8041601173,31.2995447326,0.02,0.0,0.02
 07/08  09:00:00,81.6635047305,3.42775435199,17.8479299922,0.0279831346136,26.8041601173,33.5472370403,2.18728044979,0.0,2.18728044979
 07/08  10:00:00,83.0668874609,3.441411241,20.2289356715,0.0,26.8041601173,32.583940337,1.1036505113,0.0,1.1036505113
 07/08  11:00:00,87.6030780246,3.45982898886,22.4990161797,0.0,26.8041601173,34.8316326447,1.10382852141,0.0,1.10382852141
 07/08  12:00:00,89.2504787315,3.56287390891,25.3277675709,0.0,26.8041601173,33.5472370403,1.10367295862,0.0,1.10367295862
 07/08  13:00:00,90.2964639584,3.75700505857,28.748412857,0.0,26.8041601173,30.9784458315,1.10356655656,0.0,1.10356655656
 07/08  14:00:00,64.1343579952,3.6879680327,31.0649985424,0.0,8.04124803518,21.3317032909,1.10340447513,0.0,1.10340447513
 07/08  15:00:00,63.7786624226,3.6496539023,32.0320127046,0.0,8.04124803518,20.0473076865,1.1033141906,0.0,1.1033141906
 07/08  16:00:00,64.4167309687,3.68708233894,32.3115539128,0.0,8.04124803518,20.3684065876,1.10341287311,0.0,1.10341287311
 07/08  17:00:00,56.4702205434,3.66979758923,32.1024773714,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/08  18:00:00,39.7547905896,2.3734094235,18.6100289899,0.0,2.68041601173,16.0824960704,1.10315137278,0.0,1.10315137278
 07/08  19:00:00,34.7615079576,1.93248325531,14.0576725261,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  20:00:00,26.9560962886,1.11897733312,7.06576677924,0.0,2.68041601173,16.0824960704,1.10313124387,0.0,1.10313124387
 07/08  21:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306806597,0.0,1.10306806597
 07/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029960015,0.0,1.1029960015
 07/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295338713,0.0,1.10295338713
 07/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307535892,0.0,1.10307535892
 07/09  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  07:00:00,19.0468812191,0.0986690570547,0.176859985858,0.0,2.68041601173,16.0824960704,1.10298857835,0.0,1.10298857835
 07/09  08:00:00,28.093841,2.43323838477,6.88925043906,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  09:00:00,30.4473718516,2.35728108917,9.3187385862,0.0,2.68041601173,16.0824960704,1.10300743982,0.0,1.10300743982
 07/09  10:00:00,35.1700892268,2.68572518754,13.7130118631,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  11:00:00,31.8249477235,1.84095103501,11.2126445123,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  12:00:00,26.0161856928,0.888431024649,6.35640249201,0.0,2.68041601173,16.0824960704,1.10293802194,0.0,1.10293802194
 07/09  13:00:00,28.1245874961,1.08617864991,8.26705667001,0.0,2.68041601173,16.0824960704,1.10322334785,0.0,1.10322334785
 07/09  14:00:00,30.2729086997,1.25090008578,10.2506564377,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  15:00:00,33.0180778981,1.51066337149,12.7360623504,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  16:00:00,43.8939665099,2.64661227485,22.4760020588,0.0,2.68041601173,16.0824960704,1.10301078356,0.0,1.10301078356
 07/09  17:00:00,42.4009789002,2.4799247934,21.1497019306,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  18:00:00,44.0164273067,2.69278088315,22.5522942473,0.0,2.68041601173,16.0824960704,1.10300770439,0.0,1.10300770439
 07/09  19:00:00,40.7242364277,2.48611110112,19.4667731504,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  20:00:00,40.8412055571,2.68151967153,19.3883337093,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  21:00:00,35.6408595587,0.592833364641,3.94000735122,0.0,2.68041601173,16.0824960704,1.10302685831,0.0,1.10302685831
 07/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294877945,0.0,1.10294877945
 07/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299453414,0.0,1.10299453414
 07/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299109125,0.0,1.10299109125
 07/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313284685,0.0,1.10313284685
 07/10  06:00:00,40.1742634632,3.61873789711,8.47313381256,1.26979154218,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  07:00:00,64.9248944219,3.42775435199,11.8805765679,0.843837705241,16.0824960704,32.6817896323,1.10360162441,0.0,1.10360162441
 07/10  08:00:00,140.674493442,4.44359096752,17.5716617826,0.0,48.2474882111,70.4033123869,2.18843550756,0.0,2.18843550756
 07/10  09:00:00,136.976928246,4.66425147873,22.0020075038,0.0,48.2474882111,62.0547409583,2.18895629819,0.0,2.18895629819
 07/10  10:00:00,140.73148743,4.72296623452,27.6244453386,0.0,48.2474882111,60.1281475517,2.1888994299,0.0,2.1888994299
 07/10  11:00:00,149.740807299,4.91539971841,34.5147383176,0.0,48.2474882111,62.0547409583,2.18973169163,0.0,2.18973169163
 07/10  12:00:00,150.625826777,4.70173480912,36.157771211,0.0,48.2474882111,61.5103924513,3.27554228669,0.0,3.27554228669
 07/10  13:00:00,159.943255342,5.68625540161,42.3408361718,0.0,48.2474882111,63.6602354638,2.19038039323,0.0,2.19038039323
 07/10  14:00:00,159.225397253,5.90196455707,44.9393568391,0.0,48.2474882111,60.1281475517,2.18879111961,0.0,2.18879111961
 07/10  15:00:00,160.810386084,6.19162481089,46.2346854158,0.0,48.2474882111,60.1281475517,2.18827065348,0.0,2.18827065348
 07/10  16:00:00,167.768484167,7.28613893754,49.2083792628,0.0,48.2474882111,63.0180376616,2.18936389379,0.0,2.18936389379
 07/10  17:00:00,154.627552911,7.08737196565,47.2111286309,0.0,37.5258241642,62.7947880557,1.10396720141,0.0,1.10396720141
 07/10  18:00:00,104.876282533,5.02997462438,37.0155287431,0.0,26.8041601173,36.0181789539,1.103670686,0.0,1.103670686
 07/10  19:00:00,96.440164344,4.66469364067,31.5134827469,0.0,26.8041601173,33.4493877451,1.10348321467,0.0,1.10348321467
 07/10  20:00:00,71.7337289988,3.88490398442,23.6693331282,0.0,16.0824960704,28.0885557216,1.10348251787,0.0,1.10348251787
 07/10  21:00:00,77.4816952524,3.55474970867,18.6951825954,0.0,16.0824960704,26.8041601173,1.10312076115,0.0,1.10312076115
 07/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299130491,0.0,1.10299130491
 07/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299473968,0.0,1.10299473968
 07/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299269621,0.0,1.10299269621
 07/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311541521,0.0,1.10311541521
 07/11  06:00:00,37.3001576138,3.64970832413,5.87710744773,0.960741630579,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  07:00:00,61.2314144745,3.42775435199,8.2358670604,0.795067265414,16.0824960704,32.6817896323,1.10355734252,0.0,1.10355734252
 07/11  08:00:00,135.275628848,4.30575206274,12.310636093,0.0,48.2474882111,70.4033123869,2.18856545585,0.0,2.18856545585
 07/11  09:00:00,132.497469881,4.80107013881,17.3857304783,0.0,48.2474882111,62.0547409583,2.18883304198,0.0,2.18883304198
 07/11  10:00:00,135.791812459,5.01947172147,22.388264881,0.0,48.2474882111,60.1281475517,2.18877068142,0.0,2.18877068142
 07/11  11:00:00,142.633802193,5.14898612328,27.1741468065,0.0,48.2474882111,62.0547409583,2.1896861423,0.0,2.1896861423
 07/11  12:00:00,144.865458592,4.90564741222,30.1934904228,0.0,48.2474882111,61.5103924513,2.19028325492,0.0,2.19028325492
 07/11  13:00:00,155.901163599,5.94664246323,38.0383573669,0.0,48.2474882111,63.6602354638,3.27557726851,0.0,3.27557726851
 07/11  14:00:00,156.058991666,6.10143326314,41.5734825456,0.0,48.2474882111,60.1281475517,2.18854845425,0.0,2.18854845425
 07/11  15:00:00,156.745459164,6.26540722422,42.0959760833,0.0,48.2474882111,60.1281475517,2.18833776384,0.0,2.18833776384
 07/11  16:00:00,160.964014766,7.04351777744,42.6465310222,0.0,48.2474882111,63.0180376616,2.1891881556,0.0,2.1891881556
 07/11  17:00:00,144.745430295,6.49761316796,37.9187648135,0.0,37.5258241642,62.7947880557,1.10388752442,0.0,1.10388752442
 07/11  18:00:00,93.1885559899,4.41230460832,25.9454722163,0.0,26.8041601173,36.0181789539,1.10371939545,0.0,1.10371939545
 07/11  19:00:00,84.2080270838,3.98984944309,19.9561896842,0.0,26.8041601173,33.4493877451,1.10342062827,0.0,1.10342062827
 07/11  20:00:00,62.9547436218,3.58275866883,15.1924930669,0.0,16.0824960704,28.0885557216,1.10352283924,0.0,1.10352283924
 07/11  21:00:00,71.7381698863,3.50183503709,13.0045719009,0.0,16.0824960704,26.8041601173,1.10311231319,0.0,1.10311231319
 07/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299469567,0.0,1.10299469567
 07/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299192295,0.0,1.10299192295
 07/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299421612,0.0,1.10299421612
 07/12  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/12  06:00:00,35.588397331,3.63974210747,3.82965343327,1.30640157886,5.36083202345,21.4433280938,1.10315282322,0.0,1.10315282322
 07/12  07:00:00,60.400211366,3.42775435199,6.67775863226,1.52197258502,16.0824960704,32.6817896323,1.10360328182,0.0,1.10360328182
 07/12  08:00:00,134.277045872,4.42880930834,11.1717686872,0.0172271844469,48.2474882111,70.4033123869,2.18865501869,0.0,2.18865501869
 07/12  09:00:00,130.108966137,4.70090085256,15.0973960209,0.0,48.2474882111,62.0547409583,2.18862970844,0.0,2.18862970844
 07/12  10:00:00,132.146346157,4.79994065648,18.9623296433,0.0,48.2474882111,60.1281475517,1.10456595686,0.0,1.10456595686
 07/12  11:00:00,138.657321156,4.97491981381,23.3717320789,0.0,48.2474882111,62.0547409583,3.2741895361,0.0,3.2741895361
 07/12  12:00:00,140.28578873,4.75090752294,25.7685604502,0.0,48.2474882111,61.5103924513,2.19044117312,0.0,2.19044117312
 07/12  13:00:00,149.065367471,5.60474275985,31.5444609421,0.0,48.2474882111,63.6602354638,3.27558868587,0.0,3.27558868587
 07/12  14:00:00,148.743536143,5.67587780302,34.6835824829,0.0,48.2474882111,60.1281475517,2.18854602515,0.0,2.18854602515
 07/12  15:00:00,150.804809184,5.87261651899,36.5481168077,0.0,48.2474882111,60.1281475517,1.10411805156,0.0,1.10411805156
 07/12  16:00:00,157.082538424,6.64604217793,39.1625302793,0.0,48.2474882111,63.0180376616,2.18921438442,0.0,2.18921438442
 07/12  17:00:00,144.561796758,6.29728034676,37.9354640976,0.0,37.5258241642,62.7947880557,2.18831177906,0.0,2.18831177906
 07/12  18:00:00,95.8288080602,4.50168979428,28.4963391007,0.0,26.8041601173,36.0181789539,1.10360958501,0.0,1.10360958501
 07/12  19:00:00,87.2398188697,4.02985266482,22.9479782485,0.0,26.8041601173,33.4493877451,1.10339984866,0.0,1.10339984866
 07/12  20:00:00,65.6732776482,3.56338632502,17.9303994371,0.0,16.0824960704,28.0885557216,1.10352636572,0.0,1.10352636572
 07/12  21:00:00,73.4083991927,3.48203965174,14.6945965926,0.0,16.0824960704,26.8041601173,1.10312258479,0.0,1.10312258479
 07/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299395147,0.0,1.10299395147
 07/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299027609,0.0,1.10299027609
 07/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299382283,0.0,1.10299382283
 07/13  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/13  06:00:00,32.9910890292,3.62813155327,0.467268075494,2.08308918907,5.36083202345,21.4433280938,1.10307615742,0.0,1.10307615742
 07/13  07:00:00,57.5368910007,3.50880603273,2.80952054372,2.44583862751,16.0824960704,32.6817896323,1.10361226469,0.0,1.10361226469
 07/13  08:00:00,130.197980508,4.89819069233,6.49852698762,0.142022136296,48.2474882111,70.4033123869,1.10423117765,0.0,1.10423117765
 07/13  09:00:00,124.864841587,4.87735228369,9.67682004002,0.0,48.2474882111,62.0547409583,2.18891241917,0.0,2.18891241917
 07/13  10:00:00,125.848983126,4.77751679217,12.6873904773,0.0,48.2474882111,60.1281475517,2.18884965631,0.0,2.18884965631
 07/13  11:00:00,130.685321285,4.64720545469,15.7274465666,0.0,48.2474882111,62.0547409583,2.18941983265,0.0,2.18941983265
 07/13  12:00:00,132.4038222,4.33083586463,18.3066655789,0.0,48.2474882111,61.5103924513,3.27574215063,0.0,3.27574215063
 07/13  13:00:00,141.724738135,5.11336668497,24.6952076813,0.0,48.2474882111,63.6602354638,3.27546282952,0.0,3.27546282952
 07/13  14:00:00,142.945267351,5.1946270796,29.366564414,0.0,48.2474882111,60.1281475517,2.18840468487,0.0,2.18840468487
 07/13  15:00:00,146.863318416,5.27840190712,33.2008406517,0.0,48.2474882111,60.1281475517,1.10418306765,0.0,1.10418306765
 07/13  16:00:00,156.394132179,6.10938069936,39.0107855132,0.0,48.2474882111,63.0180376616,2.18887763115,0.0,2.18887763115
 07/13  17:00:00,148.215429307,6.12299879255,41.7633782009,0.0,37.5258241642,62.7947880557,2.18816669478,0.0,2.18816669478
 07/13  18:00:00,101.126019562,4.60019572516,33.6950446712,0.0,26.8041601173,36.0181789539,1.10373373325,0.0,1.10373373325
 07/13  19:00:00,92.5902536379,4.2867856757,28.0414800057,0.0,26.8041601173,33.4493877451,1.10344962304,0.0,1.10344962304
 07/13  20:00:00,68.5546961334,3.57496754585,20.8002367015,0.0,16.0824960704,28.0885557216,1.10349893189,0.0,1.10349893189
 07/13  21:00:00,75.2400525002,3.46615134914,16.5421382026,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303499215,0.0,1.10303499215
 07/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299380844,0.0,1.10299380844
 07/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299187848,0.0,1.10299187848
 07/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306322401,0.0,1.10306322401
 07/14  06:00:00,35.1252723448,3.63078076444,3.21963446489,1.46225690414,5.36083202345,21.4433280938,1.10312433257,0.0,1.10312433257
 07/14  07:00:00,61.0578055133,3.49848605187,7.09694848651,1.68964517816,16.0824960704,32.6817896323,1.10358615707,0.0,1.10358615707
 07/14  08:00:00,137.821178587,4.94731707285,14.191261582,0.0233592397632,48.2474882111,70.4033123869,1.10430153929,0.0,1.10430153929
 07/14  09:00:00,133.820146123,4.9945096798,18.5149671802,0.0,48.2474882111,62.0547409583,2.18854471638,0.0,2.18854471638
 07/14  10:00:00,134.966693812,4.94072336627,21.6418945889,0.0,48.2474882111,60.1281475517,2.1890273927,0.0,2.1890273927
 07/14  11:00:00,139.839639024,4.83555618577,24.693413575,0.0,48.2474882111,62.0547409583,2.18948570318,0.0,2.18948570318
 07/14  12:00:00,140.973981083,4.66370393248,26.543956394,0.0,48.2474882111,61.5103924513,3.27552689092,0.0,3.27552689092
 07/14  13:00:00,149.597782835,5.64235666554,32.0392624007,0.0,48.2474882111,63.6602354638,3.2751706061,0.0,3.2751706061
 07/14  14:00:00,148.427057857,5.69637527799,34.3466067225,0.0,48.2474882111,60.1281475517,1.10429319913,0.0,1.10429319913
 07/14  15:00:00,151.16187955,5.89014716857,36.8876565244,0.0,48.2474882111,60.1281475517,2.18835545308,0.0,2.18835545308
 07/14  16:00:00,157.485031276,6.39395210472,39.8171132044,0.0,48.2474882111,63.0180376616,2.18923321008,0.0,2.18923321008
 07/14  17:00:00,148.121952438,6.51480084743,41.2780992767,0.0,37.5258241642,62.7947880557,1.10390826867,0.0,1.10390826867
 07/14  18:00:00,97.3464125208,4.54585690824,29.9697764473,0.0,26.8041601173,36.0181789539,2.18751336299,0.0,2.18751336299
 07/14  19:00:00,87.727545118,4.23203420491,23.2335229566,0.0,26.8041601173,33.4493877451,1.10338822193,0.0,1.10338822193
 07/14  20:00:00,63.7976493698,3.61924304543,15.9989144382,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/14  21:00:00,71.3976581981,3.48760236313,12.6782928866,0.0,16.0824960704,26.8041601173,1.10332462445,0.0,1.10332462445
 07/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029934431,0.0,1.1029934431
 07/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299200515,0.0,1.10299200515
 07/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029925138,0.0,1.1029925138
 07/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310424771,0.0,1.10310424771
 07/15  06:00:00,33.8004841403,3.57723398349,1.08951949488,2.32113045058,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/15  07:00:00,43.2631575672,3.48158866216,5.02328984536,2.80809643075,5.36083202345,26.5809105114,1.10329655095,0.0,1.10329655095
 07/15  08:00:00,72.9300399939,3.85395808897,9.4943423397,1.46959462127,26.8041601173,31.2995447326,1.10342189948,0.0,1.10342189948
 07/15  09:00:00,78.1771720406,3.95227545843,12.8924440054,0.972615325108,26.8041601173,33.5472370403,1.10368043043,0.0,1.10368043043
 07/15  10:00:00,79.0406171055,3.85987312947,15.2587527698,0.525450657919,26.8041601173,32.583940337,1.10354162909,0.0,1.10354162909
 07/15  11:00:00,82.1180763188,3.55775895924,16.7573226902,0.158761813291,26.8041601173,34.8316326447,1.10378371249,0.0,1.10378371249
 07/15  12:00:00,82.1254082582,3.42775435199,18.3322796672,0.00553698722444,26.8041601173,33.5472370403,1.10366512052,0.0,1.10366512052
 07/15  13:00:00,81.6257938287,3.46262241062,20.3721253752,0.0,26.8041601173,30.9784458315,1.10357116877,0.0,1.10357116877
 07/15  14:00:00,55.0340586901,3.42984195779,22.2228253122,0.0,8.04124803518,21.3317032909,1.10355231573,0.0,1.10355231573
 07/15  15:00:00,54.0771417989,3.43216771539,22.5479782677,0.0,8.04124803518,20.0473076865,1.10334555723,0.0,1.10334555723
 07/15  16:00:00,53.6536775148,3.42784897298,21.807733825,0.0,8.04124803518,20.3684065876,1.10334670791,0.0,1.10334670791
 07/15  17:00:00,45.2767817865,3.42775435199,21.1510818518,0.0,2.68041601173,18.0090894769,1.10306622889,0.0,1.10306622889
 07/15  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  19:00:00,22.2160908503,0.592833364641,2.85190530942,0.0,2.68041601173,16.0824960704,1.10308301432,0.0,1.10308301432
 07/15  20:00:00,24.4880176193,1.0860421462,4.6306232969,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  21:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031446008,0.0,1.1031446008
 07/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299294593,0.0,1.10299294593
 07/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295054286,0.0,1.10295054286
 07/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295008959,0.0,1.10295008959
 07/16  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298490831,0.0,1.10298490831
 07/16  07:00:00,21.8532252274,1.50212888467,1.57974416655,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  08:00:00,28.0922025712,2.68696826511,6.6338821299,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  09:00:00,30.548309524,2.48289428676,9.29406306102,0.0,2.68041601173,16.0824960704,1.10300573353,0.0,1.10300573353
 07/16  10:00:00,34.264434665,2.695827865,12.7972546238,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  11:00:00,32.250019844,2.03142954643,11.4472381214,0.0,2.68041601173,16.0824960704,1.10310170748,0.0,1.10310170748
 07/16  12:00:00,21.6425386283,0.394676228219,2.47651022386,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  13:00:00,27.4252256734,1.10591246133,7.5479610359,0.0,2.68041601173,16.0824960704,1.10322026815,0.0,1.10322026815
 07/16  14:00:00,28.1637251452,1.10591246133,8.28646050766,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  15:00:00,25.9302198286,0.790034975032,6.36883267733,0.0,2.68041601173,16.0824960704,1.10300221672,0.0,1.10300221672
 07/16  16:00:00,41.5288835729,2.54690509978,20.2106262969,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  17:00:00,41.6197963678,2.50682354835,20.3416206432,0.0,2.68041601173,16.0824960704,1.10300460628,0.0,1.10300460628
 07/16  18:00:00,43.9663917924,2.74816964913,22.446869967,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  19:00:00,40.9550241891,2.54163950013,19.6420325128,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  20:00:00,40.8704484118,2.68693948732,19.4121567483,0.0,2.68041601173,16.0824960704,1.10300756383,0.0,1.10300756383
 07/16  21:00:00,42.2610297699,1.45999642408,9.69301450292,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295184789,0.0,1.10295184789
 07/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297190042,0.0,1.10297190042
 07/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299208063,0.0,1.10299208063
 07/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312799722,0.0,1.10312799722
 07/17  06:00:00,36.8779552293,3.56995374785,4.87159096551,1.62381030457,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/17  07:00:00,63.2266142556,3.48134468822,9.23144240576,1.7411013649,16.0824960704,32.6817896323,1.10357420922,0.0,1.10357420922
 07/17  08:00:00,138.614849116,4.44161781184,15.4786379558,0.0353526558625,48.2474882111,70.4033123869,2.188541566,0.0,2.188541566
 07/17  09:00:00,135.765382705,4.50621908849,20.9484943534,0.0,48.2474882111,62.0547409583,2.1886158702,0.0,2.1886158702
 07/17  10:00:00,139.472160127,4.59453466348,26.4935496066,0.0,48.2474882111,60.1281475517,2.18904840229,0.0,2.18904840229
 07/17  11:00:00,147.17070646,4.66153481243,32.1985023844,0.0,48.2474882111,62.0547409583,2.1896022436,0.0,2.1896022436
 07/17  12:00:00,149.417414779,4.53677702314,35.1143169996,0.0,48.2474882111,61.5103924513,3.27559534287,0.0,3.27559534287
 07/17  13:00:00,160.724590399,5.62960318371,43.1788234465,0.0,48.2474882111,63.6602354638,2.19036045413,0.0,2.19036045413
 07/17  14:00:00,163.063591479,5.89062954304,48.7888860796,0.0,48.2474882111,60.1281475517,2.18874887129,0.0,2.18874887129
 07/17  15:00:00,169.025050847,6.33844186882,54.3025331215,0.0,48.2474882111,60.1281475517,2.18844186757,0.0,2.18844186757
 07/17  16:00:00,181.523530716,7.73568983614,62.5138749129,0.0,48.2474882111,63.0180376616,2.18922985762,0.0,2.18922985762
 07/17  17:00:00,174.64520454,8.05102260915,66.2651296166,0.0,37.5258241642,62.7947880557,1.10390064734,0.0,1.10390064734
 07/17  18:00:00,123.167168535,5.91694016705,54.4194492026,0.0,26.8041601173,36.0181789539,1.10372515491,0.0,1.10372515491
 07/17  19:00:00,111.487867681,5.42317139128,45.8027083332,0.0,26.8041601173,33.4493877451,1.10342198706,0.0,1.10342198706
 07/17  20:00:00,83.4502844432,4.33110109975,34.9396914573,0.0,16.0824960704,28.0885557216,1.10351769011,0.0,1.10351769011
 07/17  21:00:00,86.9329642164,3.68757993014,28.0136213378,0.0,16.0824960704,26.8041601173,1.10310861239,0.0,1.10310861239
 07/17  22:00:00,44.6604691186,0.395222243094,2.64864666418,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/17  23:00:00,40.4144764729,0.197611121547,1.28068115166,0.0,2.68041601173,21.4433280938,1.10299332399,0.0,1.10299332399
 07/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299026884,0.0,1.10299026884
 07/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299147172,0.0,1.10299147172
 07/18  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/18  06:00:00,38.7066337508,3.72125232838,7.63062428608,0.542156924957,5.36083202345,21.4433280938,1.1031344641,0.0,1.1031344641
 07/18  07:00:00,66.0680388683,3.7323517898,12.9205341705,0.642427111216,16.0824960704,32.6817896323,1.10357035188,0.0,1.10357035188
 07/18  08:00:00,146.140270049,5.76571895218,21.7153104044,0.0,48.2474882111,70.4033123869,2.18853410273,0.0,2.18853410273
 07/18  09:00:00,143.776818189,5.83306263888,27.6330862865,0.0,48.2474882111,62.0547409583,1.1042669324,0.0,1.1042669324
 07/18  10:00:00,148.698992633,5.89299767161,34.4219191041,0.0,48.2474882111,60.1281475517,2.18896638151,0.0,2.18896638151
 07/18  11:00:00,155.697192346,5.91266296529,39.4738601168,0.0,48.2474882111,62.0547409583,3.27417813048,0.0,3.27417813048
 07/18  12:00:00,157.69021182,5.60427922869,42.3196118349,0.0,48.2474882111,61.5103924513,2.19056562766,0.0,2.19056562766
 07/18  13:00:00,170.840011494,6.89268615466,52.0311615705,0.0,48.2474882111,63.6602354638,3.2754543524,0.0,3.2754543524
 07/18  14:00:00,173.882418239,7.11427737977,58.384065002,0.0,48.2474882111,60.1281475517,2.18838132976,0.0,2.18838132976
 07/18  15:00:00,179.132096685,7.58293046624,63.1650903621,0.0,48.2474882111,60.1281475517,1.10416394005,0.0,1.10416394005
 07/18  16:00:00,189.379971434,9.03624941394,69.0697560533,0.0,48.2474882111,63.0180376616,2.18927940299,0.0,2.18927940299
 07/18  17:00:00,179.490228626,9.18762268584,69.9735536262,0.0,37.5258241642,62.7947880557,2.18807840146,0.0,2.18807840146
 07/18  18:00:00,126.03247209,6.6643485477,56.5373443774,0.0,26.8041601173,36.0181789539,1.10368831689,0.0,1.10368831689
 07/18  19:00:00,114.555495631,6.16596048627,48.1275471879,0.0,26.8041601173,33.4493877451,1.10340948362,0.0,1.10340948362
 07/18  20:00:00,85.9346335954,4.88890490414,36.8662368051,0.0,16.0824960704,28.0885557216,1.10344893321,0.0,1.10344893321
 07/18  21:00:00,87.4502588695,3.87730810489,28.3411878162,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/18  22:00:00,45.343987043,0.494027803867,3.23335902781,0.0,5.36083202345,21.4433280938,1.10302900888,0.0,1.10302900888
 07/18  23:00:00,40.2405381016,0.197611121547,1.10674278044,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  24:00:00,41.4447126427,0.395222243094,2.11330619999,0.0,2.68041601173,21.4433280938,1.10302818802,0.0,1.10302818802
 07/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298924013,0.0,1.10298924013
 07/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311412711,0.0,1.10311412711
 07/19  06:00:00,38.3703958387,3.79096640775,7.30093565004,0.465893569543,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  07:00:00,67.100938915,3.69298770183,14.1132626361,0.521962780362,16.0824960704,32.6817896323,1.10326160851,0.0,1.10326160851
 07/19  08:00:00,152.276926047,6.05106834935,27.5666170052,0.0,48.2474882111,70.4033123869,2.1880360555,0.0,2.1880360555
 07/19  09:00:00,151.563341963,6.20626982309,35.0464028763,0.0,48.2474882111,62.0547409583,2.18888082966,0.0,2.18888082966
 07/19  10:00:00,154.570403409,6.31392387333,39.8724036791,0.0,48.2474882111,60.1281475517,2.18876627389,0.0,2.18876627389
 07/19  11:00:00,160.058341014,6.33497352866,43.4126982222,0.0,48.2474882111,62.0547409583,2.18949969434,0.0,2.18949969434
 07/19  12:00:00,161.736119181,5.92952670318,46.0402717211,0.0,48.2474882111,61.5103924513,3.27539813607,0.0,3.27539813607
 07/19  13:00:00,174.56573402,7.18309851096,55.4664717402,0.0,48.2474882111,63.6602354638,2.19022762575,0.0,2.19022762575
 07/19  14:00:00,177.793434724,7.55880228081,61.8505565864,0.0,48.2474882111,60.1281475517,2.18871841822,0.0,2.18871841822
 07/19  15:00:00,182.85913519,8.30872715285,66.1663321804,0.0,48.2474882111,60.1281475517,2.18838802431,0.0,2.18838802431
 07/19  16:00:00,189.610832635,9.43742917365,68.8994374945,0.0,48.2474882111,63.0180376616,2.18941741681,0.0,2.18941741681
 07/19  17:00:00,174.477045147,8.73120552057,65.4167873121,0.0,37.5258241642,62.7947880557,1.1038203274,0.0,1.1038203274
 07/19  18:00:00,119.219189856,5.96847585562,50.4199348349,0.0,26.8041601173,36.0181789539,1.10367885427,0.0,1.10367885427
 07/19  19:00:00,105.867346003,5.05696268779,40.5483953592,0.0,26.8041601173,33.4493877451,1.10348632111,0.0,1.10348632111
 07/19  20:00:00,77.9383613688,4.01269613338,29.7461733493,0.0,16.0824960704,28.0885557216,1.10347434693,0.0,1.10347434693
 07/19  21:00:00,86.4157019267,3.74001419651,24.9765914485,0.0,16.0824960704,26.8041601173,1.10311154718,0.0,1.10311154718
 07/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  23:00:00,43.0160402042,0.592833364641,3.48702263993,0.0,2.68041601173,21.4433280938,1.10283133294,0.0,1.10283133294
 07/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298987677,0.0,1.10298987677
 07/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299079377,0.0,1.10299079377
 07/20  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/20  06:00:00,40.8524559345,3.80707036876,9.67785942138,0.554925932982,5.36083202345,21.4433280938,1.10316962411,0.0,1.10316962411
 07/20  07:00:00,64.7788069769,3.42775435199,11.9201013363,0.658225491861,16.0824960704,32.6817896323,1.10362894603,0.0,1.10362894603
 07/20  08:00:00,140.590625603,4.67388781545,17.2574970959,0.0,48.2474882111,70.4033123869,2.18838173595,0.0,2.18838173595
 07/20  09:00:00,137.473655326,5.01550577447,22.1474802879,0.0,48.2474882111,62.0547409583,2.1886019955,0.0,2.1886019955
 07/20  10:00:00,143.515902868,5.69362722426,29.4381997865,0.0,48.2474882111,60.1281475517,1.10453135374,0.0,1.10453135374
 07/20  11:00:00,153.141614132,5.90561465105,36.9253302177,0.0,48.2474882111,62.0547409583,3.27400994454,0.0,3.27400994454
 07/20  12:00:00,156.635484763,5.8342985788,41.034865428,0.0,48.2474882111,61.5103924513,2.19065659082,0.0,2.19065659082
 07/20  13:00:00,169.883254091,7.1992764235,50.7678138988,0.0,48.2474882111,63.6602354638,3.27520766097,0.0,3.27520766097
 07/20  14:00:00,172.932379431,7.38281137156,57.1654922025,0.0,48.2474882111,60.1281475517,2.18844585934,0.0,2.18844585934
 07/20  15:00:00,178.05636217,7.98270868045,61.6895776325,0.0,48.2474882111,60.1281475517,1.10419139676,0.0,1.10419139676
 07/20  16:00:00,185.086882978,9.0157959244,64.797121087,0.0,48.2474882111,63.0180376616,2.18885561682,0.0,2.18885561682
 07/20  17:00:00,171.530336329,8.57700895124,62.6242750633,0.0,37.5258241642,62.7947880557,2.18811926075,0.0,2.18811926075
 07/20  18:00:00,118.22453917,5.95327774907,49.4404822552,0.0,26.8041601173,36.0181789539,1.10370397132,0.0,1.10370397132
 07/20  19:00:00,106.582709759,5.10371412867,41.2170076737,0.0,26.8041601173,33.4493877451,1.10342119918,0.0,1.10342119918
 07/20  20:00:00,79.7200397762,4.02196069387,31.5185871963,0.0,16.0824960704,28.0885557216,1.10346045161,0.0,1.10346045161
 07/20  21:00:00,87.9536905061,3.72715928054,26.5274349438,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303333674,0.0,1.10303333674
 07/20  23:00:00,42.8959346058,0.592833364641,3.36691704154,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299000566,0.0,1.10299000566
 07/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029900119,0.0,1.1029900119
 07/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311560595,0.0,1.10311560595
 07/21  06:00:00,38.7988738912,3.8000642803,7.6381185637,0.548090835781,5.36083202345,21.4433280938,1.10310777159,0.0,1.10310777159
 07/21  07:00:00,65.56685965,3.70197815933,12.4453830954,0.646772598588,16.0824960704,32.6817896323,0.255139831955,0.0,0.255139831955
 07/21  08:00:00,146.080048584,6.01165564894,21.4091522426,0.0,48.2474882111,70.4033123869,1.95267788181,0.0,1.95267788181
 07/21  09:00:00,144.295646219,6.08232429341,27.9026526617,0.0,48.2474882111,62.0547409583,2.18887269029,0.0,2.18887269029
 07/21  10:00:00,151.114242774,6.20620284217,36.5239640748,0.0,48.2474882111,60.1281475517,2.18874831578,0.0,2.18874831578
 07/21  11:00:00,159.911798563,6.28932443941,43.3118048605,0.0,48.2474882111,62.0547409583,2.18946808818,0.0,2.18946808818
 07/21  12:00:00,162.022174062,5.97258376183,46.2832695435,0.0,48.2474882111,61.5103924513,3.27532720218,0.0,3.27532720218
 07/21  13:00:00,174.589012557,7.30237245351,55.3704763348,0.0,48.2474882111,63.6602354638,2.19016631884,0.0,2.19016631884
 07/21  14:00:00,176.579646871,7.45813330836,60.7374377055,0.0,48.2474882111,60.1281475517,2.1888832117,0.0,2.1888832117
 07/21  15:00:00,182.027472423,7.87138539577,65.77201117,0.0,48.2474882111,60.1281475517,2.18831611156,0.0,2.18831611156
 07/21  16:00:00,193.721441222,9.34903096254,73.0984442924,0.0,48.2474882111,63.0180376616,2.18932798526,0.0,2.18932798526
 07/21  17:00:00,184.863154393,9.35186138306,75.1822406955,0.0,37.5258241642,62.7947880557,1.10394117097,0.0,1.10394117097
 07/21  18:00:00,131.123963642,6.6157044039,61.6774800725,0.0,26.8041601173,36.0181789539,1.10363913352,0.0,1.10363913352
 07/21  19:00:00,118.485626956,5.83218257229,52.3914564273,0.0,26.8041601173,33.4493877451,1.10344802774,0.0,1.10344802774
 07/21  20:00:00,87.7622689437,4.29043905336,39.2923380042,0.0,16.0824960704,28.0885557216,1.10343573188,0.0,1.10343573188
 07/21  21:00:00,94.6428751528,3.8390733564,33.1047055147,0.0,16.0824960704,26.8041601173,1.10311789049,0.0,1.10311789049
 07/21  22:00:00,46.9856166803,0.592833364641,4.77618310429,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298967836,0.0,1.10298967836
 07/21  24:00:00,43.6399120667,0.592833364641,4.1108945024,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298996279,0.0,1.10298996279
 07/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298938399,0.0,1.10298938399
 07/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  06:00:00,57.6493471123,4.30634976682,26.5303971342,0.0,5.36083202345,21.4433280938,1.10314671343,0.0,1.10314671343
 07/22  07:00:00,59.9722010672,3.46019230729,24.561826131,0.0,5.36083202345,26.5809105114,1.10322131684,0.0,1.10322131684
 07/22  08:00:00,87.5614039499,3.63963252503,25.8096264809,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 07/22  09:00:00,89.3381608723,3.6657787359,25.3125448847,0.0,26.8041601173,33.5472370403,2.18723766118,0.0,2.18723766118
 07/22  10:00:00,87.0274995938,3.6770283776,23.9539306678,0.0,26.8041601173,32.583940337,1.10360769545,0.0,1.10360769545
 07/22  11:00:00,86.9440318809,3.62009169561,21.6797073292,0.0,26.8041601173,34.8316326447,1.10376300107,0.0,1.10376300107
 07/22  12:00:00,84.6290026993,3.65853100491,20.6106344427,0.0,26.8041601173,33.5472370403,1.10359926556,0.0,1.10359926556
 07/22  13:00:00,82.370902621,3.68884375278,20.8910128253,0.0,26.8041601173,30.9784458315,1.10359942476,0.0,1.10359942476
 07/22  14:00:00,52.6160486021,3.4400066913,19.7946504906,0.0,8.04124803518,21.3317032909,1.10340416857,0.0,1.10340416857
 07/22  15:00:00,52.4798248745,3.4359300457,20.946899013,0.0,8.04124803518,20.0473076865,1.10329871011,0.0,1.10329871011
 07/22  16:00:00,54.6290170679,3.43101094256,22.7799114084,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 07/22  17:00:00,48.3213029657,3.42775435199,24.1956030309,0.0,2.68041601173,18.0090894769,1.10322378912,0.0,1.10322378912
 07/22  18:00:00,27.4588932438,1.0664448385,7.62109622905,0.0,2.68041601173,16.0824960704,1.1030780497,0.0,1.1030780497
 07/22  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  20:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306915895,0.0,1.10306915895
 07/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298999816,0.0,1.10298999816
 07/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298939727,0.0,1.10298939727
 07/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294905395,0.0,1.10294905395
 07/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306384786,0.0,1.10306384786
 07/23  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294359107,0.0,1.10294359107
 07/23  09:00:00,19.9195097383,0.197338114109,0.950819448016,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  10:00:00,33.7519324457,2.22909482733,12.7514854422,0.0,2.68041601173,16.0824960704,1.10300599081,0.0,1.10300599081
 07/23  11:00:00,28.8288555792,1.31658845467,8.74091494838,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  12:00:00,20.4946654184,0.197338114109,1.52597512811,0.0,2.68041601173,16.0824960704,1.10303446003,0.0,1.10303446003
 07/23  13:00:00,34.6523403477,1.82994055879,14.0510476128,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  14:00:00,36.9661853607,1.98580537692,16.2090278076,0.0,2.68041601173,16.0824960704,1.10309709317,0.0,1.10309709317
 07/23  15:00:00,37.5799628645,1.9444602865,16.8641504018,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  16:00:00,42.5251751035,2.46792116153,21.2859017658,0.0,2.68041601173,16.0824960704,1.1030067524,0.0,1.1030067524
 07/23  17:00:00,45.8528447447,2.73711204427,24.3443805243,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  18:00:00,43.5205846574,2.57136550178,22.1778669795,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  19:00:00,44.9455822552,2.77115736582,23.4030727132,0.0,2.68041601173,16.0824960704,1.10300643404,0.0,1.10300643404
 07/23  20:00:00,40.8098296141,2.47777135182,19.5607060861,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  21:00:00,43.5059682803,1.18526246421,8.74535363993,0.0,2.68041601173,16.0824960704,1.10313209666,0.0,1.10313209666
 07/23  22:00:00,36.2898602154,0.395222243094,2.31928579608,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294519468,0.0,1.10294519468
 07/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298960883,0.0,1.10298960883
 07/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298705591,0.0,1.10298705591
 07/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/24  06:00:00,39.4903651052,3.61952586559,7.99999964727,1.05823938095,5.36083202345,21.4433280938,1.10307715599,0.0,1.10307715599
 07/24  07:00:00,64.0354448766,3.42775435199,10.9000646203,0.934900107583,16.0824960704,32.6817896323,1.10355266497,0.0,1.10355266497
 07/24  08:00:00,137.634422655,3.9529692451,15.0216191566,0.000593560908731,48.2474882111,70.4033123869,1.1041365458,0.0,1.1041365458
 07/24  09:00:00,131.829676137,3.97975948377,17.5392473899,0.0,48.2474882111,62.0547409583,2.18867018423,0.0,2.18867018423
 07/24  10:00:00,132.589388775,4.20338169982,20.0019312186,0.0,48.2474882111,60.1281475517,2.18881797279,0.0,2.18881797279
 07/24  11:00:00,137.456628143,4.53283981766,22.6131190619,0.0,48.2474882111,62.0547409583,2.18949085497,0.0,2.18949085497
 07/24  12:00:00,138.370967808,4.42304211003,24.1816049415,0.0,48.2474882111,61.5103924513,3.27568953302,0.0,3.27568953302
 07/24  13:00:00,145.659284951,5.2638316746,28.4792895078,0.0,48.2474882111,63.6602354638,2.1900960035,0.0,2.1900960035
 07/24  14:00:00,145.042391864,5.40180283333,31.2565131733,0.0,48.2474882111,60.1281475517,2.18893096968,0.0,2.18893096968
 07/24  15:00:00,146.699427665,5.53310923061,32.7822425778,0.0,48.2474882111,60.1281475517,2.18849145775,0.0,2.18849145775
 07/24  16:00:00,153.281803855,6.3841149828,35.6237229052,0.0,48.2474882111,63.0180376616,2.18928435019,0.0,2.18928435019
 07/24  17:00:00,142.581752564,6.45381862504,35.7988816246,0.0,37.5258241642,62.7947880557,1.10389069432,0.0,1.10389069432
 07/24  18:00:00,94.6270421735,4.59455161143,27.2017113969,0.0,26.8041601173,36.0181789539,1.10368306774,0.0,1.10368306774
 07/24  19:00:00,86.8657278051,4.17982146509,22.4239183835,0.0,26.8041601173,33.4493877451,1.10354054241,0.0,1.10354054241
 07/24  20:00:00,64.924902358,3.58953175932,17.1558787126,0.0,16.0824960704,28.0885557216,1.10352207022,0.0,1.10352207022
 07/24  21:00:00,75.8419664957,3.47465704245,14.6653450122,0.00286815934736,16.0824960704,26.8041601173,1.1031284311,0.0,1.1031284311
 07/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298899492,0.0,1.10298899492
 07/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298812449,0.0,1.10298812449
 07/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298925636,0.0,1.10298925636
 07/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311353073,0.0,1.10311353073
 07/25  06:00:00,41.0413650261,3.63480125638,9.0950284295,1.49893512889,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/25  07:00:00,63.3182303441,3.42775435199,9.20426895262,1.91348124277,16.0824960704,32.6817896323,1.10354151551,0.0,1.10354151551
 07/25  08:00:00,133.443921619,4.07969554404,10.7016038264,0.0033815560237,48.2474882111,70.4033123869,2.18844079561,0.0,2.18844079561
 07/25  09:00:00,127.09840492,4.03371880043,12.7540168564,0.0,48.2474882111,62.0547409583,2.18863307195,0.0,2.18863307195
 07/25  10:00:00,128.369597839,4.10131021658,15.8842117658,0.0,48.2474882111,60.1281475517,1.10453764787,0.0,1.10453764787
 07/25  11:00:00,134.276524945,4.46113145185,19.5047242302,0.0,48.2474882111,62.0547409583,3.273985424,0.0,3.273985424
 07/25  12:00:00,136.419185618,4.55164472073,22.1012201412,0.0,48.2474882111,61.5103924513,2.19059884747,0.0,2.19059884747
 07/25  13:00:00,143.979898118,5.42083745766,26.6428968915,0.0,48.2474882111,63.6602354638,3.27508072241,0.0,3.27508072241
 07/25  14:00:00,143.50188291,5.52962766728,29.5881793861,0.0,48.2474882111,60.1281475517,2.18834962166,0.0,2.18834962166
