Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/25  15:00:00,143.819057636,5.53592599805,29.8990557814,0.0,48.2474882111,60.1281475517,1.10413372892,0.0,1.10413372892
 07/25  16:00:00,147.504246779,6.16447870447,30.0658021074,0.0,48.2474882111,63.0180376616,2.18918812234,0.0,2.18918812234
 07/25  17:00:00,135.35506056,6.26279023927,28.7632180063,0.0,37.5258241642,62.7947880557,2.18786825515,0.0,2.18786825515
 07/25  18:00:00,89.5443612837,4.53809764855,22.1754844699,0.0,26.8041601173,36.0181789539,1.10363322095,0.0,1.10363322095
 07/25  19:00:00,82.4872787176,4.23318518301,17.9921055781,0.0,26.8041601173,33.4493877451,1.10320326754,0.0,1.10320326754
 07/25  20:00:00,60.6519420011,3.59785633441,12.8745937805,0.0,16.0824960704,28.0885557216,1.10349103569,0.0,1.10349103569
 07/25  21:00:00,71.6270087681,3.45787283235,10.2434082573,0.226631396754,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298814223,0.0,1.10298814223
 07/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298888151,0.0,1.10298888151
 07/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298847743,0.0,1.10298847743
 07/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311665001,0.0,1.10311665001
 07/26  06:00:00,33.8170634446,3.59812927643,0.435275585193,2.97105837156,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/26  07:00:00,57.9511990974,3.42863602354,3.02243073132,2.72740654586,16.0824960704,32.6817896323,1.10351291,0.0,1.10351291
 07/26  08:00:00,130.317868558,4.54954883582,6.90533942361,0.203739606557,48.2474882111,70.4033123869,2.18833542813,0.0,2.18833542813
 07/26  09:00:00,126.902321187,4.6706812804,11.9209706428,0.0,48.2474882111,62.0547409583,2.18860194714,0.0,2.18860194714
 07/26  10:00:00,130.911046838,4.6896756223,17.8372953593,0.0,48.2474882111,60.1281475517,2.18898489023,0.0,2.18898489023
 07/26  11:00:00,137.851781344,4.62001312035,22.9210989602,0.0,48.2474882111,62.0547409583,2.18948683338,0.0,2.18948683338
 07/26  12:00:00,140.222264012,4.45857815568,25.9973650994,0.0,48.2474882111,61.5103924513,3.27531615407,0.0,3.27531615407
 07/26  13:00:00,149.618531196,5.45137981344,32.2509876134,0.0,48.2474882111,63.6602354638,2.19011505022,0.0,2.19011505022
 07/26  14:00:00,150.841852141,5.62819844936,36.8295778347,0.0,48.2474882111,60.1281475517,2.1884096904,0.0,2.1884096904
 07/26  15:00:00,153.856849177,5.82894234481,39.6438309749,0.0,48.2474882111,60.1281475517,1.10413953807,0.0,1.10413953807
 07/26  16:00:00,162.121723467,6.84195755357,44.0057999469,0.0,48.2474882111,63.0180376616,2.18918748449,0.0,2.18918748449
 07/26  17:00:00,152.479490552,7.05115894771,45.09927929,0.0,37.5258241642,62.7947880557,2.18823289586,0.0,2.18823289586
 07/26  18:00:00,103.94574636,5.14529761235,35.9696695823,0.0,26.8041601173,36.0181789539,1.10369335452,0.0,1.10369335452
 07/26  19:00:00,94.9896696788,4.78891839405,29.9387633283,0.0,26.8041601173,33.4493877451,1.10343347964,0.0,1.10343347964
 07/26  20:00:00,71.4781407198,3.87074778148,23.4279010522,0.0,16.0824960704,28.0885557216,1.10346114105,0.0,1.10346114105
 07/26  21:00:00,80.792919199,3.53301329702,19.5608096203,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310629398,0.0,1.10310629398
 07/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298633132,0.0,1.10298633132
 07/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298854508,0.0,1.10298854508
 07/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298777651,0.0,1.10298777651
 07/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/27  06:00:00,33.4162784547,3.6336435148,1.43397113533,1.53606359323,5.36083202345,21.4433280938,1.10310921776,0.0,1.10310921776
 07/27  07:00:00,60.1712667182,3.48504917578,6.189639912,1.72385183371,16.0824960704,32.6817896323,1.10360213721,0.0,1.10360213721
 07/27  08:00:00,136.686140228,4.98272127074,13.000065695,0.0441125704815,48.2474882111,70.4033123869,1.10429422993,0.0,1.10429422993
 07/27  09:00:00,133.268458736,5.0732894307,17.8845000414,0.0,48.2474882111,62.0547409583,2.18866802911,0.0,2.18866802911
 07/27  10:00:00,135.932877975,5.09884657918,22.4499555394,0.0,48.2474882111,60.1281475517,2.18888925863,0.0,2.18888925863
 07/27  11:00:00,142.609875425,5.11731134747,27.1818948142,0.0,48.2474882111,62.0547409583,2.18958289882,0.0,2.18958289882
 07/27  12:00:00,146.503994362,4.95018441096,31.7874891941,0.0,48.2474882111,61.5103924513,3.27542693738,0.0,3.27542693738
 07/27  13:00:00,158.71554622,6.15163743539,40.647745016,0.0,48.2474882111,63.6602354638,2.19019908635,0.0,2.19019908635
 07/27  14:00:00,159.671771793,6.25577045419,45.0319254821,0.0,48.2474882111,60.1281475517,2.18889622662,0.0,2.18889622662
 07/27  15:00:00,162.530229407,6.5795986715,47.5665548784,0.0,48.2474882111,60.1281475517,2.18830926793,0.0,2.18830926793
 07/27  16:00:00,167.602734258,7.3159675484,49.0128007427,0.0,48.2474882111,63.0180376616,2.18928515801,0.0,2.18928515801
 07/27  17:00:00,152.654032485,6.73909612728,45.5858840437,0.0,37.5258241642,62.7947880557,1.10391790925,0.0,1.10391790925
 07/27  18:00:00,100.401547381,4.46753773999,33.1032304757,0.0,26.8041601173,36.0181789539,1.10361458491,0.0,1.10361458491
 07/27  19:00:00,92.5247015202,4.33333165428,27.9293819095,0.0,26.8041601173,33.4493877451,1.10342377883,0.0,1.10342377883
 07/27  20:00:00,69.5569448248,3.69364187861,21.6838110601,0.0,16.0824960704,28.0885557216,1.10351087247,0.0,1.10351087247
 07/27  21:00:00,79.724706129,3.53684135413,18.4887684931,0.0,16.0824960704,26.8041601173,1.10310192424,0.0,1.10310192424
 07/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298785032,0.0,1.10298785032
 07/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298829822,0.0,1.10298829822
 07/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029860346,0.0,1.1029860346
 07/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  06:00:00,35.6317192851,3.63037782969,2.59551279208,2.59322845199,5.36083202345,21.4433280938,1.10311927576,0.0,1.10311927576
 07/28  07:00:00,61.6312757797,3.42775435199,7.07497625681,2.35581937418,16.0824960704,32.6817896323,1.10361412817,0.0,1.10361412817
 07/28  08:00:00,136.321582809,4.43836384222,13.1541758357,0.0698024388408,48.2474882111,70.4033123869,2.18837781363,0.0,2.18837781363
 07/28  09:00:00,132.575167204,4.46138867332,17.8031092677,0.0,48.2474882111,62.0547409583,1.10442683429,0.0,1.10442683429
 07/28  10:00:00,134.960367716,4.41511120382,22.1611806553,0.0,48.2474882111,60.1281475517,2.18873294004,0.0,2.18873294004
 07/28  11:00:00,141.977101134,4.70291583282,26.9635160381,0.0,48.2474882111,62.0547409583,2.18921021099,0.0,2.18921021099
 07/28  12:00:00,142.174793854,4.61539252123,27.7930805767,0.0,48.2474882111,61.5103924513,3.27524440488,0.0,3.27524440488
 07/28  13:00:00,146.187267854,5.38337015659,28.8877339289,0.0,48.2474882111,63.6602354638,3.27510575085,0.0,3.27510575085
 07/28  14:00:00,141.234146129,5.34333396295,27.5067363089,0.0,48.2474882111,60.1281475517,1.10425531767,0.0,1.10425531767
 07/28  15:00:00,140.136278398,5.33755636635,26.4146461748,0.0,48.2474882111,60.1281475517,2.18823559833,0.0,2.18823559833
 07/28  16:00:00,141.953165379,5.31820749689,25.3609919149,0.0,48.2474882111,63.0180376616,2.18902047933,0.0,2.18902047933
 07/28  17:00:00,128.300822339,4.89351122536,23.0782588,0.0,37.5258241642,62.7947880557,1.10391902393,0.0,1.10391902393
 07/28  18:00:00,83.3604293873,3.62910370444,16.9005465176,0.0,26.8041601173,36.0181789539,1.10370750844,0.0,1.10370750844
 07/28  19:00:00,77.2978557928,3.54202831441,13.493839522,0.0,26.8041601173,33.4493877451,1.10355905432,0.0,1.10355905432
 07/28  20:00:00,57.9324054509,3.42775435199,10.0211625171,0.303996695677,16.0824960704,28.0885557216,1.10340933529,0.0,1.10340933529
 07/28  21:00:00,69.9661972771,3.42775435199,7.4702111962,1.36913544722,16.0824960704,26.8041601173,1.10313453228,0.0,1.10313453228
 07/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298664851,0.0,1.10298664851
 07/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298814659,0.0,1.10298814659
 07/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298661753,0.0,1.10298661753
 07/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311587231,0.0,1.10311587231
 07/29  06:00:00,40.2139817843,3.52166033765,4.10228234463,5.7774388906,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/29  07:00:00,48.2946740691,3.42775435199,7.93330931019,4.98342777802,5.36083202345,26.5809105114,1.10322761406,0.0,1.10322761406
 07/29  08:00:00,76.0617712669,3.47391663602,11.596012902,2.87969678483,26.8041601173,31.2995447326,1.1034283505,0.0,1.1034283505
 07/29  09:00:00,82.160446938,3.71636802583,16.0786679391,2.00557372135,26.8041601173,33.5472370403,1.10360087419,0.0,1.10360087419
 07/29  10:00:00,83.8348920191,3.71684157858,19.4279848339,1.29352505816,26.8041601173,32.583940337,1.10356175587,0.0,1.10356175587
 07/29  11:00:00,87.1940834882,3.49103006973,21.437539056,0.621281506421,26.8041601173,34.8316326447,1.10368472618,0.0,1.10368472618
 07/29  12:00:00,87.2159485061,3.43216178692,23.3785876473,0.0453618201766,26.8041601173,33.5472370403,1.10365913816,0.0,1.10365913816
 07/29  13:00:00,86.6892292955,3.51892855044,25.3792547022,0.0,26.8041601173,30.9784458315,1.10353756245,0.0,1.10353756245
 07/29  14:00:00,59.5787880169,3.52583553677,26.67156106,0.0,8.04124803518,21.3317032909,1.10336483757,0.0,1.10336483757
 07/29  15:00:00,59.4554879857,3.46662626653,27.8918659034,0.0,8.04124803518,20.0473076865,1.10333317955,0.0,1.10333317955
 07/29  16:00:00,60.9861883247,3.4669173889,29.1011762189,0.0,8.04124803518,20.3684065876,1.10334467787,0.0,1.10334467787
 07/29  17:00:00,55.6063051484,3.61205181252,31.2963077531,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/29  18:00:00,39.1276453193,2.28480499477,18.0714881484,0.0,2.68041601173,16.0824960704,1.10314004945,0.0,1.10314004945
 07/29  19:00:00,39.9457319702,2.46377271031,18.7106070837,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  20:00:00,37.6509820327,1.97735867139,14.4349378518,0.0,2.68041601173,16.0824960704,1.10313161513,0.0,1.10313161513
 07/29  21:00:00,35.1735390632,0.197611121547,1.40057576542,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029875287,0.0,1.1029875287
 07/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298810222,0.0,1.10298810222
 07/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294564282,0.0,1.10294564282
 07/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030701553,0.0,1.1030701553
 07/30  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  07:00:00,24.3842850606,1.23349706083,4.37943582362,0.0,2.68041601173,16.0824960704,1.10298508721,0.0,1.10298508721
 07/30  08:00:00,31.4059907954,2.46923464507,10.1654039741,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  09:00:00,34.4305906424,2.69421630439,12.9650221618,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  10:00:00,34.9938101387,2.47496914318,13.7474888193,0.0,2.68041601173,16.0824960704,1.10300590119,0.0,1.10300590119
 07/30  11:00:00,36.2322154209,2.41560406914,15.0452591756,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  12:00:00,22.025092489,0.394949235656,2.85879107716,0.0,2.68041601173,16.0824960704,1.10306837685,0.0,1.10306837685
 07/30  13:00:00,30.2795582641,1.3823223248,10.1258837631,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  14:00:00,30.8549798267,1.38236782604,10.7012598245,0.0,2.68041601173,16.0824960704,1.10307737178,0.0,1.10307737178
 07/30  15:00:00,33.3889846069,1.60207451097,13.0155579197,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  16:00:00,42.7568986202,2.65885083845,21.3266956056,0.0,2.68041601173,16.0824960704,1.10298229134,0.0,1.10298229134
 07/30  17:00:00,42.0556778353,2.51092345807,20.773402201,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  18:00:00,42.6298591212,2.68083204436,21.1776749007,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  19:00:00,39.6347772734,2.51711944358,18.3463056536,0.0,2.68041601173,16.0824960704,1.10300252748,0.0,1.10300252748
 07/30  20:00:00,41.1363511691,2.62576036328,17.2719052963,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  21:00:00,36.6298381716,0.434744467403,2.61974152799,0.0,2.68041601173,16.0824960704,1.10313272686,0.0,1.10313272686
 07/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294330979,0.0,1.10294330979
 07/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298764703,0.0,1.10298764703
 07/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298572282,0.0,1.10298572282
 07/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/31  06:00:00,37.4821980405,3.56724089296,2.15396854791,2.4810550549,5.36083202345,21.4433280938,1.10307194553,0.0,1.10307194553
 07/31  07:00:00,60.7367421259,3.46330093489,6.01986716755,2.48084822675,16.0824960704,32.6817896323,1.10361978764,0.0,1.10361978764
 07/31  08:00:00,134.514571429,4.40848490845,11.317867052,0.128978776439,48.2474882111,70.4033123869,1.10409944063,0.0,1.10409944063
 07/31  09:00:00,131.335374392,4.47112690124,16.5535782274,0.0,48.2474882111,62.0547409583,2.18857169427,0.0,2.18857169427
 07/31  10:00:00,134.869929571,4.48462282248,22.0012308914,0.0,48.2474882111,60.1281475517,2.18896577614,0.0,2.18896577614
 07/31  11:00:00,142.019069247,4.52223653901,27.1861634446,0.0,48.2474882111,62.0547409583,2.18964195347,0.0,2.18964195347
 07/31  12:00:00,145.720379962,4.47649991472,31.477559291,0.0,48.2474882111,61.5103924513,3.27547576527,0.0,3.27547576527
 07/31  13:00:00,157.302865826,5.60116660823,39.7855354489,0.0,48.2474882111,63.6602354638,2.19021308319,0.0,2.19021308319
 07/31  14:00:00,158.947294796,5.86774256138,44.6954763775,0.0,48.2474882111,60.1281475517,2.18867512257,0.0,2.18867512257
 07/31  15:00:00,164.42439818,6.20436101935,49.8359613033,0.0,48.2474882111,60.1281475517,2.18830291214,0.0,2.18830291214
 07/31  16:00:00,176.080431807,7.42592245558,57.3805433843,0.0,48.2474882111,63.0180376616,2.18925820236,0.0,2.18925820236
 07/31  17:00:00,169.465789667,7.74978037739,61.3869569753,0.0,37.5258241642,62.7947880557,1.10390362105,0.0,1.10390362105
 07/31  18:00:00,119.766617577,5.70503483636,51.2308035754,0.0,26.8041601173,36.0181789539,1.10359971038,0.0,1.10359971038
 07/31  19:00:00,109.761930704,5.25410109627,44.2458416508,0.0,26.8041601173,33.4493877451,1.10340921996,0.0,1.10340921996
 07/31  20:00:00,84.6474648104,4.09682301261,33.9038165783,0.0,16.0824960704,28.0885557216,1.10349291168,0.0,1.10349291168
 07/31  21:00:00,88.6457831561,3.6046486122,27.3420382621,0.0,16.0824960704,26.8041601173,1.10311843605,0.0,1.10311843605
 07/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029863377,0.0,1.1029863377
 07/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298641096,0.0,1.10298641096
 08/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298739016,0.0,1.10298739016
 08/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  06:00:00,36.3369987161,3.6575499267,2.27518774413,1.12432750055,5.36083202345,21.4433280938,1.10307800105,0.0,1.10307800105
 08/01  07:00:00,59.8490924722,3.54341939762,6.32933717379,1.20361010406,16.0824960704,32.6817896323,1.10361399735,0.0,1.10361399735
 08/01  08:00:00,136.525871206,5.22561666693,12.5933787716,0.047635075068,48.2474882111,70.4033123869,1.10419822614,0.0,1.10419822614
 08/01  09:00:00,131.785699456,5.10034131632,16.3746888762,0.0,48.2474882111,62.0547409583,2.18876608776,0.0,2.18876608776
 08/01  10:00:00,133.286169236,5.18171019367,19.7203831856,0.0,48.2474882111,60.1281475517,2.18861848158,0.0,2.18861848158
 08/01  11:00:00,139.996647257,5.35720624962,24.3287717437,0.0,48.2474882111,62.0547409583,2.18951406398,0.0,2.18951406398
 08/01  12:00:00,142.548883033,5.16460708187,27.6179551945,0.0,48.2474882111,61.5103924513,3.27537935356,0.0,3.27537935356
 08/01  13:00:00,152.64720553,6.1881989116,34.5428428495,0.0,48.2474882111,63.6602354638,2.19003219128,0.0,2.19003219128
 08/01  14:00:00,153.321232672,6.27372199916,38.6634348163,0.0,48.2474882111,60.1281475517,2.18884884328,0.0,2.18884884328
 08/01  15:00:00,151.75101963,6.28781460724,37.0791291658,0.0,48.2474882111,60.1281475517,2.1882529717,0.0,2.1882529717
 08/01  16:00:00,150.960601832,6.64466915138,33.0419667136,0.0,48.2474882111,63.0180376616,2.18943095593,0.0,2.18943095593
 08/01  17:00:00,134.427283189,5.90617452719,28.1920563477,0.0,37.5258241642,62.7947880557,1.10381968714,0.0,1.10381968714
 08/01  18:00:00,87.5154484036,4.13776940884,20.5468998295,0.0,26.8041601173,36.0181789539,1.10366974888,0.0,1.10366974888
 08/01  19:00:00,79.8040011407,3.8662143527,15.6757988315,0.0,26.8041601173,33.4493877451,1.10347075168,0.0,1.10347075168
 08/01  20:00:00,60.6607517734,3.54105992447,10.4728666295,0.0,16.0824960704,28.0885557216,1.10345021677,0.0,1.10345021677
 08/01  21:00:00,69.3073921928,3.4709748683,7.86849648477,0.26882455806,16.0824960704,26.8041601173,1.10311895828,0.0,1.10311895828
 08/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298621225,0.0,1.10298621225
 08/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298718382,0.0,1.10298718382
 08/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298547878,0.0,1.10298547878
 08/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/02  06:00:00,37.7344228838,3.60024289466,0.0,4.8542464444,5.36083202345,21.4433280938,1.10313952506,0.0,1.10313952506
 08/02  07:00:00,57.0391694906,3.42775435199,0.0,4.83868934184,16.0824960704,32.6817896323,1.10355955449,0.0,1.10355955449
 08/02  08:00:00,123.572564849,3.94038694529,0.0,0.972937212017,48.2474882111,70.4033123869,2.1884396975,0.0,2.1884396975
 08/02  09:00:00,115.354132874,3.86188899116,1.02847227084,0.1531023488,48.2474882111,62.0547409583,1.1044513196,0.0,1.1044513196
 08/02  10:00:00,115.547221076,3.8945109922,3.26863422669,0.0,48.2474882111,60.1281475517,2.18876600555,0.0,2.18876600555
 08/02  11:00:00,119.879484219,4.06293510915,5.50587984644,0.0,48.2474882111,62.0547409583,2.18922450801,0.0,2.18922450801
 08/02  12:00:00,122.458158002,4.08661421431,8.60522303165,0.0,48.2474882111,61.5103924513,3.27522135885,0.0,3.27522135885
 08/02  13:00:00,130.094733652,4.82621365221,13.3523562306,0.0,48.2474882111,63.6602354638,3.27504224547,0.0,3.27504224547
 08/02  14:00:00,130.827855466,4.91581521295,17.5279643965,0.0,48.2474882111,60.1281475517,1.10422995981,0.0,1.10422995981
 08/02  15:00:00,133.575703969,4.95748364794,20.2341444644,0.0,48.2474882111,60.1281475517,2.18831125074,0.0,2.18831125074
 08/02  16:00:00,140.15715187,5.59734180893,23.2858440943,0.0,48.2474882111,63.0180376616,2.18893427919,0.0,2.18893427919
 08/02  17:00:00,131.64877735,5.87971962857,25.4400054076,0.0,37.5258241642,62.7947880557,1.10387727529,0.0,1.10387727529
 08/02  18:00:00,87.1583061904,4.4967146253,19.8308123999,0.0,26.8041601173,36.0181789539,1.10372278223,0.0,1.10372278223
 08/02  19:00:00,80.6046104256,4.28316945207,16.0594530171,0.0,26.8041601173,33.4493877451,1.10351912245,0.0,1.10351912245
 08/02  20:00:00,61.4582275957,3.64114890446,11.0951769477,0.075076524091,16.0824960704,28.0885557216,1.10349610499,0.0,1.10349610499
 08/02  21:00:00,69.8573784966,3.45711880864,8.16966806152,0.531495344687,16.0824960704,26.8041601173,1.10311880937,0.0,1.10311880937
 08/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298603772,0.0,1.10298603772
 08/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298696849,0.0,1.10298696849
 08/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298532367,0.0,1.10298532367
 08/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/03  06:00:00,39.4437339722,3.56698275919,0.0,6.59681766832,5.36083202345,21.4433280938,1.10316547173,0.0,1.10316547173
 08/03  07:00:00,57.0780238417,3.42775435199,0.121229572731,4.75631412023,16.0824960704,32.6817896323,1.10363947237,0.0,1.10363947237
 08/03  08:00:00,127.557580631,4.27246563855,3.7647604409,0.861113859493,48.2474882111,70.4033123869,2.1882723484,0.0,2.1882723484
 08/03  09:00:00,123.476590601,4.37960626957,8.70063279594,0.0856822721612,48.2474882111,62.0547409583,1.10425139202,0.0,1.10425139202
 08/03  10:00:00,125.84674542,4.3886803109,13.0739892525,0.0,48.2474882111,60.1281475517,2.18887613696,0.0,2.18887613696
 08/03  11:00:00,131.394137529,4.32632899271,16.7571392723,0.0,48.2474882111,62.0547409583,2.18933420411,0.0,2.18933420411
 08/03  12:00:00,133.804677291,4.23759530116,19.8007612335,0.0,48.2474882111,61.5103924513,3.27537422579,0.0,3.27537422579
 08/03  13:00:00,144.485632541,5.15828836673,27.4111804053,0.0,48.2474882111,63.6602354638,3.27518742345,0.0,3.27518742345
 08/03  14:00:00,147.824430717,5.36161796936,34.0787368906,0.0,48.2474882111,60.1281475517,1.10427755865,0.0,1.10427755865
 08/03  15:00:00,153.023597021,5.55153153975,39.087989624,0.0,48.2474882111,60.1281475517,2.18828492167,0.0,2.18828492167
 08/03  16:00:00,162.453385515,6.49839244817,44.6810270996,0.0,48.2474882111,63.0180376616,2.18902309474,0.0,2.18902309474
 08/03  17:00:00,154.314941296,6.71693523768,47.2689537445,0.0,37.5258241642,62.7947880557,1.10391710673,0.0,1.10391710673
 08/03  18:00:00,104.888642124,4.9360949486,37.1217680098,0.0,26.8041601173,36.0181789539,1.10370266128,0.0,1.10370266128
 08/03  19:00:00,93.7036341,4.53312555129,28.9085205922,0.0,26.8041601173,33.4493877451,1.10355141815,0.0,1.10355141815
 08/03  20:00:00,69.6895799492,3.67460587506,19.3681488547,0.0,16.0824960704,28.0885557216,1.10339980605,0.0,1.10339980605
 08/03  21:00:00,75.4547238989,3.51191469116,14.2410036858,0.00270924016153,16.0824960704,26.8041601173,1.10312829023,0.0,1.10312829023
 08/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298542698,0.0,1.10298542698
 08/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298580775,0.0,1.10298580775
 08/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298675707,0.0,1.10298675707
 08/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031063073,0.0,1.1031063073
 08/04  06:00:00,37.4015141651,3.59422007157,0.0,4.52736054883,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  07:00:00,56.4968309187,3.46058874179,0.204912245275,4.05860413491,16.0824960704,32.6817896323,1.1036075885,0.0,1.1036075885
 08/04  08:00:00,127.866119646,4.63292639185,3.86937802678,0.704574535568,48.2474882111,70.4033123869,2.1883474483,0.0,2.1883474483
 08/04  09:00:00,124.058710351,4.65646646797,9.02458571752,0.0669889022192,48.2474882111,62.0547409583,1.10428684468,0.0,1.10428684468
 08/04  10:00:00,127.082014346,4.57530868681,14.1226298022,0.0,48.2474882111,60.1281475517,2.18894728462,0.0,2.18894728462
 08/04  11:00:00,135.133968211,4.47338583228,20.3499131149,0.0,48.2474882111,62.0547409583,3.27399862434,0.0,3.27399862434
 08/04  12:00:00,141.993347122,4.40666091002,27.8203654551,0.0,48.2474882111,61.5103924513,2.19032495708,0.0,2.19032495708
 08/04  13:00:00,157.222894261,5.54770277098,39.7590277212,0.0,48.2474882111,63.6602354638,3.2749695884,0.0,3.2749695884
 08/04  14:00:00,159.87145716,5.81351809285,45.6738632104,0.0,48.2474882111,60.1281475517,1.10409245411,0.0,1.10409245411
 08/04  15:00:00,164.252077927,6.102994056,49.7650080145,0.0,48.2474882111,60.1281475517,2.18831841294,0.0,2.18831841294
 08/04  16:00:00,174.192126974,7.18661199617,55.7315490112,0.0,48.2474882111,63.0180376616,2.18907828512,0.0,2.18907828512
 08/04  17:00:00,165.314063909,7.26295253346,57.7220590619,0.0,37.5258241642,62.7947880557,1.10394021115,0.0,1.10394021115
 08/04  18:00:00,113.781232319,5.10010489786,45.8503482555,0.0,26.8041601173,36.0181789539,2.18730589415,0.0,2.18730589415
 08/04  19:00:00,103.970678199,4.71964889295,38.9890413496,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/04  20:00:00,80.145359313,3.84511402147,29.6534200721,0.0,16.0824960704,28.0885557216,1.10341723584,0.0,1.10341723584
 08/04  21:00:00,84.7329596474,3.56498032002,23.4688830457,0.0,16.0824960704,26.8041601173,1.10313761204,0.0,1.10313761204
 08/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298604431,0.0,1.10298604431
 08/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298651701,0.0,1.10298651701
 08/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298443785,0.0,1.10298443785
 08/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311307779,0.0,1.10311307779
 08/05  06:00:00,38.2821448283,3.61774153787,2.74999073679,2.63447900893,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/05  07:00:00,43.9692684472,3.42775435199,5.26051405335,3.33081741294,5.36083202345,26.5809105114,1.10322169598,0.0,1.10322169598
 08/05  08:00:00,70.841778977,3.42775435199,7.76531075235,1.53656892868,26.8041601173,31.2995447326,1.1034161172,0.0,1.1034161172
 08/05  09:00:00,75.6918431666,3.42775435199,11.2381727818,0.666078781098,26.8041601173,33.5472370403,1.10367190744,0.0,1.10367190744
 08/05  10:00:00,78.119536018,3.43871890163,15.005374883,0.278901684911,26.8041601173,32.583940337,1.10354064543,0.0,1.10354064543
 08/05  11:00:00,83.7097494641,3.43892855687,18.5877523969,0.0388356542117,26.8041601173,34.8316326447,1.10365664553,0.0,1.10365664553
 08/05  12:00:00,88.0700982629,3.54588736842,24.1643736427,0.0,26.8041601173,33.5472370403,1.1036286416,0.0,1.1036286416
 08/05  13:00:00,91.5296167183,3.77651865103,29.9620520243,0.0,26.8041601173,30.9784458315,1.10350438757,0.0,1.10350438757
 08/05  14:00:00,68.3205729872,3.73856741568,35.2006141513,0.0,8.04124803518,21.3317032909,1.10341411055,0.0,1.10341411055
 08/05  15:00:00,69.7752032863,3.6734233005,38.00478417,0.0,8.04124803518,20.0473076865,1.10337071066,0.0,1.10337071066
 08/05  16:00:00,71.1393345609,3.72789022551,38.9933496185,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 08/05  17:00:00,63.9429372092,3.73360951265,39.5113821137,0.0,2.68041601173,18.0090894769,1.10321993745,0.0,1.10321993745
 08/05  18:00:00,42.1461058168,2.37084955459,21.003904086,0.0,2.68041601173,16.0824960704,1.10313100937,0.0,1.10313100937
 08/05  19:00:00,41.8345991313,2.46503746595,20.5982094891,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  20:00:00,35.4646863487,1.51451098974,12.7114898494,0.0,2.68041601173,16.0824960704,1.10312461929,0.0,1.10312461929
 08/05  21:00:00,35.3995040831,0.197611121547,1.62654078532,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298498687,0.0,1.10298498687
 08/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029865098,0.0,1.1029865098
 08/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294583537,0.0,1.10294583537
 08/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306933018,0.0,1.10306933018
 08/06  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  07:00:00,25.0019179525,1.60097721154,4.62958856481,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  08:00:00,31.9661161958,2.69239496007,10.5023690596,0.0,2.68041601173,16.0824960704,1.10298123246,0.0,1.10298123246
 08/06  09:00:00,35.278234121,2.49785370027,14.0090282446,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  10:00:00,39.8717313019,2.69824420131,18.4021349244,0.0,2.68041601173,16.0824960704,1.10299993453,0.0,1.10299993453
 08/06  11:00:00,39.0711756181,2.3663768593,17.9334465826,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  12:00:00,38.273534175,2.1116217118,17.390560287,0.0,2.68041601173,16.0824960704,1.10307735692,0.0,1.10307735692
 08/06  13:00:00,32.9553265369,1.42797667214,12.7559976886,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  14:00:00,46.3859655442,2.72080450616,24.8938088619,0.0,2.68041601173,16.0824960704,1.10309400235,0.0,1.10309400235
 08/06  15:00:00,39.5476751147,1.97799726266,18.7983256759,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  16:00:00,47.6599258906,2.80246349418,26.0861102202,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  17:00:00,42.4334184016,2.31650600441,21.345560221,0.0,2.68041601173,16.0824960704,1.1029995029,0.0,1.1029995029
 08/06  18:00:00,47.2770761087,2.88870793907,25.6170159934,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  19:00:00,40.3297672567,2.30332283487,19.2550922456,0.0,2.68041601173,16.0824960704,1.10297980353,0.0,1.10297980353
 08/06  20:00:00,44.4518156431,2.32659172673,18.4192050735,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  21:00:00,37.0866755771,0.395222243094,3.11610115777,0.0,2.68041601173,16.0824960704,1.10312389551,0.0,1.10312389551
 08/06  22:00:00,35.3135735807,0.197611121547,1.54061028301,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294672225,0.0,1.10294672225
 08/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298397758,0.0,1.10298397758
 08/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298593404,0.0,1.10298593404
 08/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/07  06:00:00,46.8069115743,3.66627794838,10.488392665,0.904974082894,5.36083202345,21.4433280938,1.10310721051,0.0,1.10310721051
 08/07  07:00:00,67.9868240733,3.50122808692,14.8578176072,0.855052582421,16.0824960704,32.6817896323,1.10356085594,0.0,1.10356085594
 08/07  08:00:00,146.274281433,4.88108538686,22.7339553539,0.0,48.2474882111,70.4033123869,1.10422588852,0.0,1.10422588852
 08/07  09:00:00,144.761871156,5.21208840144,29.2391134907,0.0,48.2474882111,62.0547409583,2.18857462567,0.0,2.18857462567
 08/07  10:00:00,150.128612327,5.4361484956,36.3083879744,0.0,48.2474882111,60.1281475517,2.18868946195,0.0,2.18868946195
 08/07  11:00:00,159.447474228,5.8111630662,43.3256418981,0.0,48.2474882111,62.0547409583,2.18932962017,0.0,2.18932962017
 08/07  12:00:00,162.613005267,5.70536269033,47.1413218203,0.0,48.2474882111,61.5103924513,3.27550252756,0.0,3.27550252756
 08/07  13:00:00,174.484635747,7.03835202759,55.53011995,0.0,48.2474882111,63.6602354638,2.1901899094,0.0,2.1901899094
 08/07  14:00:00,174.634304356,7.1690514346,59.0811770646,0.0,48.2474882111,60.1281475517,2.18845995384,0.0,2.18845995384
 08/07  15:00:00,176.151010517,7.42019459818,60.3467400615,0.0,48.2474882111,60.1281475517,1.10416957647,0.0,1.10416957647
 08/07  16:00:00,181.50051468,8.36092060987,61.865628103,0.0,48.2474882111,63.0180376616,2.18917268153,0.0,2.18917268153
 08/07  17:00:00,167.776665562,8.2145187167,59.2330945311,0.0,37.5258241642,62.7947880557,2.18819211946,0.0,2.18819211946
 08/07  18:00:00,115.969483381,5.94456030496,47.1941439108,0.0,26.8041601173,36.0181789539,1.10366767485,0.0,1.10366767485
 08/07  19:00:00,106.855688693,5.44149743027,41.152203306,0.0,26.8041601173,33.4493877451,1.10340818481,0.0,1.10340818481
 08/07  20:00:00,83.8971527952,4.08871632585,30.6942779166,0.0,16.0824960704,28.0885557216,1.1034271611,0.0,1.1034271611
 08/07  21:00:00,85.9429945794,3.6202298668,24.6236684309,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305701571,0.0,1.10305701571
 08/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298555455,0.0,1.10298555455
 08/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298602806,0.0,1.10298602806
 08/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030539382,0.0,1.1030539382
 08/08  06:00:00,41.8132651305,3.66824139329,5.11786050245,1.2798963567,5.36083202345,21.4433280938,1.1031121283,0.0,1.1031121283
 08/08  07:00:00,64.8024139407,3.54691535134,11.4534882939,1.02928449875,16.0824960704,32.6817896323,1.10353545899,0.0,1.10353545899
 08/08  08:00:00,145.288572318,5.40165600011,21.2128377718,0.0148378540843,48.2474882111,70.4033123869,1.10419523281,0.0,1.10419523281
 08/08  09:00:00,142.180026964,5.52293806546,26.3464196349,0.0,48.2474882111,62.0547409583,2.18880966355,0.0,2.18880966355
 08/08  10:00:00,144.741365281,5.5635559913,30.7937334332,0.0,48.2474882111,60.1281475517,2.18862445765,0.0,2.18862445765
 08/08  11:00:00,152.711702508,5.77117464332,36.6298586013,0.0,48.2474882111,62.0547409583,2.18925848787,0.0,2.18925848787
 08/08  12:00:00,154.263808727,5.58507533375,38.9124126365,0.0,48.2474882111,61.5103924513,3.27539295138,0.0,3.27539295138
 08/08  13:00:00,164.210521482,6.86348844607,45.4308692668,0.0,48.2474882111,63.6602354638,2.19011336855,0.0,2.19011336855
 08/08  14:00:00,163.093698716,6.95594539451,47.7536774651,0.0,48.2474882111,60.1281475517,2.1883875985,0.0,2.1883875985
 08/08  15:00:00,165.273492018,7.14162351575,49.7477926452,0.0,48.2474882111,60.1281475517,1.10424835358,0.0,1.10424835358
 08/08  16:00:00,174.259265209,8.2676013798,54.7176978626,0.0,48.2474882111,63.0180376616,2.18909169777,0.0,2.18909169777
 08/08  17:00:00,165.760880268,8.38612358147,57.0457043722,0.0,37.5258241642,62.7947880557,2.18811697444,0.0,2.18811697444
 08/08  18:00:00,116.181018931,6.14570698178,47.2045327844,0.0,26.8041601173,36.0181789539,1.10363370832,0.0,1.10363370832
 08/08  19:00:00,106.645959565,5.63183378926,40.7521378195,0.0,26.8041601173,33.4493877451,1.10338020381,0.0,1.10338020381
 08/08  20:00:00,82.9395553177,4.19256945299,29.632827312,0.0,16.0824960704,28.0885557216,1.10352267985,0.0,1.10352267985
 08/08  21:00:00,83.9633664357,3.66404716083,22.6002229931,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304555228,0.0,1.10304555228
 08/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298602496,0.0,1.10298602496
 08/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298407695,0.0,1.10298407695
 08/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304738137,0.0,1.10304738137
 08/09  06:00:00,40.5410355997,3.67466766285,3.75035651213,1.36874454672,5.36083202345,21.4433280938,1.10310894846,0.0,1.10310894846
 08/09  07:00:00,61.6478590783,3.52329665648,8.08483368503,1.2670029401,16.0824960704,32.6817896323,1.10350018374,0.0,1.10350018374
 08/09  08:00:00,139.300783971,5.34081249898,15.2537387076,0.0469920721705,48.2474882111,70.4033123869,1.10415063703,0.0,1.10415063703
 08/09  09:00:00,136.70830743,5.33280482615,21.0648333403,0.0,48.2474882111,62.0547409583,2.18871819838,0.0,2.18871819838
 08/09  10:00:00,140.490607197,5.15379401048,26.9527373297,0.0,48.2474882111,60.1281475517,2.18879182887,0.0,2.18879182887
 08/09  11:00:00,151.806121937,5.65132446611,35.8441282078,0.0,48.2474882111,62.0547409583,2.18950063049,0.0,2.18950063049
 08/09  12:00:00,156.785055168,5.72596384725,41.2927705641,0.0,48.2474882111,61.5103924513,3.27524134969,0.0,3.27524134969
 08/09  13:00:00,169.385349376,7.04245955193,50.4267260556,0.0,48.2474882111,63.6602354638,2.19000876304,0.0,2.19000876304
 08/09  14:00:00,172.319761778,7.31117998733,56.6245059338,0.0,48.2474882111,60.1281475517,2.18851237405,0.0,2.18851237405
 08/09  15:00:00,176.965487107,7.75060703514,60.8308042151,0.0,48.2474882111,60.1281475517,1.10406493648,0.0,1.10406493648
 08/09  16:00:00,183.874025594,8.69945886753,63.9006007601,0.0,48.2474882111,63.0180376616,2.18898283158,0.0,2.18898283158
 08/09  17:00:00,172.23263193,8.66497825288,63.2386013628,0.0,37.5258241642,62.7947880557,2.18801674722,0.0,2.18801674722
 08/09  18:00:00,118.365778987,5.93825866911,49.5967411525,0.0,26.8041601173,36.0181789539,1.10358831033,0.0,1.10358831033
 08/09  19:00:00,107.28908929,5.25142056447,41.7756807692,0.0,26.8041601173,33.4493877451,1.10342399618,0.0,1.10342399618
 08/09  20:00:00,84.1750836468,4.00003263135,31.0608924626,0.0,16.0824960704,28.0885557216,1.10353313231,0.0,1.10353313231
 08/09  21:00:00,87.4544617227,3.66726316718,26.0881022738,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302786334,0.0,1.10302786334
 08/09  23:00:00,41.567614888,0.395222243094,2.23620844523,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  24:00:00,40.2255373123,0.197611121547,1.09174199116,0.0,2.68041601173,21.4433280938,1.10298713925,0.0,1.10298713925
 08/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298326244,0.0,1.10298326244
 08/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310060061,0.0,1.10310060061
 08/10  06:00:00,44.3640144147,3.77931687672,8.05732083412,0.780109825844,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/10  07:00:00,63.7765793434,3.48911606629,10.6787479701,0.83598951026,16.0824960704,32.6817896323,1.10342547047,0.0,1.10342547047
 08/10  08:00:00,141.139026358,5.49905764835,16.9807280176,0.0,48.2474882111,70.4033123869,2.18838876719,0.0,2.18838876719
 08/10  09:00:00,139.773109511,5.64083629674,23.8216039503,0.0,48.2474882111,62.0547409583,2.18859927709,0.0,2.18859927709
 08/10  10:00:00,149.483036181,5.8397195149,35.2592408096,0.0,48.2474882111,60.1281475517,2.18893242017,0.0,2.18893242017
 08/10  11:00:00,162.513872833,6.35709338311,45.8461101866,0.0,48.2474882111,62.0547409583,2.18938110226,0.0,2.18938110226
 08/10  12:00:00,167.282786998,6.26264640666,51.2538198349,0.0,48.2474882111,61.5103924513,2.19012592713,0.0,2.19012592713
 08/10  13:00:00,179.624890953,7.68187498841,60.0268521955,0.0,48.2474882111,63.6602354638,3.27510272285,0.0,3.27510272285
 08/10  14:00:00,179.808232854,7.78161769968,63.6425392969,0.0,48.2474882111,60.1281475517,2.18838501162,0.0,2.18838501162
 08/10  15:00:00,181.750459785,7.94106332038,65.4253206073,0.0,48.2474882111,60.1281475517,1.10422094399,0.0,1.10422094399
 08/10  16:00:00,189.773533243,9.06011498643,69.4394522895,0.0,48.2474882111,63.0180376616,2.18884864466,0.0,2.18884864466
 08/10  17:00:00,177.596023556,8.79037232078,68.476598921,0.0,37.5258241642,62.7947880557,2.18805926708,0.0,2.18805926708
 08/10  18:00:00,121.84455747,5.97673798539,53.0370403198,0.0,26.8041601173,36.0181789539,1.10366140739,0.0,1.10366140739
 08/10  19:00:00,107.357629972,5.004802281,42.0908397341,0.0,26.8041601173,33.4493877451,1.10337857988,0.0,1.10337857988
 08/10  20:00:00,83.2917410563,3.88502967168,30.2925528319,0.0,16.0824960704,28.0885557216,1.10350244233,0.0,1.10350244233
 08/10  21:00:00,85.9759490106,3.61307465668,24.6637780722,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298674629,0.0,1.10298674629
 08/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298575471,0.0,1.10298575471
 08/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298395966,0.0,1.10298395966
 08/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311147203,0.0,1.10311147203
 08/11  06:00:00,43.6376873207,3.74666623865,7.10662399081,1.03713021316,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  07:00:00,62.5674673482,3.42775435199,9.48062452077,0.886362678699,16.0824960704,32.6817896323,1.10349526428,0.0,1.10349526428
 08/11  08:00:00,139.346457825,4.80243732712,15.8847798054,0.0,48.2474882111,70.4033123869,2.1884506585,0.0,2.1884506585
 08/11  09:00:00,137.5141169,4.95392378203,22.2495238548,0.0,48.2474882111,62.0547409583,2.18871323859,0.0,2.18871323859
 08/11  10:00:00,145.485705415,5.48355384068,31.6180757178,0.0,48.2474882111,60.1281475517,2.18878801948,0.0,2.18878801948
 08/11  11:00:00,156.880864234,5.93293278525,40.6372621848,0.0,48.2474882111,62.0547409583,2.18954123387,0.0,2.18954123387
 08/11  12:00:00,159.388063084,5.84351439008,43.7782279371,0.0,48.2474882111,61.5103924513,2.19035328802,0.0,2.19035328802
 08/11  13:00:00,170.296395192,7.18568608797,51.1945453348,0.0,48.2474882111,63.6602354638,3.2752220015,0.0,3.2752220015
 08/11  14:00:00,170.218557607,7.44040169875,54.3940800511,0.0,48.2474882111,60.1281475517,2.18840369371,0.0,2.18840369371
 08/11  15:00:00,173.350633467,7.72039719064,57.2461604196,0.0,48.2474882111,60.1281475517,1.10414520294,0.0,1.10414520294
 08/11  16:00:00,180.855638753,8.41787465172,61.1637981345,0.0,48.2474882111,63.0180376616,2.18915509286,0.0,2.18915509286
 08/11  17:00:00,170.403980309,8.19185844456,61.8830695509,0.0,37.5258241642,62.7947880557,2.18781083671,0.0,2.18781083671
 08/11  18:00:00,115.966486968,5.39561869175,47.7400891107,0.0,26.8041601173,36.0181789539,1.10359586714,0.0,1.10359586714
 08/11  19:00:00,104.200815796,4.66380235783,39.2750254816,0.0,26.8041601173,33.4493877451,1.10340643383,0.0,1.10340643383
 08/11  20:00:00,82.9736646699,3.79737644166,30.0621296754,0.0,16.0824960704,28.0885557216,1.10344206272,0.0,1.10344206272
 08/11  21:00:00,86.0148354478,3.60326635059,24.7124728155,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029836581,0.0,1.1029836581
 08/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298509969,0.0,1.10298509969
 08/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298550299,0.0,1.10298550299
 08/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311227834,0.0,1.10311227834
