Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/12  06:00:00,41.848810205,3.63657025927,4.89377306038,1.57120000737,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/12  07:00:00,44.8666699805,3.51071787291,7.60896908625,1.79680039234,5.36083202345,26.5809105114,1.10328746195,0.0,1.10328746195
 08/12  08:00:00,74.1192601304,3.91823276485,11.0643585562,1.0245238654,26.8041601173,31.2995447326,1.10335546651,0.0,1.10335546651
 08/12  09:00:00,80.5212113101,3.93654505986,15.6143671879,0.610461810711,26.8041601173,33.5472370403,1.10357642488,0.0,1.10357642488
 08/12  10:00:00,84.355832632,3.88005825006,20.9025762591,0.176657574365,26.8041601173,32.583940337,1.10354163386,0.0,1.10354163386
 08/12  11:00:00,91.2821421441,3.72226827555,25.9156410124,0.0,26.8041601173,34.8316326447,1.10377937082,0.0,1.10377937082
 08/12  12:00:00,93.735279442,3.80470152264,29.5707406677,0.0,26.8041601173,33.5472370403,1.10362020697,0.0,1.10362020697
 08/12  13:00:00,94.953413822,4.07233952736,33.0900282517,0.0,26.8041601173,30.9784458315,1.1034226649,0.0,1.1034226649
 08/12  14:00:00,66.6173736776,3.84118697878,33.3947952786,0.0,8.04124803518,21.3317032909,1.10342391732,0.0,1.10342391732
 08/12  15:00:00,66.140458315,3.78022550334,34.2632369959,0.0,8.04124803518,20.0473076865,1.10331524394,0.0,1.10331524394
 08/12  16:00:00,66.4808089576,3.68735073294,34.3753635078,0.0,8.04124803518,20.3684065876,1.10331655874,0.0,1.10331655874
 08/12  17:00:00,58.6855580425,3.60076399851,34.3868484612,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/12  18:00:00,38.9239751628,2.14846054564,18.004162441,0.0,2.68041601173,16.0824960704,1.10312607805,0.0,1.10312607805
 08/12  19:00:00,38.1702861886,2.18860242153,17.2103315909,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  20:00:00,35.9238313219,1.18484770697,8.56563143878,0.0,2.68041601173,16.0824960704,1.10313182384,0.0,1.10313182384
 08/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299553054,0.0,1.10299553054
 08/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298548026,0.0,1.10298548026
 08/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294384646,0.0,1.10294384646
 08/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305971584,0.0,1.10305971584
 08/13  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294599998,0.0,1.10294599998
 08/13  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029460217,0.0,1.1029460217
 08/13  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302769102,0.0,1.10302769102
 08/13  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302900752,0.0,1.10302900752
 08/13  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294414119,0.0,1.10294414119
 08/13  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294523811,0.0,1.10294523811
 08/13  20:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030629314,0.0,1.1030629314
 08/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294599152,0.0,1.10294599152
 08/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298501993,0.0,1.10298501993
 08/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298278627,0.0,1.10298278627
 08/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/14  06:00:00,42.2230456708,3.58160078133,0.679199706627,6.21497830477,5.36083202345,21.4433280938,1.10306853577,0.0,1.10306853577
 08/14  07:00:00,60.4003926249,3.42775435199,2.05004000788,6.14987246827,16.0824960704,32.6817896323,1.10351733978,0.0,1.10351733978
 08/14  08:00:00,127.018728137,3.81377820484,3.70066007973,0.845049160445,48.2474882111,70.4033123869,1.10431456481,0.0,1.10431456481
 08/14  09:00:00,120.569967626,3.72157774246,6.41579475963,0.121925860669,48.2474882111,62.0547409583,2.18848489436,0.0,2.18848489436
 08/14  10:00:00,122.029420456,3.7895312096,9.85581338932,0.0,48.2474882111,60.1281475517,2.18884017932,0.0,2.18884017932
 08/14  11:00:00,127.52754334,3.9956167502,13.2212573265,0.0,48.2474882111,62.0547409583,2.18947276647,0.0,2.18947276647
 08/14  12:00:00,129.552383557,4.22245619592,15.5636066049,0.0,48.2474882111,61.5103924513,3.27515371354,0.0,3.27515371354
 08/14  13:00:00,135.311396074,5.03168720893,18.3635450965,0.0,48.2474882111,63.6602354638,2.18995426642,0.0,2.18995426642
 08/14  14:00:00,133.656490193,4.97732917202,20.2950851639,0.0,48.2474882111,60.1281475517,2.18863789169,0.0,2.18863789169
 08/14  15:00:00,135.24433178,5.10980217923,21.7504537438,0.0,48.2474882111,60.1281475517,2.18823243079,0.0,2.18823243079
 08/14  16:00:00,139.038386078,5.31645933928,22.4479607724,0.0,48.2474882111,63.0180376616,2.18891489223,0.0,2.18891489223
 08/14  17:00:00,127.685307032,5.19054809541,22.165706623,0.0,37.5258241642,62.7947880557,1.10391072616,0.0,1.10391072616
 08/14  18:00:00,83.3267490618,3.86137146231,16.6345984343,0.0,26.8041601173,36.0181789539,1.10369395258,0.0,1.10369395258
 08/14  19:00:00,77.1536234883,3.56231528163,13.3293202502,0.0,26.8041601173,33.4493877451,1.10342776607,0.0,1.10342776607
 08/14  20:00:00,66.083506483,3.42878700676,11.0276009485,0.0456266416774,16.0824960704,28.0885557216,1.10352692968,0.0,1.10352692968
 08/14  21:00:00,71.289534911,3.42775435199,9.74332529891,0.419358978388,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309161813,0.0,1.10309161813
 08/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298492964,0.0,1.10298492964
 08/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298289402,0.0,1.10298289402
 08/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298482931,0.0,1.10298482931
 08/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/15  06:00:00,44.3204254616,3.57127981351,1.84343180822,4.69111362853,5.36083202345,21.4433280938,1.10305977827,0.0,1.10305977827
 08/15  07:00:00,61.4643909211,3.42775435199,5.35082063868,3.91309013373,16.0824960704,32.6817896323,1.10354773977,0.0,1.10354773977
 08/15  08:00:00,132.437294543,3.87548482316,9.56635420434,0.336214823016,48.2474882111,70.4033123869,1.10420776903,0.0,1.10420776903
 08/15  09:00:00,127.572450758,3.75656228232,13.5052192118,0.0,48.2474882111,62.0547409583,2.18882519922,0.0,2.18882519922
 08/15  10:00:00,130.049460219,3.86659945638,17.7987849062,0.0,48.2474882111,60.1281475517,2.18862951865,0.0,2.18862951865
 08/15  11:00:00,138.133646671,4.39173984494,23.4312375631,0.0,48.2474882111,62.0547409583,2.18925081382,0.0,2.18925081382
 08/15  12:00:00,141.609521398,4.6668140072,27.1763866338,0.0,48.2474882111,61.5103924513,3.27535424427,0.0,3.27535424427
 08/15  13:00:00,148.256002535,5.42430136535,30.915537401,0.0,48.2474882111,63.6602354638,2.19007366946,0.0,2.19007366946
 08/15  14:00:00,146.188077681,5.53594695239,32.2680548715,0.0,48.2474882111,60.1281475517,2.18834538877,0.0,2.18834538877
 08/15  15:00:00,144.994429764,5.56176211144,31.0485917953,0.0,48.2474882111,60.1281475517,1.10408969702,0.0,1.10408969702
 08/15  16:00:00,145.780015007,5.79894702068,28.7071020194,0.0,48.2474882111,63.0180376616,2.18902860316,0.0,2.18902860316
 08/15  17:00:00,131.404578896,5.38137468505,25.6941518969,0.0,37.5258241642,62.7947880557,2.18805209353,0.0,2.18805209353
 08/15  18:00:00,87.2889500513,3.77098617689,20.6871847091,0.0,26.8041601173,36.0181789539,1.10360479812,0.0,1.10360479812
 08/15  19:00:00,82.8866775213,3.62671564978,18.997973915,0.0,26.8041601173,33.4493877451,1.10335313436,0.0,1.10335313436
 08/15  20:00:00,72.1259629222,3.45394865413,17.090522382,0.0,16.0824960704,28.0885557216,1.10346386246,0.0,1.10346386246
 08/15  21:00:00,76.8511373738,3.42775435199,15.591287379,0.132999361133,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302346184,0.0,1.10302346184
 08/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298331809,0.0,1.10298331809
 08/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298426425,0.0,1.10298426425
 08/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310269115,0.0,1.10310269115
 08/16  06:00:00,45.7327520681,3.59464893955,3.77375815532,4.14974476186,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/16  07:00:00,62.2134209696,3.42775435199,5.33817362711,4.67476719379,16.0824960704,32.6817896323,1.10323083036,0.0,1.10323083036
 08/16  08:00:00,130.48019685,3.88474014717,7.45481396523,0.48140204548,48.2474882111,70.4033123869,2.18807547632,0.0,2.18807547632
 08/16  09:00:00,122.6742554,3.78638336289,8.565785809,0.0114169642944,48.2474882111,62.0547409583,2.18859902555,0.0,2.18859902555
 08/16  10:00:00,121.448735403,3.81116162139,9.25349792482,0.0,48.2474882111,60.1281475517,2.18892354175,0.0,2.18892354175
 08/16  11:00:00,124.43244797,3.96901675067,10.1527619554,0.0,48.2474882111,62.0547409583,2.18936333656,0.0,2.18936333656
 08/16  12:00:00,123.632548404,3.90774846799,9.95847917945,0.0,48.2474882111,61.5103924513,2.1900976629,0.0,2.1900976629
 08/16  13:00:00,126.132250933,4.20676141739,10.0093257462,0.0,48.2474882111,63.6602354638,3.27504609241,0.0,3.27504609241
 08/16  14:00:00,121.819571947,4.10460163208,9.33089445769,0.0,48.2474882111,60.1281475517,2.1883426129,0.0,2.1883426129
 08/16  15:00:00,120.526408772,4.17904720105,7.96328571364,0.0,48.2474882111,60.1281475517,1.10419689661,0.0,1.10419689661
 08/16  16:00:00,122.07541446,4.39232003058,6.40912846241,0.0,48.2474882111,63.0180376616,2.18879339999,0.0,2.18879339999
 08/16  17:00:00,109.207926818,4.25284855703,4.62602594745,0.0,37.5258241642,62.7947880557,2.18800179043,0.0,2.18800179043
 08/16  18:00:00,69.7064120145,3.42807646332,3.44755638595,0.0,26.8041601173,36.0181789539,1.10363440088,0.0,1.10363440088
 08/16  19:00:00,67.410020229,3.42775435199,3.45674371516,0.263534205419,26.8041601173,33.4493877451,1.10335525124,0.0,1.10335525124
 08/16  20:00:00,60.9878494242,3.42775435199,3.48084161781,2.49776156833,16.0824960704,28.0885557216,1.10347467303,0.0,1.10347467303
 08/16  21:00:00,68.6224395002,3.42775435199,2.71874540799,4.77684345849,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298544575,0.0,1.10298544575
 08/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298283444,0.0,1.10298283444
 08/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029847097,0.0,1.1029847097
 08/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309899975,0.0,1.10309899975
 08/17  06:00:00,55.2042995361,3.49134997278,0.0,17.498349352,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  07:00:00,65.0748951862,3.42775435199,0.0,12.8744150375,16.0824960704,32.6817896323,1.10354424033,0.0,1.10354424033
 08/17  08:00:00,125.700191896,3.77820960807,0.276575698396,2.9861658972,48.2474882111,70.4033123869,2.18839031171,0.0,2.18839031171
 08/17  09:00:00,116.41353727,3.59950516848,0.815624133987,1.687738704,48.2474882111,62.0547409583,2.18861876204,0.0,2.18861876204
 08/17  10:00:00,113.713911043,3.56817027494,0.410927770445,1.350737141,48.2474882111,60.1281475517,2.18868847486,0.0,2.18868847486
 08/17  11:00:00,115.126132414,3.66690429453,0.0,1.14855885615,48.2474882111,62.0547409583,2.18942785649,0.0,2.18942785649
 08/17  12:00:00,114.641493968,3.74313378883,0.0446825964163,1.08735682578,48.2474882111,61.5103924513,2.19023264087,0.0,2.19023264087
 08/17  13:00:00,116.403770188,3.80560747285,0.546008984984,0.135989961016,48.2474882111,63.6602354638,3.27503171772,0.0,3.27503171772
 08/17  14:00:00,113.093608453,3.71785766564,0.991674930313,0.0,48.2474882111,60.1281475517,2.18827985351,0.0,2.18827985351
 08/17  15:00:00,112.315164877,3.74440560326,0.186683416702,0.0,48.2474882111,60.1281475517,1.1040788078,0.0,1.1040788078
 08/17  16:00:00,115.16033607,3.88637010369,0.0,0.0,48.2474882111,63.0180376616,2.18930351296,0.0,2.18930351296
 08/17  17:00:00,104.582867321,3.92606722295,0.0,0.327747783691,37.5258241642,62.7947880557,2.18768046065,0.0,2.18768046065
 08/17  18:00:00,68.0954096935,3.42775435199,0.0,1.83687617625,26.8041601173,36.0181789539,1.10366257545,0.0,1.10366257545
 08/17  19:00:00,67.617110535,3.42775435199,0.0,3.9273682265,26.8041601173,33.4493877451,1.10335456914,0.0,1.10335456914
 08/17  20:00:00,63.0210418158,3.42775435199,0.0,8.01179557768,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/17  21:00:00,71.9817085804,3.42775435199,0.0,10.8548579466,16.0824960704,26.8041601173,1.10328103261,0.0,1.10328103261
 08/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298455377,0.0,1.10298455377
 08/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298303675,0.0,1.10298303675
 08/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298480322,0.0,1.10298480322
 08/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311179277,0.0,1.10311179277
 08/18  06:00:00,65.7014573776,3.44593788044,0.0,28.0409192858,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/18  07:00:00,71.7750882879,3.42775435199,0.0,19.5746081392,16.0824960704,32.6817896323,1.10359277127,0.0,1.10359277127
 08/18  08:00:00,127.782561277,3.72473639498,0.0,5.39858418986,48.2474882111,70.4033123869,2.18827914125,0.0,2.18827914125
 08/18  09:00:00,118.179694554,3.55567571085,1.16506716041,3.1482824188,48.2474882111,62.0547409583,2.18863772056,0.0,2.18863772056
 08/18  10:00:00,118.611271231,3.52971823988,4.92904210446,1.76843503017,48.2474882111,60.1281475517,1.10425537781,0.0,1.10425537781
 08/18  11:00:00,123.318014384,3.63041711063,8.51097399591,0.865954013828,48.2474882111,62.0547409583,3.27413486363,0.0,3.27413486363
 08/18  12:00:00,125.474499663,3.74953242984,11.2949498784,0.663696598714,48.2474882111,61.5103924513,2.19038325672,0.0,2.19038325672
 08/18  13:00:00,129.303229541,3.87096140637,13.4508163841,0.0652879818103,48.2474882111,63.6602354638,3.27501176806,0.0,3.27501176806
 08/18  14:00:00,127.603025637,3.83124324743,15.3877065332,0.0,48.2474882111,60.1281475517,1.1041013495,0.0,1.1041013495
 08/18  15:00:00,129.948021271,3.97814135647,17.5858040575,0.0,48.2474882111,60.1281475517,2.18831948031,0.0,2.18831948031
 08/18  16:00:00,134.415477205,4.04577399801,19.0957372398,0.0,48.2474882111,63.0180376616,2.18905063065,0.0,2.18905063065
 08/18  17:00:00,124.648071005,4.0258034383,20.2932152527,0.0,37.5258241642,62.7947880557,1.10392340488,0.0,1.10392340488
 08/18  18:00:00,82.511617018,3.45222554411,16.2286123086,0.0,26.8041601173,36.0181789539,1.10370496564,0.0,1.10370496564
 08/18  19:00:00,76.2587135447,3.42802517549,12.5687004127,0.0,26.8041601173,33.4493877451,1.10354924391,0.0,1.10354924391
 08/18  20:00:00,67.0117522337,3.42775435199,9.22962230784,0.30555035446,16.0824960704,28.0885557216,1.10348378389,0.0,1.10348378389
 08/18  21:00:00,68.707574083,3.42775435199,6.02979881815,1.55092463109,16.0824960704,26.8041601173,1.10312256344,0.0,1.10312256344
 08/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298456994,0.0,1.10298456994
 08/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298291976,0.0,1.10298291976
 08/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298473438,0.0,1.10298473438
 08/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309722859,0.0,1.10309722859
 08/19  06:00:00,59.0938591676,3.44595060826,0.0,21.4333083479,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/19  07:00:00,53.1841801761,3.42775435199,0.0,17.8062431952,5.36083202345,26.5809105114,1.10324476456,0.0,1.10324476456
 08/19  08:00:00,69.6900899641,3.42775435199,0.0,8.15019066812,26.8041601173,31.2995447326,1.1033793033,0.0,1.1033793033
 08/19  09:00:00,71.0567677485,3.42775435199,1.83930400478,5.42987214004,26.8041601173,33.5472370403,1.1036623234,0.0,1.1036623234
 08/19  10:00:00,74.8441420758,3.42775435199,8.55323020477,3.46661697069,26.8041601173,32.583940337,1.10360240709,0.0,1.10360240709
 08/19  11:00:00,82.0739166779,3.42775435199,14.7836151129,2.21831435692,26.8041601173,34.8316326447,1.10374136098,0.0,1.10374136098
 08/19  12:00:00,83.1094128096,3.42775435199,17.6938941229,1.62792708299,26.8041601173,33.5472370403,1.10356840084,0.0,1.10356840084
 08/19  13:00:00,80.9886334924,3.42775435199,18.7788402526,0.990992844906,26.8041601173,30.9784458315,1.10355595314,0.0,1.10355595314
 08/19  14:00:00,54.9335637045,3.42775435199,20.6541318478,1.47028608455,8.04124803518,21.3317032909,1.10335783607,0.0,1.10335783607
 08/19  15:00:00,53.6150048099,3.42775435199,21.6693186349,0.42093600726,8.04124803518,20.0473076865,1.10331574043,0.0,1.10331574043
 08/19  16:00:00,54.6532180394,3.42775435199,22.207190732,0.600178238589,8.04124803518,20.3684065876,0.02,0.0,0.02
 08/19  17:00:00,48.3996600524,3.42775435199,22.6339480409,1.64001207669,2.68041601173,18.0090894769,1.10309536298,0.0,1.10309536298
 08/19  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306564404,0.0,1.10306564404
 08/19  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311825229,0.0,1.10311825229
 08/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029850927,0.0,1.1029850927
 08/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294420361,0.0,1.10294420361
 08/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294302392,0.0,1.10294302392
 08/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306020071,0.0,1.10306020071
 08/20  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294567717,0.0,1.10294567717
 08/20  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  10:00:00,19.6678503942,0.197338114109,0.699160103873,0.0,2.68041601173,16.0824960704,1.1030013216,0.0,1.1030013216
 08/20  11:00:00,20.6650977686,0.394676228219,1.49906936416,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  13:00:00,28.1448572929,1.44796519245,7.9255399243,0.0,2.68041601173,16.0824960704,1.10316149089,0.0,1.10316149089
 08/20  14:00:00,20.1064505928,0.197338114109,1.13776030245,0.0,2.68041601173,16.0824960704,1.10302643375,0.0,1.10302643375
 08/20  15:00:00,23.1959088419,0.592833364641,3.83172330109,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  16:00:00,31.224875426,1.60313138606,10.8503918638,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  17:00:00,31.8903603923,1.62915724244,11.4898509737,0.0,2.68041601173,16.0824960704,1.10300514889,0.0,1.10300514889
 08/20  18:00:00,28.6246003842,1.24166335221,8.61158485584,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  19:00:00,20.260044256,0.197611121547,1.29108095831,0.0,2.68041601173,16.0824960704,1.10294529743,0.0,1.10294529743
 08/20  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299949432,0.0,1.10299949432
 08/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294565944,0.0,1.10294565944
 08/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298293012,0.0,1.10298293012
 08/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309972414,0.0,1.10309972414
 08/21  06:00:00,50.6553298271,3.45060550723,0.0,12.9901241085,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/21  07:00:00,60.7181163135,3.42775435199,0.0,8.51763616482,16.0824960704,32.6817896323,1.10342156311,0.0,1.10342156311
 08/21  08:00:00,128.031378695,4.02330320933,2.90515175544,2.44368303809,48.2474882111,70.4033123869,2.18822838796,0.0,2.18822838796
 08/21  09:00:00,124.451690378,4.0845631524,8.94258295687,1.11387500546,48.2474882111,62.0547409583,2.18857242944,0.0,2.18857242944
 08/21  10:00:00,126.921222091,3.99944588319,14.2665918749,0.271108475903,48.2474882111,60.1281475517,2.18889445938,0.0,2.18889445938
 08/21  11:00:00,132.658234445,3.94601621534,18.4015489662,0.0,48.2474882111,62.0547409583,2.18964145212,0.0,2.18964145212
 08/21  12:00:00,136.466621571,4.22845570643,22.4718451082,0.0,48.2474882111,61.5103924513,2.1900673328,0.0,2.1900673328
 08/21  13:00:00,144.578544426,4.81547458884,27.846906068,0.0,48.2474882111,63.6602354638,3.27534223851,0.0,3.27534223851
 08/21  14:00:00,146.529532457,5.02793466202,33.1175219377,0.0,48.2474882111,60.1281475517,2.18830746585,0.0,2.18830746585
 08/21  15:00:00,148.274926517,5.00348318024,34.8873674795,0.0,48.2474882111,60.1281475517,1.10417797136,0.0,1.10417797136
 08/21  16:00:00,154.482261446,5.55918078934,37.6491146895,0.0,48.2474882111,63.0180376616,2.18875602831,0.0,2.18875602831
 08/21  17:00:00,142.773509364,5.36255997797,37.0818970719,0.0,37.5258241642,62.7947880557,2.18796331415,0.0,2.18796331415
 08/21  18:00:00,94.3610915598,3.74215421144,27.7881581831,0.0,26.8041601173,36.0181789539,1.10361701145,0.0,1.10361701145
 08/21  19:00:00,87.8100917291,3.58948280107,23.9586209716,0.0,26.8041601173,33.4493877451,1.10342198597,0.0,1.10342198597
 08/21  20:00:00,78.1990260913,3.43053695879,20.7196639131,0.0,16.0824960704,28.0885557216,1.10345864818,0.0,1.10345864818
 08/21  21:00:00,79.9523757491,3.42775435199,18.8255251154,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298551867,0.0,1.10298551867
 08/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298492686,0.0,1.10298492686
 08/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298278335,0.0,1.10298278335
 08/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311649996,0.0,1.10311649996
 08/22  06:00:00,46.4759101257,3.6039149389,5.17885314855,3.47854182688,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/22  07:00:00,62.642826901,3.42775435199,7.38742739202,3.05491936022,16.0824960704,32.6817896323,1.10352738362,0.0,1.10352738362
 08/22  08:00:00,133.304100205,3.90271320722,10.4385656392,0.303580667024,48.2474882111,70.4033123869,2.18834211404,0.0,2.18834211404
 08/22  09:00:00,128.781581198,4.06112388496,14.4081993126,0.00158873702014,48.2474882111,62.0547409583,2.18883391648,0.0,2.18883391648
 08/22  10:00:00,131.8274922,4.23554279741,19.2078735454,0.0,48.2474882111,60.1281475517,2.18864237614,0.0,2.18864237614
 08/22  11:00:00,139.119986666,4.62153683437,24.187780568,0.0,48.2474882111,62.0547409583,2.18937825801,0.0,2.18937825801
 08/22  12:00:00,140.943417441,4.6914942539,26.4856024309,0.0,48.2474882111,61.5103924513,2.19018285723,0.0,2.19018285723
 08/22  13:00:00,147.556643822,5.64377418443,29.9967058683,0.0,48.2474882111,63.6602354638,3.27495696397,0.0,3.27495696397
 08/22  14:00:00,145.665501128,5.74306540878,31.5383598625,0.0,48.2474882111,60.1281475517,1.10419530337,0.0,1.10419530337
 08/22  15:00:00,141.593130709,5.67621827552,27.5328365763,0.0,48.2474882111,60.1281475517,2.18829200641,0.0,2.18829200641
 08/22  16:00:00,137.831636466,5.70453991191,20.8531305872,0.0,48.2474882111,63.0180376616,2.18924968027,0.0,2.18924968027
 08/22  17:00:00,119.176932492,5.34700131824,13.5008788597,0.0,37.5258241642,62.7947880557,1.10389524573,0.0,1.10389524573
 08/22  18:00:00,74.6710281413,3.93045877382,7.90979020225,0.0,26.8041601173,36.0181789539,2.18743046128,0.0,2.18743046128
 08/22  19:00:00,69.6171965672,3.60046904993,5.7547395608,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/22  20:00:00,61.611091964,3.43328253154,3.96899614305,0.159988069957,16.0824960704,28.0885557216,1.10347900965,0.0,1.10347900965
 08/22  21:00:00,63.9610311171,3.42775435199,2.03041247171,0.803768011649,16.0824960704,26.8041601173,1.10326557029,0.0,1.10326557029
 08/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298478935,0.0,1.10298478935
 08/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298509124,0.0,1.10298509124
 08/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298335367,0.0,1.10298335367
 08/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031036791,0.0,1.1031036791
 08/23  06:00:00,53.1316488917,3.51976583202,0.0,12.929949515,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  07:00:00,60.628829587,3.42775435199,0.0,8.42834943828,16.0824960704,32.6817896323,1.10359839584,0.0,1.10359839584
 08/23  08:00:00,125.091350838,4.05984923267,0.0,2.3722609136,48.2474882111,70.4033123869,2.18862002575,0.0,2.18862002575
 08/23  09:00:00,118.868891943,4.12488009692,3.23125844814,1.20208413496,48.2474882111,62.0547409583,2.18858610684,0.0,2.18858610684
 08/23  10:00:00,121.103067688,4.04746402513,8.33939736783,0.33213043858,48.2474882111,60.1281475517,1.1044878045,0.0,1.1044878045
 08/23  11:00:00,127.644099705,4.08604155477,13.2473888868,0.0,48.2474882111,62.0547409583,3.27405617931,0.0,3.27405617931
 08/23  12:00:00,131.48858985,4.27255916063,17.4497099332,0.0,48.2474882111,61.5103924513,2.19032871416,0.0,2.19032871416
 08/23  13:00:00,139.123932717,4.93384671263,22.2739222354,0.0,48.2474882111,63.6602354638,3.27493265585,0.0,3.27493265585
 08/23  14:00:00,138.446413613,4.93059279601,25.1317449601,0.0,48.2474882111,60.1281475517,1.10407612623,0.0,1.10407612623
 08/23  15:00:00,141.545592725,5.07036224597,28.0911546223,0.0,48.2474882111,60.1281475517,2.18826792155,0.0,2.18826792155
 08/23  16:00:00,148.349422098,5.31025998374,31.7651961475,0.0,48.2474882111,63.0180376616,2.18899811335,0.0,2.18899811335
 08/23  17:00:00,141.414228059,5.57492674555,35.5102489996,0.0,37.5258241642,62.7947880557,1.10389994422,0.0,1.10389994422
 08/23  18:00:00,93.4187810171,4.16353518431,26.4244666675,0.0,26.8041601173,36.0181789539,1.10368268005,0.0,1.10368268005
 08/23  19:00:00,83.0565268298,3.83053961293,18.9639992604,0.0,26.8041601173,33.4493877451,1.1035298731,0.0,1.1035298731
 08/23  20:00:00,70.5814562733,3.43146785024,13.1011632036,0.0,16.0824960704,28.0885557216,1.10353231149,0.0,1.10353231149
 08/23  21:00:00,70.7256877913,3.42775435199,9.33120371549,0.267633442116,16.0824960704,26.8041601173,1.10311728411,0.0,1.10311728411
 08/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298477095,0.0,1.10298477095
 08/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298513152,0.0,1.10298513152
 08/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029833895,0.0,1.1029833895
 08/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/24  06:00:00,51.1487173008,3.53132541438,0.0,10.9354583417,5.36083202345,21.4433280938,1.10315936647,0.0,1.10315936647
 08/24  07:00:00,59.568776227,3.42775435199,0.0,7.36829607828,16.0824960704,32.6817896323,1.10359253966,0.0,1.10359253966
 08/24  08:00:00,124.315862121,3.92707131794,0.0,1.72955011098,48.2474882111,70.4033123869,2.18851470401,0.0,2.18851470401
 08/24  09:00:00,118.713493629,4.08088483459,3.57556727339,0.746372257047,48.2474882111,62.0547409583,1.10421292712,0.0,1.10421292712
 08/24  10:00:00,122.378952166,4.15165024388,9.79587469485,0.0473513704884,48.2474882111,60.1281475517,2.18877514792,0.0,2.18877514792
 08/24  11:00:00,130.20456352,4.2902251952,15.6036690611,0.0,48.2474882111,62.0547409583,2.18920221588,0.0,2.18920221588
 08/24  12:00:00,136.099724603,4.53278045367,21.8006233928,0.0,48.2474882111,61.5103924513,3.27511968637,0.0,3.27511968637
 08/24  13:00:00,149.140842811,5.40819661301,31.8164824287,0.0,48.2474882111,63.6602354638,2.19006510666,0.0,2.19006510666
 08/24  14:00:00,152.798208817,5.60992675066,38.8042062098,0.0,48.2474882111,60.1281475517,2.18886268972,0.0,2.18886268972
 08/24  15:00:00,157.566721172,5.8411851179,43.3414601975,0.0,48.2474882111,60.1281475517,2.18824524845,0.0,2.18824524845
 08/24  16:00:00,167.176636808,6.61770961423,49.2849612273,0.0,48.2474882111,63.0180376616,2.18937631753,0.0,2.18937631753
 08/24  17:00:00,159.191693209,6.58772168468,52.27491921,0.0,37.5258241642,62.7947880557,1.1037929805,0.0,1.1037929805
 08/24  18:00:00,109.583805725,4.60306856019,42.1499579991,0.0,26.8041601173,36.0181789539,1.10363922475,0.0,1.10363922475
 08/24  19:00:00,99.4516674754,4.08473428309,35.1049452359,0.0,26.8041601173,33.4493877451,1.10343686191,0.0,1.10343686191
 08/24  20:00:00,87.5728857372,3.52135269311,27.5353744913,0.0,16.0824960704,28.0885557216,1.10351854742,0.0,1.10351854742
 08/24  21:00:00,85.1373368056,3.45823239057,23.9800081333,0.0,16.0824960704,26.8041601173,1.10310182059,0.0,1.10310182059
 08/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298501274,0.0,1.10298501274
 08/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029850092,0.0,1.1029850092
 08/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029822972,0.0,1.1029822972
 08/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  06:00:00,43.7558210344,3.62765436694,0.110825746475,3.3354073763,5.36083202345,21.4433280938,1.10310872744,0.0,1.10310872744
 08/25  07:00:00,57.740659956,3.42775435199,2.55567853376,2.98450127347,16.0824960704,32.6817896323,1.1035825832,0.0,1.1035825832
 08/25  08:00:00,130.254386991,4.45263542126,6.76050504796,0.382005830126,48.2474882111,70.4033123869,1.10418904909,0.0,1.10418904909
 08/25  09:00:00,126.787259047,4.73791620877,11.7230234955,0.0156500794068,48.2474882111,62.0547409583,2.18872033332,0.0,2.18872033332
 08/25  10:00:00,130.135887189,4.76105770911,16.9907536228,0.0,48.2474882111,60.1281475517,2.18845595169,0.0,2.18845595169
 08/25  11:00:00,138.11370035,5.07079226443,22.7322388222,0.0,48.2474882111,62.0547409583,2.18939931786,0.0,2.18939931786
 08/25  12:00:00,144.025497016,5.14849650813,29.1106797517,0.0,48.2474882111,61.5103924513,3.27512869045,0.0,3.27512869045
 08/25  13:00:00,158.59445838,6.3753082111,40.3029863999,0.0,48.2474882111,63.6602354638,2.19018832894,0.0,2.19018832894
 08/25  14:00:00,161.262200163,6.58675250481,46.2913718016,0.0,48.2474882111,60.1281475517,2.18885489927,0.0,2.18885489927
 08/25  15:00:00,163.785008417,6.75969184378,48.6412407168,0.0,48.2474882111,60.1281475517,2.18823490383,0.0,2.18823490383
 08/25  16:00:00,167.111592487,7.22752770477,48.6100988152,0.0,48.2474882111,63.0180376616,2.1891414692,0.0,2.1891414692
 08/25  17:00:00,150.426559651,6.4059157722,43.691591565,0.0,37.5258241642,62.7947880557,1.10384658219,0.0,1.10384658219
 08/25  18:00:00,97.9997674765,4.2224240838,30.9465642274,0.0,26.8041601173,36.0181789539,1.10365964469,0.0,1.10365964469
 08/25  19:00:00,89.8745187819,3.94792448979,25.6646063357,0.0,26.8041601173,33.4493877451,1.1034240102,0.0,1.1034240102
 08/25  20:00:00,80.1786144039,3.55754929307,20.104906558,0.0,16.0824960704,28.0885557216,1.1034337766,0.0,1.1034337766
 08/25  21:00:00,78.2421578435,3.48695582193,17.0561057398,0.0,16.0824960704,26.8041601173,1.10311455104,0.0,1.10311455104
 08/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298526954,0.0,1.10298526954
 08/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298434883,0.0,1.10298434883
 08/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298359783,0.0,1.10298359783
 08/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  06:00:00,44.6519768888,3.60333370481,0.0,4.36670963928,5.36083202345,21.4433280938,1.10306972551,0.0,1.10306972551
 08/26  07:00:00,40.2662495278,3.42775435199,0.585386627363,4.30292591952,5.36083202345,26.5809105114,0.02,0.0,0.02
 08/26  08:00:00,65.8420964065,3.42775435199,1.8079155758,2.49428153469,26.8041601173,31.2995447326,1.1033959048,0.0,1.1033959048
 08/26  09:00:00,69.8638538344,3.42808320065,4.43027017642,1.64566320567,26.8041601173,33.5472370403,1.10361568005,0.0,1.10361568005
 08/26  10:00:00,71.7155340216,3.45709196235,7.95468059651,0.907220914346,26.8041601173,32.583940337,1.10353360047,0.0,1.10353360047
 08/26  11:00:00,76.7283271802,3.42775435199,11.2141856311,0.442154341012,26.8041601173,34.8316326447,2.18726534557,0.0,2.18726534557
 08/26  12:00:00,77.6308499091,3.42775435199,13.6855806479,0.157677657438,26.8041601173,33.5472370403,1.10360316916,0.0,1.10360316916
 08/26  13:00:00,76.8615957234,3.44930653309,15.6029514883,0.0182916591259,26.8041601173,30.9784458315,1.10358102871,0.0,1.10358102871
 08/26  14:00:00,50.3675263261,3.48408408271,17.4916635728,0.0103872504571,8.04124803518,21.3317032909,0.02,0.0,0.02
 08/26  15:00:00,49.9641672886,3.4554674638,18.411704009,0.0,8.04124803518,20.0473076865,1.10338186832,0.0,1.10338186832
 08/26  16:00:00,50.9979661503,3.42775435199,19.1521170815,0.0,8.04124803518,20.3684065876,1.10333356055,0.0,1.10333356055
 08/26  17:00:00,44.1914869013,3.42775435199,20.0447333539,0.0210536126665,2.68041601173,18.0090894769,1.10306643832,0.0,1.10306643832
 08/26  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305589011,0.0,1.10305589011
 08/26  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315932092,0.0,1.10315932092
 08/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298529192,0.0,1.10298529192
 08/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294584037,0.0,1.10294584037
 08/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029460032,0.0,1.1029460032
 08/27  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029400867,0.0,1.1029400867
 08/27  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294251015,0.0,1.10294251015
 08/27  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306609608,0.0,1.10306609608
 08/27  12:00:00,23.5365374793,0.987243320331,3.77794198273,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  13:00:00,29.4813262777,2.05741578386,8.65255831769,0.0,2.68041601173,16.0824960704,1.10321880216,0.0,1.10321880216
 08/27  14:00:00,28.5170406404,1.71620457901,8.02948388522,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  15:00:00,30.4694449596,1.94229555953,9.75579722391,0.0,2.68041601173,16.0824960704,1.10299995998,0.0,1.10299995998
 08/27  16:00:00,28.8138127743,1.67047656158,8.37198403653,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  17:00:00,32.591560495,2.3033041542,11.5169041646,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  18:00:00,27.2803017702,1.55052608946,6.95842350459,0.0,2.68041601173,16.0824960704,1.10300180128,0.0,1.10300180128
 08/27  19:00:00,23.7764241524,1.08617864991,3.91889332629,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293957611,0.0,1.10293957611
 08/27  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294309178,0.0,1.10294309178
 08/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298474485,0.0,1.10298474485
 08/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298291115,0.0,1.10298291115
 08/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031063953,0.0,1.1031063953
 08/28  06:00:00,59.5293906426,3.46245633638,0.0,19.3850007615,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/28  07:00:00,65.4053078389,3.42775435199,0.0,13.2048276902,16.0824960704,32.6817896323,1.10360647139,0.0,1.10360647139
 08/28  08:00:00,126.18399538,3.84687095842,0.0,3.67788372913,48.2474882111,70.4033123869,2.18847209661,0.0,2.18847209661
 08/28  09:00:00,116.35509486,3.79848270667,0.0484102848056,2.19753260533,48.2474882111,62.0547409583,2.18861307032,0.0,2.18861307032
 08/28  10:00:00,117.449439099,3.72552647546,4.36422919967,0.97560756729,48.2474882111,60.1281475517,1.10450405687,0.0,1.10450405687
 08/28  11:00:00,125.122981071,3.78776359479,10.866184996,0.158363217024,48.2474882111,62.0547409583,3.27411042327,0.0,3.27411042327
 08/28  12:00:00,128.480416501,4.04519141095,14.6450734173,0.0238309167506,48.2474882111,61.5103924513,2.19037371233,0.0,2.19037371233
 08/28  13:00:00,133.29508958,4.43619923877,16.9427265721,0.0,48.2474882111,63.6602354638,3.27500638623,0.0,3.27500638623
 08/28  14:00:00,131.092647394,4.32742634994,18.3811451873,0.0,48.2474882111,60.1281475517,1.10410053836,0.0,1.10410053836
 08/28  15:00:00,132.845837169,4.45891299073,20.0028483218,0.0,48.2474882111,60.1281475517,2.18832123378,0.0,2.18832123378
 08/28  16:00:00,136.686781023,4.58484281421,20.8279722417,0.0,48.2474882111,63.0180376616,2.18905815438,0.0,2.18905815438
 08/28  17:00:00,125.02021667,4.33839594192,20.3527684145,0.0,37.5258241642,62.7947880557,1.10392765106,0.0,1.10392765106
 08/28  18:00:00,82.1134082228,3.43779441941,15.8448346381,0.0,26.8041601173,36.0181789539,1.10370964663,0.0,1.10370964663
 08/28  19:00:00,77.7425150267,3.42775435199,14.0527727182,0.0,26.8041601173,33.4493877451,1.10355403619,0.0,1.10355403619
 08/28  20:00:00,72.3021095289,3.42775435199,12.0827608848,0.27543573933,16.0824960704,28.0885557216,1.10340028896,0.0,1.10340028896
 08/28  21:00:00,72.4853343469,3.42775435199,9.88368737617,1.47479633706,16.0824960704,26.8041601173,1.10312588141,0.0,1.10312588141
 08/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298400266,0.0,1.10298400266
 08/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298432072,0.0,1.10298432072
 08/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298555387,0.0,1.10298555387
 08/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310149786,0.0,1.10310149786
 08/29  06:00:00,50.5983193681,3.5041268111,0.382367472154,10.0298915402,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  07:00:00,61.9789199718,3.42775435199,2.67471349443,7.10372632863,16.0824960704,32.6817896323,1.10350585679,0.0,1.10350585679
 08/29  08:00:00,130.142396674,3.89471559363,5.56441342861,2.02402695995,48.2474882111,70.4033123869,2.18845219427,0.0,2.18845219427
 08/29  09:00:00,123.74568455,4.01040274384,8.60111755008,0.82349499296,48.2474882111,62.0547409583,1.10425492158,0.0,1.10425492158
 08/29  10:00:00,124.196956209,4.0271786472,11.6693872848,0.116314419624,48.2474882111,60.1281475517,2.18886687459,0.0,2.18886687459
 08/29  11:00:00,129.364161003,4.22327979712,14.8302119428,0.0,48.2474882111,62.0547409583,2.18930149834,0.0,2.18930149834
 08/29  12:00:00,132.431732779,4.52701043449,18.138401588,0.0,48.2474882111,61.5103924513,3.27520437199,0.0,3.27520437199
 08/29  13:00:00,140.695425485,5.32702975672,23.4522319589,0.0,48.2474882111,63.6602354638,3.27504755363,0.0,3.27504755363
 08/29  14:00:00,142.560176341,5.50741090003,28.6686895838,0.0,48.2474882111,60.1281475517,1.10422638835,0.0,1.10422638835
 08/29  15:00:00,146.000734689,5.54724539806,32.0694134341,0.0,48.2474882111,60.1281475517,2.18828922396,0.0,2.18828922396
 08/29  16:00:00,152.977821726,5.9920613084,35.7117944508,0.0,48.2474882111,63.0180376616,2.18888290898,0.0,2.18888290898
 08/29  17:00:00,143.2537359,5.82289639369,37.1017871925,0.0,37.5258241642,62.7947880557,1.10385013018,0.0,1.10385013018
 08/29  18:00:00,94.2288912818,4.18235785147,27.215754265,0.0,26.8041601173,36.0181789539,1.1036939616,0.0,1.1036939616
 08/29  19:00:00,84.588221617,3.72389743606,20.6023362244,0.0,26.8041601173,33.4493877451,1.10348987334,0.0,1.10348987334
 08/29  20:00:00,76.0292973289,3.44560263008,16.0675361461,0.0,16.0824960704,28.0885557216,1.10355107178,0.0,1.10355107178
 08/29  21:00:00,74.6980523069,3.42775435199,13.3995391639,0.171662509339,16.0824960704,26.8041601173,1.10310105132,0.0,1.10310105132
 08/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298557546,0.0,1.10298557546
 08/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298485371,0.0,1.10298485371
 08/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
