Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298390518,0.0,1.10298390518
 08/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/30  06:00:00,49.2754825223,3.55098849401,0.0,9.04256048355,5.36083202345,21.4433280938,1.10291711308,0.0,1.10291711308
 08/30  07:00:00,58.3337826974,3.42775435199,0.0,6.13330254873,16.0824960704,32.6817896323,1.10358355823,0.0,1.10358355823
 08/30  08:00:00,125.425037094,4.01755412719,1.19465628137,1.55358599376,48.2474882111,70.4033123869,2.18841522038,0.0,2.18841522038
 08/30  09:00:00,121.11368,4.08818090977,6.11682256692,0.598007259857,48.2474882111,62.0547409583,1.10442784689,0.0,1.10442784689
 08/30  10:00:00,124.26309889,4.13233913689,11.7195407606,0.027143135131,48.2474882111,60.1281475517,2.18870534694,0.0,2.18870534694
 08/30  11:00:00,131.745195882,4.39650794447,17.0380186744,0.0,48.2474882111,62.0547409583,2.18913725815,0.0,2.18913725815
 08/30  12:00:00,135.722685006,4.61753261962,21.3388316296,0.0,48.2474882111,61.5103924513,3.27496448723,0.0,3.27496448723
 08/30  13:00:00,145.564894323,5.41258864586,28.2361419078,0.0,48.2474882111,63.6602354638,2.19002072433,0.0,2.19002072433
 08/30  14:00:00,148.018818328,5.41606834018,34.2186741312,0.0,48.2474882111,60.1281475517,2.18882443411,0.0,2.18882443411
 08/30  15:00:00,151.491883275,5.58233413982,37.5254732782,0.0,48.2474882111,60.1281475517,2.18812333432,0.0,2.18812333432
 08/30  16:00:00,155.178630488,5.67929397599,38.2253705454,0.0,48.2474882111,63.0180376616,2.1893511999,0.0,2.1893511999
 08/30  17:00:00,141.709805624,5.16505717149,36.2156961388,0.0,37.5258241642,62.7947880557,1.10378353329,0.0,1.10378353329
 08/30  18:00:00,92.2031265035,3.74398775105,25.6283595872,0.0,26.8041601173,36.0181789539,1.10363330491,0.0,1.10363330491
 08/30  19:00:00,84.8206545883,3.57348457421,20.9851820576,0.0,26.8041601173,33.4493877451,1.10343129809,0.0,1.10343129809
 08/30  20:00:00,79.2053331305,3.43431624509,16.7584546324,0.0290703669331,16.0824960704,28.0885557216,1.10351140076,0.0,1.10351140076
 08/30  21:00:00,75.6429430189,3.42775435199,14.0385259982,0.477566387006,16.0824960704,26.8041601173,1.10309979845,0.0,1.10309979845
 08/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298505101,0.0,1.10298505101
 08/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298579403,0.0,1.10298579403
 08/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029841561,0.0,1.1029841561
 08/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/31  06:00:00,51.1597189686,3.57549146088,2.39793688714,6.03702374255,5.36083202345,21.4433280938,1.10310789324,0.0,1.10310789324
 08/31  07:00:00,63.1947156045,3.42775435199,6.32305756221,4.6711778936,16.0824960704,32.6817896323,1.10349906736,0.0,1.10349906736
 08/31  08:00:00,133.811758654,3.9412439251,10.4344892012,0.776784835857,48.2474882111,70.4033123869,1.10434021568,0.0,1.10434021568
 08/31  09:00:00,129.512418072,4.11734831928,15.0434431894,0.0409572996981,48.2474882111,62.0547409583,2.18873485821,0.0,2.18873485821
 08/31  10:00:00,132.270664967,4.11742220548,19.7691669046,0.0,48.2474882111,60.1281475517,2.18856657033,0.0,2.18856657033
 08/31  11:00:00,140.227028824,4.60552233002,25.3108372303,0.0,48.2474882111,62.0547409583,2.18943207006,0.0,2.18943207006
 08/31  12:00:00,141.976885693,4.68080175186,27.5297631844,0.0,48.2474882111,61.5103924513,3.27519837624,0.0,3.27519837624
 08/31  13:00:00,149.21729621,5.62216958876,31.6789628523,0.0,48.2474882111,63.6602354638,2.1898911993,0.0,2.1898911993
 08/31  14:00:00,149.1343429,5.93405045113,34.8162165919,0.0,48.2474882111,60.1281475517,2.18869218733,0.0,2.18869218733
 08/31  15:00:00,149.936731418,5.86699961615,35.685655945,0.0,48.2474882111,60.1281475517,2.18829921816,0.0,2.18829921816
 08/31  16:00:00,153.918369647,6.09295352549,36.5514501545,0.0,48.2474882111,63.0180376616,2.18921999869,0.0,2.18921999869
 08/31  17:00:00,140.847543514,5.61804708668,34.9004441135,0.0,37.5258241642,62.7947880557,1.10388276484,0.0,1.10388276484
 08/31  18:00:00,90.4329215561,3.78346276148,23.8186796293,0.0,26.8041601173,36.0181789539,1.10369385896,0.0,1.10369385896
 08/31  19:00:00,83.0105508592,3.58867490866,19.1598879941,0.0,26.8041601173,33.4493877451,1.10338694547,0.0,1.10338694547
 08/31  20:00:00,77.2352973023,3.43523733913,14.816568077,0.0,16.0824960704,28.0885557216,1.10346568663,0.0,1.10346568663
 08/31  21:00:00,74.5340044533,3.42775435199,13.1748901584,0.232263661229,16.0824960704,26.8041601173,1.10310512872,0.0,1.10310512872
 08/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298499427,0.0,1.10298499427
 08/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298595406,0.0,1.10298595406
 09/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298453383,0.0,1.10298453383
 09/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/01  06:00:00,53.8344268579,3.57808718634,4.23017405566,6.87689873791,5.36083202345,21.4433280938,1.10306605479,0.0,1.10306605479
 09/01  07:00:00,65.6924447453,3.42775435199,5.01794718179,8.4740174148,16.0824960704,32.6817896323,1.10356445442,0.0,1.10356445442
 09/01  08:00:00,130.491915737,3.76397719067,6.56374485539,1.50495299905,48.2474882111,70.4033123869,1.10413396045,0.0,1.10413396045
 09/01  09:00:00,121.679363915,3.64738208738,7.17492762051,0.546384943712,48.2474882111,62.0547409583,2.18876195088,0.0,2.18876195088
 09/01  10:00:00,123.10522255,3.70776234026,10.944116671,0.0692676818188,48.2474882111,60.1281475517,2.18886124387,0.0,2.18886124387
 09/01  11:00:00,132.541979059,4.13305307678,18.0982567185,0.0,48.2474882111,62.0547409583,2.18962880267,0.0,2.18962880267
 09/01  12:00:00,141.2161032,4.3801717517,27.0696106922,0.0,48.2474882111,61.5103924513,3.27539874772,0.0,3.27539874772
 09/01  13:00:00,152.978394758,5.04334004552,36.0188909431,0.0,48.2474882111,63.6602354638,2.19013068902,0.0,2.19013068902
 09/01  14:00:00,152.231894596,5.20540207554,38.6424166631,0.0,48.2474882111,60.1281475517,2.18880761967,0.0,2.18880761967
 09/01  15:00:00,149.273293108,5.00046616994,35.8887510815,0.0,48.2474882111,60.1281475517,2.18819288123,0.0,2.18819288123
 09/01  16:00:00,150.003326588,4.89089638819,33.8384642331,0.0,48.2474882111,63.0180376616,2.18911137351,0.0,2.18911137351
 09/01  17:00:00,134.788832631,4.50009717098,29.9596831464,0.0,37.5258241642,62.7947880557,1.10383458782,0.0,1.10383458782
 09/01  18:00:00,89.2643718157,3.52780731425,22.9057853362,0.0,26.8041601173,36.0181789539,1.10365157415,0.0,1.10365157415
 09/01  19:00:00,84.7763419285,3.47985849204,20.8153421954,0.219153284513,26.8041601173,33.4493877451,1.10341788072,0.0,1.10341788072
 09/01  20:00:00,82.2788094163,3.42775435199,18.8805606287,0.987002549574,16.0824960704,28.0885557216,1.10342573212,0.0,1.10342573212
 09/01  21:00:00,80.4628766001,3.42775435199,17.7173285484,1.618697418,16.0824960704,26.8041601173,1.10311352067,0.0,1.10311352067
 09/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298577132,0.0,1.10298577132
 09/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298571376,0.0,1.10298571376
 09/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298374627,0.0,1.10298374627
 09/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  06:00:00,53.5978430529,3.5544059065,3.54268009282,7.3514901755,5.36083202345,21.4433280938,1.10307034135,0.0,1.10307034135
 09/02  07:00:00,45.2077201509,3.42775435199,2.86077356403,6.96900960591,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/02  08:00:00,73.7764565433,3.56718468347,8.24739146087,3.849735455,26.8041601173,31.2995447326,1.10343206429,0.0,1.10343206429
 09/02  09:00:00,80.8888136201,3.79996582558,14.111500493,2.61751004984,26.8041601173,33.5472370403,1.10362042185,0.0,1.10362042185
 09/02  10:00:00,82.0610714169,3.75643684906,17.2705609459,1.63753307357,26.8041601173,32.583940337,1.1035400153,0.0,1.1035400153
 09/02  11:00:00,86.0759861699,3.63615024886,19.890287982,0.905315082897,26.8041601173,34.8316326447,2.18728576041,0.0,2.18728576041
 09/02  12:00:00,90.6697923961,3.96797901115,25.9280494746,0.413926658658,26.8041601173,33.5472370403,1.1036159648,0.0,1.1036159648
 09/02  13:00:00,92.6502608902,4.22491198723,30.5316535689,0.102649291181,26.8041601173,30.9784458315,1.10359533243,0.0,1.10359533243
 09/02  14:00:00,66.1631141321,4.17847355726,32.4135152989,0.189733855738,8.04124803518,21.3317032909,1.10336116421,0.0,1.10336116421
 09/02  15:00:00,63.7841054488,3.96760888277,31.7195007503,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 09/02  16:00:00,63.320041518,3.8271526958,31.0747941053,0.0,8.04124803518,20.3684065876,1.10342364986,0.0,1.10342364986
 09/02  17:00:00,57.1254856246,3.93900461381,32.488535428,0.0,2.68041601173,18.0090894769,1.1030716692,0.0,1.1030716692
 09/02  18:00:00,41.6894458282,2.61037032605,20.3077233259,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  19:00:00,33.5683813263,1.75614009897,13.0408890511,0.0,2.68041601173,16.0824960704,1.10312948237,0.0,1.10312948237
 09/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313705015,0.0,1.10313705015
 09/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298443184,0.0,1.10298443184
 09/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294252142,0.0,1.10294252142
 09/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294411116,0.0,1.10294411116
 09/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294591981,0.0,1.10294591981
 09/03  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  08:00:00,25.8616608468,1.74786100598,5.3424476646,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  09:00:00,31.8816668154,2.61305906098,10.4972555782,0.0,2.68041601173,16.0824960704,1.10298314476,0.0,1.10298314476
 09/03  10:00:00,33.7927933091,2.32698465756,12.6944564754,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  11:00:00,34.4950570123,2.15108933462,13.5726155015,0.0,2.68041601173,16.0824960704,1.1030932856,0.0,1.1030932856
 09/03  12:00:00,30.9630244784,1.52643768255,10.6652346197,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  13:00:00,42.3626471065,2.83492469321,20.7563702371,0.0,2.68041601173,16.0824960704,1.10322134633,0.0,1.10322134633
 09/03  14:00:00,29.6723418567,1.23425048736,9.66673919313,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  15:00:00,31.7182829848,1.46161248011,11.4853183285,0.0,2.68041601173,16.0824960704,1.1030041401,0.0,1.1030041401
 09/03  16:00:00,31.8510903167,1.47119574867,11.6085423918,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  17:00:00,39.5474718117,2.31686676022,18.4592528752,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  18:00:00,28.4609736582,1.1242759234,8.56534555864,0.0,2.68041601173,16.0824960704,1.10299887426,0.0,1.10299887426
 09/03  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294390639,0.0,1.10294390639
 09/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294577633,0.0,1.10294577633
 09/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294647349,0.0,1.10294647349
 09/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294672871,0.0,1.10294672871
 09/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300419108,0.0,1.10300419108
 09/04  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  08:00:00,23.7800332629,1.03677586953,3.97190521722,0.0,2.68041601173,16.0824960704,1.10300044554,0.0,1.10300044554
 09/04  09:00:00,31.0282531849,2.19724496391,10.0596560448,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  10:00:00,34.9993777623,2.55572059274,13.6723049934,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  11:00:00,27.9530357153,1.31640644971,7.86527708941,0.0,2.68041601173,16.0824960704,1.10301163728,0.0,1.10301163728
 09/04  12:00:00,38.8414063736,2.51257045222,17.5574837452,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  13:00:00,36.5583146593,2.1662464531,15.62071603,0.0,2.68041601173,16.0824960704,1.1031821037,0.0,1.1031821037
 09/04  14:00:00,38.398108418,2.29250711945,17.3342491224,0.0,2.68041601173,16.0824960704,1.10308394783,0.0,1.10308394783
 09/04  15:00:00,32.0006439221,1.50086169698,11.728430049,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  16:00:00,40.3682994076,2.39426686344,19.2026803679,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  17:00:00,30.290131052,1.25071808082,10.2680607949,0.0,2.68041601173,16.0824960704,1.10299189693,0.0,1.10299189693
 09/04  18:00:00,30.237111737,1.29024030513,10.1755192557,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  19:00:00,23.0801538965,0.197611121547,1.64385726545,0.0,2.68041601173,16.0824960704,1.10298183203,0.0,1.10298183203
 09/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299980487,0.0,1.10299980487
 09/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293946244,0.0,1.10293946244
 09/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298424043,0.0,1.10298424043
 09/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310279929,0.0,1.10310279929
 09/05  06:00:00,56.722085265,3.58147649264,7.67959141974,6.31175047456,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/05  07:00:00,64.6022261302,3.42775435199,6.79465752627,5.60708845523,16.0824960704,32.6817896323,1.10343159724,0.0,1.10343159724
 09/05  08:00:00,133.24713411,3.68298223028,9.98477854556,0.920132641839,48.2474882111,70.4033123869,2.18817218025,0.0,2.18817218025
 09/05  09:00:00,129.074664253,3.881949559,14.5043733582,0.377672072257,48.2474882111,62.0547409583,2.1886427679,0.0,2.1886427679
 09/05  10:00:00,131.126262746,4.11153767482,18.5790412864,0.0516079280944,48.2474882111,60.1281475517,2.18872561694,0.0,2.18872561694
 09/05  11:00:00,137.585938293,4.44380840057,22.8314606289,0.0,48.2474882111,62.0547409583,2.18945008405,0.0,2.18945008405
 09/05  12:00:00,135.680686515,3.80525205059,22.1091137075,0.0,48.2474882111,61.5103924513,2.19021637848,0.0,2.19021637848
 09/05  13:00:00,139.788353164,4.25285740806,23.6193319866,0.0,48.2474882111,63.6602354638,3.27525381612,0.0,3.27525381612
 09/05  14:00:00,135.907874234,4.17301896881,23.3507794083,0.0,48.2474882111,60.1281475517,2.18849197396,0.0,2.18849197396
 09/05  15:00:00,137.234967619,4.45744370379,24.3934480588,0.0,48.2474882111,60.1281475517,1.10405843888,0.0,1.10405843888
 09/05  16:00:00,143.99791107,4.90068520439,27.823259899,0.0,48.2474882111,63.0180376616,2.18897784202,0.0,2.18897784202
 09/05  17:00:00,134.557322163,4.92152446834,29.3067453805,0.0,37.5258241642,62.7947880557,2.18801914578,0.0,2.18801914578
 09/05  18:00:00,89.137419316,3.96296886243,22.3436712883,0.0,26.8041601173,36.0181789539,1.10359159298,0.0,1.10359159298
 09/05  19:00:00,81.4023743715,3.61236752001,15.0606855616,0.0,26.8041601173,33.4493877451,1.10342779544,0.0,1.10342779544
 09/05  20:00:00,73.1154008271,3.42997233977,10.1831249967,0.518811604462,16.0824960704,28.0885557216,1.10345945053,0.0,1.10345945053
 09/05  21:00:00,69.1535847029,3.42775435199,6.57697426307,1.44975980615,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302192294,0.0,1.10302192294
 09/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298558385,0.0,1.10298558385
 09/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298541997,0.0,1.10298541997
 09/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310526643,0.0,1.10310526643
 09/06  06:00:00,53.7226399172,3.55970759862,2.92959269845,8.08407274214,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/06  07:00:00,65.0938244339,3.42775435199,2.86739582534,10.0259484599,16.0824960704,32.6817896323,1.10323709109,0.0,1.10323709109
 09/06  08:00:00,128.178807439,3.66104990254,3.02037226102,2.83814458352,48.2474882111,70.4033123869,2.18805982425,0.0,2.18805982425
 09/06  09:00:00,118.733175482,3.51880602996,2.98450716372,1.91919302528,48.2474882111,62.0547409583,2.18866776018,0.0,2.18866776018
 09/06  10:00:00,115.987860803,3.49968892337,2.25822925594,1.84586676669,48.2474882111,60.1281475517,2.18875416001,0.0,2.18875416001
 09/06  11:00:00,116.909539723,3.57638754354,0.592077421743,2.43040549444,48.2474882111,62.0547409583,2.18948098739,0.0,2.18948098739
 09/06  12:00:00,117.533350569,3.61065705136,1.88351275771,2.27286000303,48.2474882111,61.5103924513,3.27523818186,0.0,3.27523818186
 09/06  13:00:00,120.803398195,3.68290091882,4.65573539012,0.548598116753,48.2474882111,63.6602354638,2.19002260537,0.0,2.19002260537
 09/06  14:00:00,119.142634412,3.60755275558,7.05416365118,0.0968421485003,48.2474882111,60.1281475517,2.18853267466,0.0,2.18853267466
 09/06  15:00:00,122.0188212,3.67098096622,9.96376437683,0.0,48.2474882111,60.1281475517,1.10407840095,0.0,1.10407840095
 09/06  16:00:00,126.263955011,3.83262254118,11.1573665028,0.0,48.2474882111,63.0180376616,2.18902460481,0.0,2.18902460481
 09/06  17:00:00,115.444153021,3.79960890675,11.2813623763,0.0341294242839,37.5258241642,62.7947880557,2.18806350817,0.0,2.18806350817
 09/06  18:00:00,77.7864840396,3.42775435199,9.94165253289,1.58629798945,26.8041601173,36.0181789539,1.10361214753,0.0,1.10361214753
 09/06  19:00:00,78.6547186507,3.42775435199,9.33038725769,3.16725575125,26.8041601173,33.4493877451,1.10336312088,0.0,1.10336312088
 09/06  20:00:00,76.0982364983,3.42775435199,7.08815284705,6.59883741312,16.0824960704,28.0885557216,1.10347844097,0.0,1.10347844097
 09/06  21:00:00,75.7416557064,3.42775435199,6.19595945422,8.4188456185,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030301346,0.0,1.1030301346
 09/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298590479,0.0,1.10298590479
 09/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298699594,0.0,1.10298699594
 09/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304416931,0.0,1.10304416931
 09/07  06:00:00,59.830893458,3.46504997392,0.0,17.216576606,5.36083202345,21.4433280938,1.10305948902,0.0,1.10305948902
 09/07  07:00:00,70.2427674899,3.42775435199,0.0,18.0422873411,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/07  08:00:00,129.542394106,3.61231286483,0.821247402941,6.44959314628,48.2474882111,70.4033123869,2.18791074726,0.0,2.18791074726
 09/07  09:00:00,118.624851997,3.47322016218,2.35084088004,2.49012169099,48.2474882111,62.0547409583,2.18873034706,0.0,2.18873034706
 09/07  10:00:00,117.091394587,3.44724296716,3.98435693263,1.27571882989,48.2474882111,60.1281475517,2.18882027492,0.0,2.18882027492
 09/07  11:00:00,121.081027794,3.5185903922,6.22640253314,1.0253656047,48.2474882111,62.0547409583,2.18920747677,0.0,2.18920747677
 09/07  12:00:00,123.258300441,3.59369051694,8.46619258434,1.43209658365,48.2474882111,61.5103924513,3.2753504509,0.0,3.2753504509
 09/07  13:00:00,125.475529857,3.61822327722,9.34774179301,0.593401018282,48.2474882111,63.6602354638,2.19010192171,0.0,2.19010192171
 09/07  14:00:00,120.787561508,3.51794635936,8.41221839519,0.473320896936,48.2474882111,60.1281475517,2.18838349637,0.0,2.18838349637
 09/07  15:00:00,119.216655712,3.52456840619,6.75427744989,0.553733999136,48.2474882111,60.1281475517,1.10411699652,0.0,1.10411699652
 09/07  16:00:00,121.429759857,3.63408464173,5.86138253797,0.660326710881,48.2474882111,63.0180376616,2.18911056851,0.0,2.18911056851
 09/07  17:00:00,111.754863447,3.74294296576,6.92878484477,0.754083321974,37.5258241642,62.7947880557,2.18814342361,0.0,2.18814342361
 09/07  18:00:00,73.4623227855,3.42775435199,6.47100839465,0.732780873605,26.8041601173,36.0181789539,1.10364852871,0.0,1.10364852871
 09/07  19:00:00,73.2977446214,3.42775435199,4.16083480736,2.97983417229,26.8041601173,33.4493877451,1.10339353123,0.0,1.10339353123
 09/07  20:00:00,72.2324013,3.42775435199,0.714019068764,9.10713599312,16.0824960704,28.0885557216,1.1035112503,0.0,1.1035112503
 09/07  21:00:00,72.7065800389,3.42775435199,0.0,11.5797294052,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303635573,0.0,1.10303635573
 09/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298385316,0.0,1.10298385316
 09/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298670156,0.0,1.10298670156
 09/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305410452,0.0,1.10305410452
 09/08  06:00:00,75.9216771424,3.43808811592,0.0,30.8669888151,5.36083202345,21.4433280938,1.10307189772,0.0,1.10307189772
 09/08  07:00:00,74.4371070158,3.42775435199,0.0,22.2366268671,16.0824960704,32.6817896323,1.10361901444,0.0,1.10361901444
 09/08  08:00:00,129.183921467,3.63913581328,0.0,6.88554496203,48.2474882111,70.4033123869,1.10434349195,0.0,1.10434349195
 09/08  09:00:00,118.640610833,3.63932661384,0.712908949138,3.9777060062,48.2474882111,62.0547409583,2.18883085045,0.0,2.18883085045
 09/08  10:00:00,118.158722254,3.59078881719,3.65478066735,2.52907691302,48.2474882111,60.1281475517,2.18866145637,0.0,2.18866145637
 09/08  11:00:00,121.549066036,3.5524485704,6.48394118024,1.20200702167,48.2474882111,62.0547409583,2.18931750197,0.0,2.18931750197
 09/08  12:00:00,123.343619906,3.63077861384,9.04389808176,0.902622454178,48.2474882111,61.5103924513,3.27552155933,0.0,3.27552155933
 09/08  13:00:00,126.358523225,4.06459633976,10.3671552638,0.0106078521593,48.2474882111,63.6602354638,2.19022096501,0.0,2.19022096501
 09/08  14:00:00,123.574051701,4.064903067,11.1250727772,0.0,48.2474882111,60.1281475517,2.18849589335,0.0,2.18849589335
 09/08  15:00:00,124.820910969,4.06135962444,12.3754754879,0.0,48.2474882111,60.1281475517,1.10417589017,0.0,1.10417589017
 09/08  16:00:00,128.441059272,3.90805146322,13.2590418418,0.0,48.2474882111,63.0180376616,3.27387063816,0.0,3.27387063816
 09/08  17:00:00,118.097205937,3.93333355089,13.8348200719,0.0,37.5258241642,62.7947880557,1.10391444815,0.0,1.10391444815
 09/08  18:00:00,77.8412228772,3.56283204596,11.4476116659,0.0,26.8041601173,36.0181789539,1.10370032001,0.0,1.10370032001
 09/08  19:00:00,73.908983195,3.43090626087,7.61683951512,0.1319161292,26.8041601173,33.4493877451,1.10347261668,0.0,1.10347261668
 09/08  20:00:00,68.8070143131,3.42775435199,5.29441327351,1.10135480153,16.0824960704,28.0885557216,1.10346075349,0.0,1.10346075349
 09/08  21:00:00,66.3099689632,3.42775435199,1.35377348891,3.82934484062,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311596523,0.0,1.10311596523
 09/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102984486,0.0,1.102984486
 09/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298709927,0.0,1.10298709927
 09/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298709832,0.0,1.10298709832
 09/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  06:00:00,78.8093560787,3.43609123637,0.0,33.7566646309,5.36083202345,21.4433280938,1.10307070488,0.0,1.10307070488
 09/09  07:00:00,60.7988363866,3.42775435199,0.0,25.4208994056,5.36083202345,26.5809105114,0.671057269511,0.651057269511,0.02
 09/09  08:00:00,77.1915367574,3.42775435199,0.0,15.6516374614,26.8041601173,31.2995447326,1.1034183044,0.0,1.1034183044
 09/09  09:00:00,75.0040186201,3.47365324417,0.0,11.1705281242,26.8041601173,33.5472370403,1.10356725933,0.0,1.10356725933
 09/09  10:00:00,70.2035661636,3.4740680917,1.20482520829,6.12813231526,26.8041601173,32.583940337,1.10357849317,0.0,1.10357849317
 09/09  11:00:00,76.2519934359,3.43940903941,6.69893198087,4.46941955957,26.8041601173,34.8316326447,1.10378863169,0.0,1.10378863169
 09/09  12:00:00,79.6334811634,3.68493148154,12.339495572,3.24921685823,26.8041601173,33.5472370403,2.18728624636,0.0,2.18728624636
 09/09  13:00:00,81.7799767719,3.95779426556,17.7771025255,2.25403393793,26.8041601173,30.9784458315,1.10356250287,0.0,1.10356250287
 09/09  14:00:00,56.54768863,3.9197224949,21.0957847045,2.15079001045,8.04124803518,21.3317032909,0.02,0.0,0.02
 09/09  15:00:00,53.2652392672,3.73554765213,21.3893917734,0.0433040258432,8.04124803518,20.0473076865,1.10337127175,0.0,1.10337127175
 09/09  16:00:00,52.2043584272,3.4873964266,20.086436555,0.21243072872,8.04124803518,20.3684065876,1.10332726987,0.0,1.10332726987
 09/09  17:00:00,46.0046348887,3.55204537756,20.3058729757,1.44877095265,2.68041601173,18.0090894769,1.10306536704,0.0,1.10306536704
 09/09  18:00:00,33.9109094314,2.33054308398,12.8090141712,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  19:00:00,34.3474272391,1.81402578536,8.82738261088,0.0,2.68041601173,16.0824960704,1.10312541288,0.0,1.10312541288
 09/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031615619,0.0,1.1031615619
 09/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298736328,0.0,1.10298736328
 09/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029474426,0.0,1.1029474426
 09/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029476268,0.0,1.1029476268
 09/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294769614,0.0,1.10294769614
 09/10  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  09:00:00,19.626484004,0.855131827808,0.0,0.0,2.68041601173,16.0824960704,1.10299997679,0.0,1.10299997679
 09/10  10:00:00,20.0108909758,0.657793713698,0.581745085877,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306312748,0.0,1.10306312748
 09/10  12:00:00,25.0391527715,1.18037732196,5.08742327338,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  13:00:00,35.1263692221,2.62784744387,13.7271696021,0.0,2.68041601173,16.0824960704,1.10321450346,0.0,1.10321450346
 09/10  14:00:00,36.2390314746,2.5118753976,14.9558039008,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  15:00:00,38.346653707,2.67075412607,16.9045474047,0.0,2.68041601173,16.0824960704,1.10280321499,0.0,1.10280321499
 09/10  16:00:00,35.6962244295,2.16430593648,14.7605663168,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  17:00:00,37.9776484283,2.44723905083,16.7590572013,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  18:00:00,39.4503645808,2.66076068659,18.018251718,0.0,2.68041601173,16.0824960704,1.10300446263,0.0,1.10300446263
 09/10  19:00:00,31.9820973466,1.10607626579,7.17000223798,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294581613,0.0,1.10294581613
 09/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294690369,0.0,1.10294690369
 09/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298475689,0.0,1.10298475689
 09/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298690099,0.0,1.10298690099
 09/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310219564,0.0,1.10310219564
 09/11  06:00:00,72.0315218846,3.42775435199,0.0,26.9871673212,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/11  07:00:00,71.119190829,3.42775435199,0.0,18.9187106803,16.0824960704,32.6817896323,1.10349427282,0.0,1.10349427282
 09/11  08:00:00,127.184116699,3.55451153313,0.0,4.9703644735,48.2474882111,70.4033123869,2.1885675621,0.0,2.1885675621
 09/11  09:00:00,117.82393942,3.61559156086,0.78965751114,3.10802108453,48.2474882111,62.0547409583,2.18883591915,0.0,2.18883591915
 09/11  10:00:00,120.055948438,3.65258509398,6.23142885409,1.78785863277,48.2474882111,60.1281475517,2.18898436735,0.0,2.18898436735
 09/11  11:00:00,126.725678335,3.83318070671,11.893910732,0.687917632974,48.2474882111,62.0547409583,2.18947018631,0.0,2.18947018631
 09/11  12:00:00,133.312402814,4.37638981611,18.7792264887,0.3904657529,48.2474882111,61.5103924513,2.19032961757,0.0,2.19032961757
 09/11  13:00:00,144.615963258,4.90155193039,27.7982475586,0.0,48.2474882111,63.6602354638,3.27524997317,0.0,3.27524997317
 09/11  14:00:00,146.872856618,4.91661189573,33.5721688652,0.0,48.2474882111,60.1281475517,2.18844298486,0.0,2.18844298486
 09/11  15:00:00,150.237001472,4.93572400917,36.9172016056,0.0,48.2474882111,60.1281475517,1.10419810247,0.0,1.10419810247
 09/11  16:00:00,157.325836646,5.42047235643,40.6313983229,0.0,48.2474882111,63.0180376616,2.18878481807,0.0,2.18878481807
 09/11  17:00:00,146.10642111,5.31122068428,40.4661481121,0.0,37.5258241642,62.7947880557,2.1880217791,0.0,2.1880217791
 09/11  18:00:00,101.975365838,4.27736764249,34.8672190301,0.0,26.8041601173,36.0181789539,1.10365156871,0.0,1.10365156871
 09/11  19:00:00,93.4389721782,3.64459169963,24.5977258555,0.0,26.8041601173,33.4493877451,1.10347094287,0.0,1.10347094287
 09/11  20:00:00,79.9088852879,3.42775435199,17.3385570065,0.159082043297,16.0824960704,28.0885557216,1.10350126833,0.0,1.10350126833
 09/11  21:00:00,77.2335655132,3.42775435199,15.4583126825,0.648402196967,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298828311,0.0,1.10298828311
 09/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298794197,0.0,1.10298794197
 09/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298499936,0.0,1.10298499936
 09/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311827306,0.0,1.10311827306
 09/12  06:00:00,58.4813038312,3.50445038165,0.0,13.3602532382,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/12  07:00:00,63.4582261163,3.42775435199,0.0,11.2577459676,16.0824960704,32.6817896323,1.10351907916,0.0,1.10351907916
 09/12  08:00:00,125.037868715,3.66542573926,0.0,2.71320228411,48.2474882111,70.4033123869,2.1883754623,0.0,2.1883754623
 09/12  09:00:00,119.150460716,3.71981169542,3.80973597418,1.31024378292,48.2474882111,62.0547409583,2.18859270408,0.0,2.18859270408
 09/12  10:00:00,122.108719094,3.84735045184,9.42041026325,0.456882522192,48.2474882111,60.1281475517,2.18898056451,0.0,2.18898056451
 09/12  11:00:00,130.163384615,4.22208674156,15.5959193893,0.0347092204776,48.2474882111,62.0547409583,2.18944916162,0.0,2.18944916162
 09/12  12:00:00,137.72116371,4.68841366326,23.2664292903,0.0,48.2474882111,61.5103924513,2.19024338361,0.0,2.19024338361
 09/12  13:00:00,150.610628235,5.55719653683,33.1372679297,0.0,48.2474882111,63.6602354638,3.27533949464,0.0,3.27533949464
 09/12  14:00:00,153.314975474,5.80239282146,39.1285067958,0.0,48.2474882111,60.1281475517,2.18856413003,0.0,2.18856413003
 09/12  15:00:00,158.195920038,6.10772132674,43.7041228541,0.0,48.2474882111,60.1281475517,1.10423394499,0.0,1.10423394499
 09/12  16:00:00,166.279975655,6.79319006022,48.2128196284,0.0,48.2474882111,63.0180376616,2.18909026563,0.0,2.18909026563
 09/12  17:00:00,152.953899972,6.27337940361,46.3514682544,0.0,37.5258241642,62.7947880557,2.18813720095,0.0,2.18813720095
 09/12  18:00:00,103.685944374,4.48349680301,36.3716684053,0.0,26.8041601173,36.0181789539,1.10364891301,0.0,1.10364891301
 09/12  19:00:00,97.2251424632,3.80432615598,28.2241616841,0.0,26.8041601173,33.4493877451,1.10339588612,0.0,1.10339588612
 09/12  20:00:00,82.3098036649,3.47074620899,19.8422271202,0.0133384496378,16.0824960704,28.0885557216,1.10351703339,0.0,1.10351703339
 09/12  21:00:00,75.5722884034,3.4300027485,13.9424598278,0.500729545458,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303951362,0.0,1.10303951362
 09/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029861207,0.0,1.1029861207
 09/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298842886,0.0,1.10298842886
 09/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305717869,0.0,1.10305717869
 09/13  06:00:00,56.0266280511,3.56585886703,0.0,10.8441689727,5.36083202345,21.4433280938,1.10307630656,0.0,1.10307630656
 09/13  07:00:00,61.0232874484,3.42775435199,0.0,8.82280729964,16.0824960704,32.6817896323,1.10364158094,0.0,1.10364158094
 09/13  08:00:00,124.652432612,3.80930958947,0.0,2.18388233016,48.2474882111,70.4033123869,1.10437830899,0.0,1.10437830899
 09/13  09:00:00,117.719473137,3.97233479345,2.31543076936,1.12103831082,48.2474882111,62.0547409583,2.18860787661,0.0,2.18860787661
 09/13  10:00:00,120.711562509,4.06151423607,7.87086096895,0.395111446648,48.2474882111,60.1281475517,2.18875953859,0.0,2.18875953859
 09/13  11:00:00,130.989889221,4.52739683678,16.1215870762,0.0302360443859,48.2474882111,62.0547409583,2.18944141427,0.0,2.18944141427
 09/13  12:00:00,142.559019928,4.88392617089,27.9087730002,0.0,48.2474882111,61.5103924513,3.27545035383,0.0,3.27545035383
 09/13  13:00:00,158.580039322,6.03613837031,40.6277371825,0.0,48.2474882111,63.6602354638,2.19005027447,0.0,2.19005027447
 09/13  14:00:00,159.256953695,6.25895371436,44.6139241239,0.0,48.2474882111,60.1281475517,2.18875530008,0.0,2.18875530008
 09/13  15:00:00,163.809935675,6.63556163644,48.7902981816,0.0,48.2474882111,60.1281475517,2.18829321187,0.0,2.18829321187
 09/13  16:00:00,171.905957729,7.33961410136,53.2923776607,0.0,48.2474882111,63.0180376616,2.18912978438,0.0,2.18912978438
 09/13  17:00:00,156.571079025,6.71306925229,49.5289574585,0.0,37.5258241642,62.7947880557,1.10384806898,0.0,1.10384806898
 09/13  18:00:00,102.050988486,4.85101539147,34.3691939294,0.0,26.8041601173,36.0181789539,1.10366983038,0.0,1.10366983038
 09/13  19:00:00,90.9603445084,3.90205742607,21.8616324592,0.0,26.8041601173,33.4493877451,1.10343716799,0.0,1.10343716799
 09/13  20:00:00,78.9169697651,3.48611641737,16.3873671723,0.0599942892461,16.0824960704,28.0885557216,1.10345333829,0.0,1.10345333829
 09/13  21:00:00,74.6484779265,3.43558992034,12.9285360813,0.585255643127,16.0824960704,26.8041601173,1.10310167331,0.0,1.10310167331
 09/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298555832,0.0,1.10298555832
 09/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298849835,0.0,1.10298849835
 09/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298807554,0.0,1.10298807554
 09/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  06:00:00,56.8836512508,3.56890697183,0.0,11.6981440677,5.36083202345,21.4433280938,1.10307041271,0.0,1.10307041271
 09/14  07:00:00,61.5574692567,3.42775435199,0.0,9.35698910799,16.0824960704,32.6817896323,1.10361074117,0.0,1.10361074117
 09/14  08:00:00,124.97506358,3.83647015279,0.0,2.47935273526,48.2474882111,70.4033123869,1.10431536245,0.0,1.10431536245
 09/14  09:00:00,116.43025425,4.03710963141,0.773878265354,1.30859709003,48.2474882111,62.0547409583,2.18872706339,0.0,2.18872706339
 09/14  10:00:00,118.416559015,4.1051642019,5.41105944104,0.516259515545,48.2474882111,60.1281475517,2.18874533786,0.0,2.18874533786
 09/14  11:00:00,127.491590913,4.55953812621,12.5533397002,0.0680438228718,48.2474882111,62.0547409583,2.18951927975,0.0,2.18951927975
 09/14  12:00:00,134.685345907,4.86884464882,20.0361474102,0.0140330910185,48.2474882111,61.5103924513,3.27535021066,0.0,3.27535021066
 09/14  13:00:00,145.358459398,5.85618592991,27.5861096987,0.0,48.2474882111,63.6602354638,2.19009132786,0.0,2.19009132786
 09/14  14:00:00,150.750149719,6.08058190361,36.2854919586,0.0,48.2474882111,60.1281475517,2.18891978841,0.0,2.18891978841
 09/14  15:00:00,157.780444514,6.38774527396,43.0086233834,0.0,48.2474882111,60.1281475517,2.18836274141,0.0,2.18836274141
 09/14  16:00:00,166.285936102,7.01933544962,47.9926346858,0.0,48.2474882111,63.0180376616,2.18924880244,0.0,2.18924880244
 09/14  17:00:00,151.740594451,6.24026122459,45.1712809124,0.0,37.5258241642,62.7947880557,1.10387251901,0.0,1.10387251901
 09/14  18:00:00,100.186455116,4.21359077325,33.1420851774,0.0,26.8041601173,36.0181789539,1.10372498673,0.0,1.10372498673
 09/14  19:00:00,94.2720150438,3.74605113787,22.8619759494,0.0,26.8041601173,33.4493877451,1.10352176546,0.0,1.10352176546
 09/14  20:00:00,78.4028076482,3.48519080493,15.8813487248,0.052776232343,16.0824960704,28.0885557216,1.10350378715,0.0,1.10350378715
 09/14  21:00:00,74.2494895062,3.43707398478,12.3560001055,0.75731913421,16.0824960704,26.8041601173,1.10312162797,0.0,1.10312162797
 09/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298832314,0.0,1.10298832314
 09/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298862853,0.0,1.10298862853
 09/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298752048,0.0,1.10298752048
 09/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310251623,0.0,1.10310251623
 09/15  06:00:00,54.1227385911,3.57811515972,0.0,8.92802322003,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  07:00:00,63.2563457679,3.42775435199,0.0,11.0558656191,16.0824960704,32.6817896323,1.10351623485,0.0,1.10351623485
 09/15  08:00:00,125.043881288,3.72028931062,0.266945535435,2.3974057502,48.2474882111,70.4033123869,2.18855130531,0.0,2.18855130531
 09/15  09:00:00,118.679434244,3.62518897919,4.01663719794,0.726938803065,48.2474882111,62.0547409583,2.18871493566,0.0,2.18871493566
 09/15  10:00:00,121.844473501,3.73425145388,9.59515059596,0.130995594529,48.2474882111,60.1281475517,1.10449985713,0.0,1.10449985713
 09/15  11:00:00,131.10122484,4.27035560367,16.520199973,0.0,48.2474882111,62.0547409583,3.27419236025,0.0,3.27419236025
 09/15  12:00:00,139.622805453,4.82194716188,25.034537535,0.0,48.2474882111,61.5103924513,2.19051339052,0.0,2.19051339052
 09/15  13:00:00,155.705841687,5.97500836767,37.8146695499,0.0,48.2474882111,63.6602354638,3.2753057448,0.0,3.2753057448
 09/15  14:00:00,158.541544829,6.32150152398,43.8359674482,0.0,48.2474882111,60.1281475517,1.10420637197,0.0,1.10420637197
 09/15  15:00:00,165.479411077,6.71293786891,50.3823973509,0.0,48.2474882111,60.1281475517,2.18848647777,0.0,2.18848647777
 09/15  16:00:00,176.791345934,7.32398734535,58.1933926221,0.0,48.2474882111,63.0180376616,2.18938706793,0.0,2.18938706793
 09/15  17:00:00,165.519050319,6.82099160194,58.3690064032,0.0,37.5258241642,62.7947880557,2.18778086283,0.0,2.18778086283
 09/15  18:00:00,114.302174696,4.70258606792,46.7688094624,0.0,26.8041601173,36.0181789539,1.10359146933,0.0,1.10359146933
 09/15  19:00:00,110.900503368,4.02090169246,39.2156137186,0.0,26.8041601173,33.4493877451,1.10341084838,0.0,1.10341084838
 09/15  20:00:00,94.956277113,3.58038384718,32.3924013797,0.0,16.0824960704,28.0885557216,1.1034527682,0.0,1.1034527682
 09/15  21:00:00,92.6375110552,3.49373566818,31.4446791053,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298786233,0.0,1.10298786233
 09/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298923918,0.0,1.10298923918
 09/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293612641,0.0,1.10293612641
 09/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310044419,0.0,1.10310044419
 09/16  06:00:00,53.137439956,3.61507042818,3.49019295573,4.41557636076,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/16  07:00:00,47.0609352834,3.42775435199,2.70761531896,6.50804965015,5.36083202345,26.5809105114,1.10321884729,0.0,1.10321884729
 09/16  08:00:00,68.6224853006,3.42775435199,3.27254641865,3.81003958595,26.8041601173,31.2995447326,1.10340090352,0.0,1.10340090352
 09/16  09:00:00,73.238863,3.42775435199,7.53835015184,1.91292124443,26.8041601173,33.5472370403,1.10364358254,0.0,1.10364358254
 09/16  10:00:00,75.8266566871,3.42775435199,12.1024859269,0.899875859752,26.8041601173,32.583940337,1.10361472157,0.0,1.10361472157
 09/16  11:00:00,83.9041446687,3.64001962755,18.114912283,0.504979901962,26.8041601173,34.8316326447,1.10383147733,0.0,1.10383147733
 09/16  12:00:00,91.2719261905,3.99670960707,26.8350836829,0.0802956488139,26.8041601173,33.5472370403,1.1036009324,0.0,1.1036009324
 09/16  13:00:00,90.8019655169,3.58770339089,29.4232160831,0.0,26.8041601173,30.9784458315,1.10360267304,0.0,1.10360267304
 09/16  14:00:00,62.8975212973,3.48757157839,29.9905922008,0.0379660979479,8.04124803518,21.3317032909,1.10344921946,0.0,1.10344921946
 09/16  15:00:00,59.7965044342,3.43397442116,28.0189729937,0.246561203527,8.04124803518,20.0473076865,1.10334093111,0.0,1.10334093111
 09/16  16:00:00,59.3750364139,3.42775435199,26.8519348148,0.677252530248,8.04124803518,20.3684065876,1.10334651875,0.0,1.10334651875
