Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/16  17:00:00,51.6760765932,3.42775435199,26.0994733218,1.45090333665,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/16  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312726585,0.0,1.10312726585
 09/16  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306417376,0.0,1.10306417376
 09/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315594141,0.0,1.10315594141
 09/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298890545,0.0,1.10298890545
 09/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10272735042,0.0,1.10272735042
 09/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301369603,0.0,1.10301369603
 09/17  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294439897,0.0,1.10294439897
 09/17  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294466029,0.0,1.10294466029
 09/17  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302381666,0.0,1.10302381666
 09/17  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031661491,0.0,1.1031661491
 09/17  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294476955,0.0,1.10294476955
 09/17  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294647404,0.0,1.10294647404
 09/17  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301411885,0.0,1.10301411885
 09/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294667767,0.0,1.10294667767
 09/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298716539,0.0,1.10298716539
 09/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298991409,0.0,1.10298991409
 09/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311147679,0.0,1.10311147679
 09/18  06:00:00,76.3330342632,3.42775435199,0.0,31.2886796998,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/18  07:00:00,80.6382842537,3.42775435199,0.0,25.9704707716,16.0824960704,32.6817896323,1.10353794882,0.0,1.10353794882
 09/18  08:00:00,129.002639895,3.51418890262,0.0,6.82921030072,48.2474882111,70.4033123869,2.18862667796,0.0,2.18862667796
 09/18  09:00:00,117.599325819,3.42921688743,0.0,3.85943966808,48.2474882111,62.0547409583,2.1886451395,0.0,2.1886451395
 09/18  10:00:00,114.770642713,3.42775435199,0.361466218686,2.59734628591,48.2474882111,60.1281475517,1.104548935,0.0,1.104548935
 09/18  11:00:00,117.177630028,3.47480120175,1.78517151535,1.60698804727,48.2474882111,62.0547409583,3.27403534401,0.0,3.27403534401
 09/18  12:00:00,119.681950052,3.54965270439,4.3956873008,1.97028929064,48.2474882111,61.5103924513,2.19065108963,0.0,2.19065108963
 09/18  13:00:00,121.005203707,3.66278622476,5.10644418866,0.319809525045,48.2474882111,63.6602354638,3.27534704892,0.0,3.27534704892
 09/18  14:00:00,118.912806751,3.98417610663,6.54455478787,0.0,48.2474882111,60.1281475517,2.18841567427,0.0,2.18841567427
 09/18  15:00:00,121.851327433,4.10438322554,9.36286835067,0.0,48.2474882111,60.1281475517,1.10418989388,0.0,1.10418989388
 09/18  16:00:00,125.424484333,3.99438727932,10.1561310866,0.0,48.2474882111,63.0180376616,2.18880041941,0.0,2.18880041941
 09/18  17:00:00,113.208992796,3.79174825411,9.08819222788,0.0,37.5258241642,62.7947880557,2.18805943016,0.0,2.18805943016
 09/18  18:00:00,72.7199752452,3.42775435199,6.3337049347,0.127736793207,26.8041601173,36.0181789539,1.10367466262,0.0,1.10367466262
 09/18  19:00:00,75.2977912099,3.42775435199,3.26952723359,0.936521667869,26.8041601173,33.4493877451,1.10339665475,0.0,1.10339665475
 09/18  20:00:00,68.2235676498,3.42775435199,1.38955039015,4.42277102154,16.0824960704,28.0885557216,1.10353045385,0.0,1.10353045385
 09/18  21:00:00,69.620711961,3.42775435199,1.00371806298,7.49014326431,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299033468,0.0,1.10299033468
 09/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298876884,0.0,1.10298876884
 09/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299028545,0.0,1.10299028545
 09/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310396255,0.0,1.10310396255
 09/19  06:00:00,67.6171603555,3.44129080861,0.504493178073,22.0547761575,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/19  07:00:00,73.485854714,3.42775435199,1.00369702954,17.8143442024,16.0824960704,32.6817896323,1.10343651557,0.0,1.10343651557
 09/19  08:00:00,129.535632595,3.63700699481,2.98679044583,4.25259446274,48.2474882111,70.4033123869,2.1882463301,0.0,2.1882463301
 09/19  09:00:00,122.431522113,3.69217117031,5.73717940255,2.69150227626,48.2474882111,62.0547409583,2.18877636201,0.0,2.18877636201
 09/19  10:00:00,122.079649471,3.69125050768,8.56027668863,1.44404641795,48.2474882111,60.1281475517,2.18880275813,0.0,2.18880275813
 09/19  11:00:00,127.531172094,4.00819238074,12.6026995849,0.609610864572,48.2474882111,62.0547409583,2.18935979045,0.0,2.18935979045
 09/19  12:00:00,132.885401168,4.51080847197,18.1945407722,0.413731167208,48.2474882111,61.5103924513,3.27570146675,0.0,3.27570146675
 09/19  13:00:00,140.049295244,4.94802961628,23.1851018587,0.0,48.2474882111,63.6602354638,2.19004747534,0.0,2.19004747534
 09/19  14:00:00,140.57037141,4.90641291813,27.2798826346,0.0,48.2474882111,60.1281475517,2.18876968303,0.0,2.18876968303
 09/19  15:00:00,144.61877529,4.93978503453,31.2949143982,0.0,48.2474882111,60.1281475517,2.18833019541,0.0,2.18833019541
 09/19  16:00:00,151.520339148,5.2928148176,34.9535583631,0.0,48.2474882111,63.0180376616,2.18920027598,0.0,2.18920027598
 09/19  17:00:00,139.189464515,4.83980845474,34.0206037467,0.0,37.5258241642,62.7947880557,1.10388350982,0.0,1.10388350982
 09/19  18:00:00,93.8200418083,3.7778511219,27.2114115211,0.0,26.8041601173,36.0181789539,1.10370663901,0.0,1.10370663901
 09/19  19:00:00,94.5512245035,3.43483343276,20.9850697809,0.0,26.8041601173,33.4493877451,1.10346832749,0.0,1.10346832749
 09/19  20:00:00,80.5089059238,3.42775435199,17.830190775,0.26746891065,16.0824960704,28.0885557216,1.1034937358,0.0,1.1034937358
 09/19  21:00:00,80.0052966176,3.42775435199,18.0585159049,0.819930079016,16.0824960704,26.8041601173,1.10312165934,0.0,1.10312165934
 09/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298915772,0.0,1.10298915772
 09/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299013762,0.0,1.10299013762
 09/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299011217,0.0,1.10299011217
 09/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/20  06:00:00,55.6372830029,3.5317214081,1.84127298686,8.64768839659,5.36083202345,21.4433280938,1.10311750092,0.0,1.10311750092
 09/20  07:00:00,67.5941984267,3.42775435199,0.0,12.9263849447,16.0824960704,32.6817896323,1.10353126283,0.0,1.10353126283
 09/20  08:00:00,126.559607667,3.66802819637,0.0,4.23233877876,48.2474882111,70.4033123869,2.18856373801,0.0,2.18856373801
 09/20  09:00:00,115.484763095,3.52261706151,0.0,1.65147677021,48.2474882111,62.0547409583,1.10448778374,0.0,1.10448778374
 09/20  10:00:00,114.763483634,3.65702681502,2.03163805029,0.690742911491,48.2474882111,60.1281475517,2.18883403138,0.0,2.18883403138
 09/20  11:00:00,122.9370312,4.08060743367,8.45559628382,0.0901582189635,48.2474882111,62.0547409583,2.18935008052,0.0,2.18935008052
 09/20  12:00:00,126.327091751,4.28159069531,12.2621793059,0.0170009937366,48.2474882111,61.5103924513,3.27552993813,0.0,3.27552993813
 09/20  13:00:00,133.601038312,5.25166513044,16.4332094124,0.0,48.2474882111,63.6602354638,3.27515361536,0.0,3.27515361536
 09/20  14:00:00,131.838308941,5.30137784564,18.1528552387,0.0,48.2474882111,60.1281475517,1.10416278698,0.0,1.10416278698
 09/20  15:00:00,132.40833911,5.29006261454,18.734200639,0.0,48.2474882111,60.1281475517,2.18841119213,0.0,2.18841119213
 09/20  16:00:00,135.939561731,5.49122541711,19.1743703472,0.0,48.2474882111,63.0180376616,2.18934200422,0.0,2.18934200422
 09/20  17:00:00,122.882050948,5.11927359694,17.4337250375,0.0,37.5258241642,62.7947880557,2.18775436273,0.0,2.18775436273
 09/20  18:00:00,77.5743128222,3.69581923887,11.047714418,0.0,26.8041601173,36.0181789539,1.10371671583,0.0,1.10371671583
 09/20  19:00:00,80.2571433708,3.44199692341,6.45328441772,0.230540739905,26.8041601173,33.4493877451,1.10340779734,0.0,1.10340779734
 09/20  20:00:00,66.6306930476,3.42775435199,2.95934289172,1.26010391781,16.0824960704,28.0885557216,1.10345279354,0.0,1.10345279354
 09/20  21:00:00,64.7892887091,3.42775435199,0.623267936134,3.03917013928,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298896089,0.0,1.10298896089
 09/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299092014,0.0,1.10299092014
 09/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298812688,0.0,1.10298812688
 09/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310567013,0.0,1.10310567013
 09/21  06:00:00,70.2052594192,3.48979391793,0.0,25.0988652899,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  07:00:00,76.62129253,3.42775435199,0.0,21.9534790479,16.0824960704,32.6817896323,1.10357315897,0.0,1.10357315897
 09/21  08:00:00,127.853694798,3.65581802412,0.0,5.5386360816,48.2474882111,70.4033123869,2.18845875292,0.0,2.18845875292
 09/21  09:00:00,117.158012727,3.50110208587,0.0,3.3462413776,48.2474882111,62.0547409583,2.18860846192,0.0,2.18860846192
 09/21  10:00:00,113.965257325,3.46679512284,0.0,2.11438634566,48.2474882111,60.1281475517,2.18902403843,0.0,2.18902403843
 09/21  11:00:00,115.224054569,3.63849674293,0.0,1.27488856303,48.2474882111,62.0547409583,2.18956044125,0.0,2.18956044125
 09/21  12:00:00,114.630657522,3.6972631606,0.0,1.16707360489,48.2474882111,61.5103924513,3.27549659248,0.0,3.27549659248
 09/21  13:00:00,116.406511935,4.38319120619,0.0,0.107156960183,48.2474882111,63.6602354638,2.19027452684,0.0,2.19027452684
 09/21  14:00:00,112.875788362,4.49171250522,0.0,0.0,48.2474882111,60.1281475517,2.1885731221,0.0,2.1885731221
 09/21  15:00:00,114.967991306,4.5711923511,2.01272309832,0.0,48.2474882111,60.1281475517,2.18847488656,0.0,2.18847488656
 09/21  16:00:00,119.574663791,4.68211235412,3.6185854702,0.0,48.2474882111,63.0180376616,2.18910513409,0.0,2.18910513409
 09/21  17:00:00,108.349997098,4.51423809281,3.50670669145,0.0,37.5258241642,62.7947880557,1.10384259875,0.0,1.10384259875
 09/21  18:00:00,68.553494928,3.63692985691,1.82789123256,0.257894673307,26.8041601173,36.0181789539,1.1036709645,0.0,1.1036709645
 09/21  19:00:00,74.5659748961,3.42775435199,0.0686743646923,0.938224889632,26.8041601173,33.4493877451,1.10348064269,0.0,1.10348064269
 09/21  20:00:00,65.7762881927,3.42775435199,0.0,3.36504195461,16.0824960704,28.0885557216,1.10346439462,0.0,1.10346439462
 09/21  21:00:00,68.6635616905,3.42775435199,0.0,7.53671105683,16.0824960704,26.8041601173,1.10310981235,0.0,1.10310981235
 09/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299007394,0.0,1.10299007394
 09/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299116409,0.0,1.10299116409
 09/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299019396,0.0,1.10299019396
 09/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  06:00:00,83.0872781153,3.45536664526,0.0,38.0153112587,5.36083202345,21.4433280938,1.10308187014,0.0,1.10308187014
 09/22  07:00:00,87.4935769344,3.42775435199,0.0,32.8257634523,16.0824960704,32.6817896323,8.75039707159,7.64677111144,1.10362596015
 09/22  08:00:00,135.143464087,3.60704918452,0.0,12.8771742107,48.2474882111,70.4033123869,3.52959359315,1.99828883051,1.53130476264
 09/22  09:00:00,120.197944909,3.47529852417,0.0,6.41197712107,48.2474882111,62.0547409583,1.76155252988,0.0,1.76155252988
 09/22  10:00:00,115.73194206,3.45023173118,0.0,3.89763447156,48.2474882111,60.1281475517,2.18895878675,0.0,2.18895878675
 09/22  11:00:00,117.432671478,3.74180871905,0.937621471783,2.44257202402,48.2474882111,62.0547409583,2.18956529888,0.0,2.18956529888
 09/22  12:00:00,123.489094219,4.26552866225,7.59673906801,1.86050573213,48.2474882111,61.5103924513,3.27545081075,0.0,3.27545081075
 09/22  13:00:00,131.7400716,4.70868977338,14.8305845005,0.284633557204,48.2474882111,63.6602354638,3.27517503599,0.0,3.27517503599
 09/22  14:00:00,134.325251893,4.71264954563,21.2285264907,0.0,48.2474882111,60.1281475517,1.10417181956,0.0,1.10417181956
 09/22  15:00:00,136.701571588,4.60489522125,23.7126005096,0.0,48.2474882111,60.1281475517,2.18843764546,0.0,2.18843764546
 09/22  16:00:00,141.319472743,4.79118614425,25.2543206315,0.0,48.2474882111,63.0180376616,2.18938436708,0.0,2.18938436708
 09/22  17:00:00,122.60259687,4.57841150673,17.6951330491,0.0,37.5258241642,62.7947880557,2.18779499788,0.0,2.18779499788
 09/22  18:00:00,73.6198721449,3.58056927801,7.18430995859,0.0242137430707,26.8041601173,36.0181789539,1.10360485452,0.0,1.10360485452
 09/22  19:00:00,75.8381259366,3.42775435199,1.70086859989,0.578181694944,26.8041601173,33.4493877451,1.10342654289,0.0,1.10342654289
 09/22  20:00:00,64.9810961603,3.42775435199,0.0,2.56984992223,16.0824960704,28.0885557216,1.103475149,0.0,1.103475149
 09/22  21:00:00,66.9135628395,3.42775435199,0.0,5.78671220583,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299162137,0.0,1.10299162137
 09/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298843362,0.0,1.10298843362
 09/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299180803,0.0,1.10299180803
 09/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031181783,0.0,1.1031181783
 09/23  06:00:00,83.4659863463,3.43578880549,0.0,38.4135973294,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/23  07:00:00,71.261033797,3.42775435199,0.0,33.4157634827,5.36083202345,26.5809105114,9.95779223448,8.85454673227,1.10324550222
 09/23  08:00:00,82.0951605197,3.42775435199,0.0,20.5552612237,26.8041601173,31.2995447326,5.01071489008,3.90723570076,1.10347918932
 09/23  09:00:00,77.8305679039,3.42775435199,0.0,14.0429763002,26.8041601173,33.5472370403,1.10370384341,0.0,1.10370384341
 09/23  10:00:00,71.641322806,3.42775435199,0.0,8.81702790558,26.8041601173,32.583940337,1.10356182766,0.0,1.10356182766
 09/23  11:00:00,71.9358555032,3.43948565586,0.0,6.85213699123,26.8041601173,34.8316326447,1.10380157927,0.0,1.10380157927
 09/23  12:00:00,71.0833900411,3.70477045718,2.18729130405,4.83149102815,26.8041601173,33.5472370403,1.10367906512,0.0,1.10367906512
 09/23  13:00:00,73.859318621,3.94456057634,8.82750355773,3.29620844407,26.8041601173,30.9784458315,1.10358277701,0.0,1.10358277701
 09/23  14:00:00,49.4002198526,3.92320027233,12.9250814009,3.1705467592,8.04124803518,21.3317032909,1.10356271926,0.0,1.10356271926
 09/23  15:00:00,48.4034537109,3.79193810301,15.9052355191,0.609284273051,8.04124803518,20.0473076865,1.10335021608,0.0,1.10335021608
 09/23  16:00:00,49.6884310218,3.49395851553,16.9944444462,0.781933343234,8.04124803518,20.3684065876,1.10335012097,0.0,1.10335012097
 09/23  17:00:00,44.1648335995,3.42775435199,15.811454776,4.22767888876,2.68041601173,18.0090894769,1.10306717362,0.0,1.10306717362
 09/23  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308021066,0.0,1.10308021066
 09/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314173075,0.0,1.10314173075
 09/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299181158,0.0,1.10299181158
 09/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029505225,0.0,1.1029505225
 09/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295019671,0.0,1.10295019671
 09/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295021239,0.0,1.10295021239
 09/24  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294984451,0.0,1.10294984451
 09/24  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303161745,0.0,1.10303161745
 09/24  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320369663,0.0,1.10320369663
 09/24  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029468757,0.0,1.1029468757
 09/24  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294583563,0.0,1.10294583563
 09/24  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294466999,0.0,1.10294466999
 09/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294474055,0.0,1.10294474055
 09/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297133103,0.0,1.10297133103
 09/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299265459,0.0,1.10299265459
 09/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312719651,0.0,1.10312719651
 09/25  06:00:00,93.7089107962,3.42775435199,0.0,48.6645562328,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  07:00:00,97.0817041191,3.42775435199,0.0,39.9465573037,16.0824960704,32.6817896323,1.10356122059,0.0,1.10356122059
 09/25  08:00:00,139.59585873,3.46789931819,0.0,17.4687187197,48.2474882111,70.4033123869,2.18856346352,0.0,2.18856346352
 09/25  09:00:00,121.065622335,3.42775435199,0.0,7.3271987193,48.2474882111,62.0547409583,2.1887825987,0.0,2.1887825987
 09/25  10:00:00,116.868687473,3.42775435199,0.0,5.05685726399,48.2474882111,60.1281475517,2.18908900362,0.0,2.18908900362
 09/25  11:00:00,117.508397347,3.59392119878,0.0,3.60380688438,48.2474882111,62.0547409583,2.18962628706,0.0,2.18962628706
 09/25  12:00:00,117.378256627,4.04225797422,0.0,3.56967789598,48.2474882111,61.5103924513,3.27565150021,0.0,3.27565150021
 09/25  13:00:00,120.830475147,4.44786573164,2.78861942956,1.67782621731,48.2474882111,63.6602354638,2.19040514672,0.0,2.19040514672
 09/25  14:00:00,119.630497768,4.44921944192,6.24764926173,0.54955320718,48.2474882111,60.1281475517,2.1887941989,0.0,2.1887941989
 09/25  15:00:00,121.475427531,4.39662739713,8.69472427683,0.0,48.2474882111,60.1281475517,2.18851976886,0.0,2.18851976886
 09/25  16:00:00,125.78649795,4.27799454625,10.2345374372,0.0,48.2474882111,63.0180376616,2.18929022876,0.0,2.18929022876
 09/25  17:00:00,114.538898715,4.0269425342,10.1829038666,0.0,37.5258241642,62.7947880557,1.10392969445,0.0,1.10392969445
 09/25  18:00:00,74.4206850832,3.42775435199,7.43965207707,0.722499488886,26.8041601173,36.0181789539,1.10372055089,0.0,1.10372055089
 09/25  19:00:00,82.7735106428,3.42775435199,4.57499794216,2.1721037255,26.8041601173,33.4493877451,1.10344618235,0.0,1.10344618235
 09/25  20:00:00,70.0227530207,3.42775435199,0.933316887202,6.67818989544,16.0824960704,28.0885557216,1.10354415341,0.0,1.10354415341
 09/25  21:00:00,70.8116831739,3.42775435199,0.0,9.68483254017,16.0824960704,26.8041601173,1.10312095035,0.0,1.10312095035
 09/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298925847,0.0,1.10298925847
 09/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299302542,0.0,1.10299302542
 09/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299026262,0.0,1.10299026262
 09/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/26  06:00:00,85.4759629481,3.42775435199,0.0,40.4316083848,5.36083202345,21.4433280938,1.10315843256,0.0,1.10315843256
 09/26  07:00:00,94.1762175145,3.42775435199,0.0,37.0410706991,16.0824960704,32.6817896323,5.30553100766,4.20191856721,1.10361244045
 09/26  08:00:00,143.691821811,3.54895833585,0.0,21.4836227829,48.2474882111,70.4033123869,3.8549300239,1.6662703606,2.1886596633
 09/26  09:00:00,129.931231945,3.42870574396,0.0,16.1918569373,48.2474882111,62.0547409583,2.18861822463,0.0,2.18861822463
 09/26  10:00:00,123.785287943,3.42775435199,0.0,11.9734577341,48.2474882111,60.1281475517,1.1045524966,0.0,1.1045524966
 09/26  11:00:00,120.92543511,3.47073293992,0.0,7.14403290697,48.2474882111,62.0547409583,3.27412121603,0.0,3.27412121603
 09/26  12:00:00,118.947730025,3.54808686288,0.0,5.63332240541,48.2474882111,61.5103924513,2.19036709394,0.0,2.19036709394
 09/26  13:00:00,119.965535374,3.58091137123,2.51128045623,1.95717977733,48.2474882111,63.6602354638,3.27547863999,0.0,3.27547863999
 09/26  14:00:00,118.853605187,3.49007458131,5.98011455604,0.999340192953,48.2474882111,60.1281475517,2.18844725775,0.0,2.18844725775
 09/26  15:00:00,120.082529532,3.49798521446,7.19205826701,1.00841019347,48.2474882111,60.1281475517,1.10428932427,0.0,1.10428932427
 09/26  16:00:00,123.715015264,3.60256358671,7.88813980674,0.950345903666,48.2474882111,63.0180376616,2.18907900228,0.0,2.18907900228
 09/26  17:00:00,114.56298416,3.70922647672,7.7475098637,2.77719550585,37.5258241642,62.7947880557,2.18817618348,0.0,2.18817618348
 09/26  18:00:00,79.1811844404,3.42775435199,6.25753245688,6.6651184663,26.8041601173,36.0181789539,1.1036797258,0.0,1.1036797258
 09/26  19:00:00,88.9469488104,3.42775435199,4.79060677946,8.12993305581,26.8041601173,33.4493877451,1.10342911172,0.0,1.10342911172
 09/26  20:00:00,77.9679502425,3.42775435199,2.78674546343,12.769958541,16.0824960704,28.0885557216,1.10346392106,0.0,1.10346392106
 09/26  21:00:00,78.4954811782,3.42775435199,1.39015249089,15.9784780536,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311274013,0.0,1.10311274013
 09/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299080565,0.0,1.10299080565
 09/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299347248,0.0,1.10299347248
 09/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299193181,0.0,1.10299193181
 09/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  06:00:00,83.2731761637,3.42775435199,0.0,38.2288216003,5.36083202345,21.4433280938,1.10307109512,0.0,1.10307109512
 09/27  07:00:00,95.9277750231,3.42775435199,0.0,38.7926282078,16.0824960704,32.6817896323,1.10353984227,0.0,1.10353984227
 09/27  08:00:00,145.960278935,3.53937805283,0.0,23.7616601904,48.2474882111,70.4033123869,1.10414336325,0.0,1.10414336325
 09/27  09:00:00,134.257010661,3.42775435199,0.0,20.5185870451,48.2474882111,62.0547409583,2.18872828162,0.0,2.18872828162
 09/27  10:00:00,129.935074155,3.42775435199,0.0,18.1232439459,48.2474882111,60.1281475517,2.1886637553,0.0,2.1886637553
 09/27  11:00:00,129.423305627,3.45551659988,0.0,15.6571197635,48.2474882111,62.0547409583,2.18922065938,0.0,2.18922065938
 09/27  12:00:00,126.612330671,3.52723658539,0.0,13.3187733292,48.2474882111,61.5103924513,3.27543870845,0.0,3.27543870845
 09/27  13:00:00,124.487941622,3.54680164974,0.0,9.02497620299,48.2474882111,63.6602354638,3.27546485492,0.0,3.27546485492
 09/27  14:00:00,120.431870614,3.45400861687,0.0,8.59378614025,48.2474882111,60.1281475517,1.10416930376,0.0,1.10416930376
 09/27  15:00:00,119.845011572,3.45992302816,0.0,8.00101268744,48.2474882111,60.1281475517,2.18832159129,0.0,2.18832159129
 09/27  16:00:00,120.329180437,3.56102240507,0.0,5.49419206513,48.2474882111,63.0180376616,2.1894367131,0.0,2.1894367131
 09/27  17:00:00,113.486692122,3.66296052025,0.0,9.49467928793,37.5258241642,62.7947880557,2.18785678633,0.0,2.18785678633
 09/27  18:00:00,83.2681454388,3.42775435199,0.0,17.0096119216,26.8041601173,36.0181789539,1.10364013952,0.0,1.10364013952
 09/27  19:00:00,95.707035374,3.42775435199,0.0,19.6806263989,26.8041601173,33.4493877451,1.10337138792,0.0,1.10337138792
 09/27  20:00:00,87.6383417453,3.42775435199,0.0,25.2270955072,16.0824960704,28.0885557216,1.10351505115,0.0,1.10351505115
 09/27  21:00:00,88.1268180041,3.42775435199,0.0,26.9999673704,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299335619,0.0,1.10299335619
 09/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299265565,0.0,1.10299265565
 09/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299356785,0.0,1.10299356785
 09/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310639421,0.0,1.10310639421
 09/28  06:00:00,96.7267664002,3.42775435199,0.0,51.6824118369,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  07:00:00,100.909015456,3.42775435199,0.0,43.7738686411,16.0824960704,32.6817896323,1.1032803796,0.0,1.1032803796
 09/28  08:00:00,142.504098083,3.51238180916,0.0,20.3324755821,48.2474882111,70.4033123869,2.18818254897,0.0,2.18818254897
 09/28  09:00:00,122.392546303,3.42775435199,0.0,8.65412268705,48.2474882111,62.0547409583,2.18893038199,0.0,2.18893038199
 09/28  10:00:00,117.610394296,3.42777313299,0.0,5.79854530592,48.2474882111,60.1281475517,2.18899741024,0.0,2.18899741024
 09/28  11:00:00,118.342662608,3.58734313132,0.0,4.444650213,48.2474882111,62.0547409583,2.18961584278,0.0,2.18961584278
 09/28  12:00:00,119.126949106,4.01447299378,1.05407355154,4.29208180438,48.2474882111,61.5103924513,3.27592837142,0.0,3.27592837142
 09/28  13:00:00,123.730119301,4.38296505188,5.27779041058,2.15320006943,48.2474882111,63.6602354638,2.19007703095,0.0,2.19007703095
 09/28  14:00:00,122.181204761,4.3683967025,8.63146548658,0.797266715272,48.2474882111,60.1281475517,2.18894393225,0.0,2.18894393225
 09/28  15:00:00,124.607911793,4.32441327047,11.8994226658,0.0,48.2474882111,60.1281475517,2.18857832329,0.0,2.18857832329
 09/28  16:00:00,128.65292483,4.26422191806,13.1147369452,0.0,48.2474882111,63.0180376616,2.18908614729,0.0,2.18908614729
 09/28  17:00:00,116.867951,4.02759193513,12.5113067504,0.0,37.5258241642,62.7947880557,1.1039636546,0.0,1.1039636546
 09/28  18:00:00,77.245182986,3.42775435199,10.1788309401,0.807818528656,26.8041601173,36.0181789539,2.18746915257,0.0,2.18746915257
 09/28  19:00:00,84.1303659427,3.42775435199,5.43978731474,2.66416965287,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/28  20:00:00,70.6615748743,3.42775435199,0.559454949068,7.6908736871,16.0824960704,28.0885557216,1.10347518216,0.0,1.10347518216
 09/28  21:00:00,71.8755533437,3.42775435199,0.0,10.74870271,16.0824960704,26.8041601173,1.10328635777,0.0,1.10328635777
 09/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299392347,0.0,1.10299392347
 09/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299281489,0.0,1.10299281489
 09/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299396477,0.0,1.10299396477
 09/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311566604,0.0,1.10311566604
 09/29  06:00:00,88.2774964632,3.42775435199,0.0,43.2331418998,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/29  07:00:00,94.4471060836,3.42775435199,0.0,37.3119592682,16.0824960704,32.6817896323,4.59618775795,3.49265102692,1.10353673103
 09/29  08:00:00,135.772615711,3.57524282343,0.0,13.538132196,48.2474882111,70.4033123869,2.54883982496,0.360303850153,2.18853597481
 09/29  09:00:00,120.688015969,3.46028190305,0.0,6.91706480201,48.2474882111,62.0547409583,2.18860952464,0.0,2.18860952464
 09/29  10:00:00,116.322690394,3.45482898829,0.0,4.48378554873,48.2474882111,60.1281475517,2.18910149865,0.0,2.18910149865
 09/29  11:00:00,118.836478274,3.71693453675,1.99465496982,2.81421950363,48.2474882111,62.0547409583,2.18966889486,0.0,2.18966889486
 09/29  12:00:00,122.073982259,3.73684394019,6.27586931574,2.29494824635,48.2474882111,61.5103924513,3.27576924091,0.0,3.27576924091
 09/29  13:00:00,126.508214512,3.62237536055,9.64426805015,1.3254073326,48.2474882111,63.6602354638,2.19016223778,0.0,2.19016223778
 09/29  14:00:00,123.770841978,3.55979739543,11.5520856401,0.274883085389,48.2474882111,60.1281475517,2.18891346504,0.0,2.18891346504
 09/29  15:00:00,126.262102937,3.89511493519,13.9829121452,0.0,48.2474882111,60.1281475517,2.18838524689,0.0,2.18838524689
 09/29  16:00:00,130.442692321,3.95850040889,15.2102259452,0.0,48.2474882111,63.0180376616,2.18946939569,0.0,2.18946939569
 09/29  17:00:00,118.215135994,3.82384534965,14.0622383299,0.0,37.5258241642,62.7947880557,1.1038472115,0.0,1.1038472115
 09/29  18:00:00,77.752017732,3.42775435199,11.4196282587,0.0738559560424,26.8041601173,36.0181789539,1.10374623785,0.0,1.10374623785
 09/29  19:00:00,87.7746283463,3.42775435199,8.22212154863,1.05876448917,26.8041601173,33.4493877451,1.10352180333,0.0,1.10352180333
 09/29  20:00:00,72.4053479432,3.42775435199,4.80882616243,5.18527554267,16.0824960704,28.0885557216,1.10351527076,0.0,1.10351527076
 09/29  21:00:00,69.9563534062,3.42775435199,0.482281034937,8.34722173755,16.0824960704,26.8041601173,1.10313325359,0.0,1.10313325359
 09/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299436264,0.0,1.10299436264
 09/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299343097,0.0,1.10299343097
 09/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299425262,0.0,1.10299425262
 09/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312971431,0.0,1.10312971431
 09/30  06:00:00,83.1719228071,3.42775435199,0.0,38.1275682438,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/30  07:00:00,74.2867960459,3.42775435199,0.0,33.9741923983,5.36083202345,26.5809105114,1.10325550236,0.0,1.10325550236
 09/30  08:00:00,82.2470734856,3.42775435199,0.0,20.7071741896,26.8041601173,31.2995447326,1.1033933983,0.0,1.1033933983
 09/30  09:00:00,77.6634566154,3.42775435199,0.0,13.8758650117,26.8041601173,33.5472370403,1.10368340662,0.0,1.10368340662
 09/30  10:00:00,72.0059439341,3.42775435199,0.0,9.18164903371,26.8041601173,32.583940337,1.10353726289,0.0,1.10353726289
 09/30  11:00:00,72.7779616469,3.42775435199,0.0,7.70597443877,26.8041601173,34.8316326447,1.10380978099,0.0,1.10380978099
 09/30  12:00:00,71.1435840864,3.4601811016,0.0,7.32356573307,26.8041601173,33.5472370403,1.10369672123,0.0,1.10369672123
 09/30  13:00:00,67.6948135453,3.54816557351,0.0,6.35560192892,26.8041601173,30.9784458315,1.10356663252,0.0,1.10356663252
 09/30  14:00:00,41.4395698225,3.43266592167,0.0,8.62551248063,8.04124803518,21.3317032909,1.10342883898,0.0,1.10342883898
 09/30  15:00:00,44.7240625916,3.42775435199,0.0,13.1993124238,8.04124803518,20.0473076865,1.10340458688,0.0,1.10340458688
 09/30  16:00:00,43.8706459579,3.42775435199,0.0,12.024796889,8.04124803518,20.3684065876,1.10334544556,0.0,1.10334544556
 09/30  17:00:00,40.7703106633,3.42775435199,0.0,16.6446107285,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/30  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312645406,0.0,1.10312645406
 09/30  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307221224,0.0,1.10307221224
 09/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317210666,0.0,1.10317210666
 09/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299449507,0.0,1.10299449507
 10/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295177935,0.0,1.10295177935
 10/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295014157,0.0,1.10295014157
 10/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294878676,0.0,1.10294878676
 10/01  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295300175,0.0,1.10295300175
 10/01  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303281677,0.0,1.10303281677
 10/01  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317794076,0.0,1.10317794076
 10/01  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295177873,0.0,1.10295177873
 10/01  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295018556,0.0,1.10295018556
 10/01  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294778136,0.0,1.10294778136
 10/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295298063,0.0,1.10295298063
 10/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299150593,0.0,1.10299150593
 10/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299474855,0.0,1.10299474855
 10/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312133925,0.0,1.10312133925
 10/02  06:00:00,107.61157581,3.42775435199,0.0,62.5672212469,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/02  07:00:00,109.172684672,3.42775435199,0.0,49.5702045234,16.0824960704,32.6817896323,1.10355125469,0.0,1.10355125469
 10/02  08:00:00,140.465641927,3.42855010108,0.0,18.3778511339,48.2474882111,70.4033123869,2.18859953067,0.0,2.18859953067
 10/02  09:00:00,123.198518458,3.42775435199,0.0,9.46009484238,48.2474882111,62.0547409583,2.18883665006,0.0,2.18883665006
 10/02  10:00:00,118.503502804,3.42775435199,0.230784802139,6.4608877929,48.2474882111,60.1281475517,2.18905820159,0.0,2.18905820159
 10/02  11:00:00,120.842737121,3.56182858508,2.10220237002,4.86803690195,48.2474882111,62.0547409583,2.18943832497,0.0,2.18943832497
 10/02  12:00:00,122.280710626,3.77870815854,4.26732982702,4.46835188407,48.2474882111,61.5103924513,3.27600548447,0.0,3.27600548447
 10/02  13:00:00,123.794625321,3.52791489274,5.51437917591,2.83616748293,48.2474882111,63.6602354638,2.19053768746,0.0,2.19053768746
 10/02  14:00:00,119.882342064,3.42775435199,6.37708508347,1.69342677121,48.2474882111,60.1281475517,2.18886076473,0.0,2.18886076473
 10/02  15:00:00,119.690025194,3.43184721887,6.22839381507,1.6457083036,48.2474882111,60.1281475517,2.18835469576,0.0,2.18835469576
 10/02  16:00:00,120.138096796,3.52929455538,5.32846419011,0.00637208406724,48.2474882111,63.0180376616,2.18940589593,0.0,2.18940589593
 10/02  17:00:00,107.951836963,3.64323901648,3.78515657119,0.194389061346,37.5258241642,62.7947880557,1.10395256935,0.0,1.10395256935
 10/02  18:00:00,71.7112686681,3.42775435199,0.816807383068,4.63592776774,26.8041601173,36.0181789539,2.18747002284,0.0,2.18747002284
 10/02  19:00:00,88.7762915961,3.42775435199,0.0,10.2825492877,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/02  20:00:00,80.9802006088,3.42775435199,0.0,18.5689543707,16.0824960704,28.0885557216,1.1034768069,0.0,1.1034768069
 10/02  21:00:00,84.0120428249,3.42775435199,0.0,22.8851921912,16.0824960704,26.8041601173,1.10329026514,0.0,1.10329026514
 10/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299570154,0.0,1.10299570154
 10/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299532857,0.0,1.10299532857
 10/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10280397338,0.0,1.10280397338
 10/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312376325,0.0,1.10312376325
 10/03  06:00:00,110.312247019,3.42775435199,0.0,65.2678924553,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/03  07:00:00,112.826568248,3.42775435199,0.0,53.2240880988,16.0824960704,32.6817896323,16.7126908316,15.6091332375,1.10355759412
 10/03  08:00:00,150.548051874,3.46303859837,0.0,28.4257725837,48.2474882111,70.4033123869,10.3202219487,8.13161847238,2.18860347631
 10/03  09:00:00,131.79314717,3.42775435199,0.0,18.0547235541,48.2474882111,62.0547409583,3.94998924473,1.7612717912,2.18871745352
 10/03  10:00:00,119.463906787,3.42775435199,0.0,7.65207657811,48.2474882111,60.1281475517,2.18909527208,0.0,2.18909527208
 10/03  11:00:00,120.447682373,3.42775435199,0.0,6.70925875769,48.2474882111,62.0547409583,2.18948219744,0.0,2.18948219744
 10/03  12:00:00,120.529331982,3.49621080774,0.0,7.26680041743,48.2474882111,61.5103924513,3.27609134932,0.0,3.27609134932
 10/03  13:00:00,119.112674383,3.52766016087,0.0,3.66885045279,48.2474882111,63.6602354638,2.19041053295,0.0,2.19041053295
 10/03  14:00:00,113.987418895,3.44385734678,0.0,2.15948569177,48.2474882111,60.1281475517,2.18892469319,0.0,2.18892469319
 10/03  15:00:00,112.536584905,3.45313722603,0.0,0.699371822482,48.2474882111,60.1281475517,2.1884250096,0.0,2.1884250096
 10/03  16:00:00,115.189492696,3.55322872074,0.0,0.362298008774,48.2474882111,63.0180376616,2.1891312129,0.0,2.1891312129
 10/03  17:00:00,107.026666608,3.65261932627,0.0,3.04499496785,37.5258241642,62.7947880557,1.10399110524,0.0,1.10399110524
 10/03  18:00:00,75.7473127896,3.42775435199,0.0,9.48877927237,26.8041601173,36.0181789539,2.18754689379,0.0,2.18754689379
 10/03  19:00:00,92.0531075447,3.42775435199,0.0,13.5593652363,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/03  20:00:00,84.1499281698,3.42775435199,0.0,21.7386819317,16.0824960704,28.0885557216,1.10350954023,0.0,1.10350954023
 10/03  21:00:00,85.9860544493,3.42775435199,0.0,24.8592038156,16.0824960704,26.8041601173,1.10331825513,0.0,1.10331825513
 10/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299593189,0.0,1.10299593189
 10/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029934792,0.0,1.1029934792
 10/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299669608,0.0,1.10299669608
 10/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311076023,0.0,1.10311076023
 10/04  06:00:00,118.787273247,3.42775435199,0.0,73.7429186839,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/04  07:00:00,118.37082653,3.42775435199,0.0,58.7683463812,16.0824960704,32.6817896323,24.055155856,22.951557704,1.10359815201
 10/04  08:00:00,153.929897013,3.46067731219,0.0,31.8099790088,48.2474882111,70.4033123869,14.2478996569,12.0592947572,2.18860489965
 10/04  09:00:00,135.320255217,3.42775435199,0.0,21.5818316015,48.2474882111,62.0547409583,5.24334596179,3.05451283524,2.18883312655
 10/04  10:00:00,122.109857239,3.42775435199,0.0,10.2980270304,48.2474882111,60.1281475517,2.28467896801,0.0958866803359,2.18879228768
 10/04  11:00:00,124.95451273,3.42775435199,0.0,11.2160891141,48.2474882111,62.0547409583,2.18961973722,0.0,2.18961973722
 10/04  12:00:00,126.021801867,3.48002793248,0.0,12.7754531776,48.2474882111,61.5103924513,3.27575681839,0.0,3.27575681839
 10/04  13:00:00,126.23200076,3.51030015048,0.0,10.8055368402,48.2474882111,63.6602354638,3.04261747384,0.852427612676,2.19018986117
 10/04  14:00:00,124.386266146,3.42775435199,0.0,12.5744359374,48.2474882111,60.1281475517,7.61281195017,5.42373030133,2.18908164884
 10/04  15:00:00,125.840728462,3.42775435199,0.0,14.0288982529,48.2474882111,60.1281475517,13.0406605261,10.8522921826,2.1883683435
 10/04  16:00:00,130.377711495,3.51167981729,0.0,15.5920657105,48.2474882111,63.0180376616,14.3564640581,12.1671585999,2.18930545813
