Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/04  17:00:00,125.931132736,3.60131893456,0.0,22.0007614875,37.5258241642,62.7947880557,17.1401383513,14.9523744501,2.18776390116
 10/04  18:00:00,100.535972743,3.42775435199,0.0,31.8101058924,26.8041601173,36.0181789539,24.0633643711,22.9596209458,1.1037434253
 10/04  19:00:00,113.698937795,3.42775435199,0.0,35.2051954866,26.8041601173,33.4493877451,25.151127887,24.0476913115,1.10343657549
 10/04  20:00:00,104.64229419,3.42775435199,0.0,42.2310479522,16.0824960704,28.0885557216,26.8162662543,25.71276736,1.10349889428
 10/04  21:00:00,107.858590077,3.42775435199,0.0,46.7317394433,16.0824960704,26.8041601173,30.9945643468,30.9745643468,0.02
 10/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299675273,0.0,1.10299675273
 10/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299662952,0.0,1.10299662952
 10/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299510694,0.0,1.10299510694
 10/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310793882,0.0,1.10310793882
 10/05  06:00:00,151.714994568,3.42775435199,0.0,106.670640005,5.36083202345,21.4433280938,0.08847595715,0.06847595715,0.02
 10/05  07:00:00,140.424396507,3.42775435199,0.0,80.8219163587,16.0824960704,32.6817896323,40.9011253973,39.7978388086,1.10328658867
 10/05  08:00:00,172.936079072,3.43008807106,0.0,50.8467503088,48.2474882111,70.4033123869,36.760840014,34.5728091059,2.18803090811
 10/05  09:00:00,154.047990616,3.42775435199,0.0,40.3095670001,48.2474882111,62.0547409583,32.8273968337,30.6383511775,2.18904565618
 10/05  10:00:00,139.228449187,3.42775435199,0.0,27.416618978,48.2474882111,60.1281475517,28.1574068817,25.9684015114,2.18900537024
 10/05  11:00:00,136.704762329,3.42775435199,0.0,22.9663387132,48.2474882111,62.0547409583,24.0189772843,21.8294513142,2.1895259701
 10/05  12:00:00,135.238992811,3.43520490372,0.0,22.0374671512,48.2474882111,61.5103924513,19.9026713561,16.6271475602,3.27552379589
 10/05  13:00:00,130.124908398,3.53320510594,0.0,14.6755395227,48.2474882111,63.6602354638,10.3171865307,7.041689681,3.27549684971
 10/05  14:00:00,124.500735886,3.67789643835,0.0,12.4387635907,48.2474882111,60.1281475517,2.44154641716,1.33736476015,1.10418165701
 10/05  15:00:00,118.452603958,3.67350172122,0.0,6.39502638027,48.2474882111,60.1281475517,2.1883854407,0.0,2.1883854407
 10/05  16:00:00,119.978460164,3.59336156129,0.0,5.11113263634,48.2474882111,63.0180376616,2.1895742428,0.0,2.1895742428
 10/05  17:00:00,110.172451099,3.64699527195,0.0,6.19640351309,37.5258241642,62.7947880557,2.18809056741,0.0,2.18809056741
 10/05  18:00:00,79.784152015,3.42775435199,0.0,11.0582851645,26.8041601173,36.0181789539,1.68743777809,0.583688757377,1.10374902071
 10/05  19:00:00,98.3598185985,3.42775435199,0.0,19.8660762901,26.8041601173,33.4493877451,6.86276053289,5.75931727431,1.10344325859
 10/05  20:00:00,93.1039893237,3.42775435199,0.0,30.6927430856,16.0824960704,28.0885557216,11.9266169541,10.8231190937,1.10349786039
 10/05  21:00:00,97.5561780398,3.42775435199,0.0,36.4293274061,16.0824960704,26.8041601173,15.0611705585,15.0411705585,0.02
 10/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303607961,0.0,1.10303607961
 10/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299727866,0.0,1.10299727866
 10/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299684326,0.0,1.10299684326
 10/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299403727,0.0,1.10299403727
 10/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/06  06:00:00,150.616514953,3.42775435199,0.0,105.57216039,5.36083202345,21.4433280938,1.18476891022,0.0816897635549,1.10307914666
 10/06  07:00:00,139.321050242,3.42775435199,0.0,79.7185700933,16.0824960704,32.6817896323,50.2207297886,49.1170966515,1.10363313708
 10/06  08:00:00,164.071780849,3.44164365001,0.0,41.970896507,48.2474882111,70.4033123869,44.0780604446,42.9736715425,1.1043889021
 10/06  09:00:00,139.907613676,3.42775435199,0.0,26.1691900605,48.2474882111,62.0547409583,35.9028205158,33.7138863755,2.18893414033
 10/06  10:00:00,128.784583055,3.42775435199,0.0,16.972752846,48.2474882111,60.1281475517,26.4628359024,24.2737736324,2.18906227006
 10/06  11:00:00,127.929473781,3.46292601969,0.0,14.1558784978,48.2474882111,62.0547409583,15.404952099,13.215339573,2.18961252607
 10/06  12:00:00,130.484031807,3.70554829193,0.0,17.0121627588,48.2474882111,61.5103924513,6.34933115571,3.07351085896,3.27582029675
 10/06  13:00:00,126.676934808,4.07729899501,0.0,10.6834720438,48.2474882111,63.6602354638,3.27566492054,0.0,3.27566492054
 10/06  14:00:00,120.167016168,4.01738412664,0.0,7.76555618447,48.2474882111,60.1281475517,2.18856659966,0.0,2.18856659966
 10/06  15:00:00,114.965369052,3.91777926407,0.0,2.66351393085,48.2474882111,60.1281475517,1.10428524112,0.0,1.10428524112
 10/06  16:00:00,117.043375264,3.73598048085,0.0,2.03342881648,48.2474882111,63.0180376616,2.18913104819,0.0,2.18913104819
 10/06  17:00:00,107.182772381,3.67238267708,0.0,3.1813373898,37.5258241642,62.7947880557,2.18826977271,0.0,2.18826977271
 10/06  18:00:00,75.8514746944,3.42775435199,0.0,7.12560784379,26.8041601173,36.0181789539,1.1037645824,0.0,1.1037645824
 10/06  19:00:00,92.4190644034,3.42775435199,0.0,13.9253220949,26.8041601173,33.4493877451,1.10339672665,0.0,1.10339672665
 10/06  20:00:00,86.5725530768,3.42775435199,0.0,24.1613068387,16.0824960704,28.0885557216,2.57762948001,1.47409740831,1.1035320717
 10/06  21:00:00,90.8865112381,3.42775435199,0.0,29.7596606044,16.0824960704,26.8041601173,6.06526807452,4.96213967735,1.10312839717
 10/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029977211,0.0,1.1029977211
 10/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299659701,0.0,1.10299659701
 10/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299724594,0.0,1.10299724594
 10/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  06:00:00,147.709275106,3.42775435199,0.0,102.664920543,5.36083202345,21.4433280938,1.18176232259,0.0786713443337,1.10309097826
 10/07  07:00:00,125.26644677,3.42775435199,0.0,82.4865097891,5.36083202345,26.5809105114,51.9281350309,50.8248884441,1.10324658676
 10/07  08:00:00,118.345104802,3.42775435199,0.0,56.805205506,26.8041601173,31.2995447326,47.1054529397,47.0854529397,0.02
 10/07  09:00:00,104.977752329,3.42775435199,0.0,41.1901607256,26.8041601173,33.5472370403,39.8446282207,37.65740615,2.1872220707
 10/07  10:00:00,92.2896485844,3.42775435199,0.0,29.465353684,26.8041601173,32.583940337,26.9713322232,25.867702091,1.10363013225
 10/07  11:00:00,92.843734026,3.42775435199,0.0,27.771746818,26.8041601173,34.8316326447,13.3110023582,12.2071894087,1.1038129495
 10/07  12:00:00,90.1795776006,3.49474875357,0.0,26.3249915954,26.8041601173,33.5472370403,2.88069372725,1.77703076081,1.10366296644
 10/07  13:00:00,83.761332216,3.59232599225,0.0,22.3779601808,26.8041601173,30.9784458315,1.10356089497,0.0,1.10356089497
 10/07  14:00:00,60.6668343762,3.62708773531,0.0,27.6583552207,8.04124803518,21.3317032909,1.1034033703,0.0,1.1034033703
 10/07  15:00:00,53.4993473052,3.55962319226,0.0,21.8427282972,8.04124803518,20.0473076865,1.10331677296,0.0,1.10331677296
 10/07  16:00:00,50.6195634521,3.43701113328,0.436602505067,18.3278550969,8.04124803518,20.3684065876,1.103420606,0.0,1.103420606
 10/07  17:00:00,44.8104166596,3.42775435199,0.132107633883,20.552609091,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/07  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308812224,0.0,1.10308812224
 10/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308504573,0.0,1.10308504573
 10/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307619082,0.0,1.10307619082
 10/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299511158,0.0,1.10299511158
 10/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295217905,0.0,1.10295217905
 10/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302039002,0.0,1.10302039002
 10/08  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  07:00:00,29.7260125827,0.592833364641,0.0,2.95982704185,2.68041601173,16.0824960704,1.32287065509,0.219914722758,1.10295593233
 10/08  08:00:00,21.2439998425,0.526962990792,0.0,1.94568467554,2.68041601173,16.0824960704,0.469099931843,0.449099931843,0.02
 10/08  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298976211,0.0,1.10298976211
 10/08  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307492447,0.0,1.10307492447
 10/08  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  13:00:00,19.3633665185,0.592014342328,0.0,0.0,2.68041601173,16.0824960704,1.10320777461,0.0,1.10320777461
 10/08  14:00:00,20.6651308628,1.32313981663,0.57063886996,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  15:00:00,21.7089830711,1.24070782618,1.69692306868,0.0,2.68041601173,16.0824960704,1.1029897611,0.0,1.1029897611
 10/08  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299130862,0.0,1.10299130862
 10/08  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295561234,0.0,1.10295561234
 10/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295593874,0.0,1.10295593874
 10/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295569223,0.0,1.10295569223
 10/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295327144,0.0,1.10295327144
 10/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301899812,0.0,1.10301899812
 10/09  07:00:00,30.4165571904,0.395222243094,0.0,1.3806494378,2.68041601173,16.0824960704,0.0793580595828,0.0593580595828,0.02
 10/09  08:00:00,19.5531212336,0.197611121547,0.0,0.584157935881,2.68041601173,16.0824960704,1.10288609431,0.0,1.10288609431
 10/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299057448,0.0,1.10299057448
 10/09  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303963675,0.0,1.10303963675
 10/09  13:00:00,20.6191398272,1.21971286841,0.628074782568,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  14:00:00,23.1700809099,1.51572003957,2.88300869409,0.0,2.68041601173,16.0824960704,1.10308562677,0.0,1.10308562677
 10/09  15:00:00,22.9624159257,1.02762349374,3.16344025576,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  16:00:00,21.5870437196,0.592014342328,2.22367720104,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299119466,0.0,1.10299119466
 10/09  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029526961,0.0,1.1029526961
 10/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308505535,0.0,1.10308505535
 10/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295619883,0.0,1.10295619883
 10/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299976753,0.0,1.10299976753
 10/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299834311,0.0,1.10299834311
 10/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  06:00:00,143.520267869,3.42775435199,0.0,98.4759133053,5.36083202345,21.4433280938,1.10308157893,0.0,1.10308157893
 10/10  07:00:00,139.222723608,3.42775435199,0.0,77.1529101256,16.0824960704,32.6817896323,18.0141855894,16.9105412906,1.10364429877
 10/10  08:00:00,166.330767591,3.42775435199,0.0,44.2437725467,48.2474882111,70.4033123869,11.7849230852,9.59638614315,2.18853694207
 10/10  09:00:00,145.888740751,3.42775435199,0.0,32.1503171358,48.2474882111,62.0547409583,1.95143477448,0.846852646066,1.10458212841
 10/10  10:00:00,130.434993274,3.42775435199,0.0,18.6231630651,48.2474882111,60.1281475517,2.189153241,0.0,2.189153241
 10/10  11:00:00,125.624734667,3.43344631455,0.0,11.8806190889,48.2474882111,62.0547409583,3.27450213388,0.0,3.27450213388
 10/10  12:00:00,129.220132978,3.5788055041,3.43886071996,12.4361459976,48.2474882111,61.5103924513,2.19050705086,0.0,2.19050705086
 10/10  13:00:00,129.889807094,3.48263706508,8.97809609638,5.51291016384,48.2474882111,63.6602354638,3.27575876144,0.0,3.27575876144
 10/10  14:00:00,126.925557039,3.42775435199,11.1057313315,4.00799549808,48.2474882111,60.1281475517,2.18868904408,0.0,2.18868904408
 10/10  15:00:00,127.549090874,3.42775435199,12.4560854151,3.28117525035,48.2474882111,60.1281475517,2.18854011945,0.0,2.18854011945
 10/10  16:00:00,129.01481966,3.48098837572,11.6268860445,2.63297927338,48.2474882111,63.0180376616,2.18949234931,0.0,2.18949234931
 10/10  17:00:00,115.772163441,3.58816983313,9.77322458821,2.08171670556,37.5258241642,62.7947880557,1.10386582532,0.0,1.10386582532
 10/10  18:00:00,85.1372306379,3.42775435199,7.09226613948,6.85176431455,26.8041601173,36.0181789539,1.10377751819,0.0,1.10377751819
 10/10  19:00:00,94.572220596,3.42775435199,4.55379085785,11.5246874297,26.8041601173,33.4493877451,1.1035599346,0.0,1.1035599346
 10/10  20:00:00,83.7299599666,3.42775435199,2.01486252333,19.3038512052,16.0824960704,28.0885557216,1.10356465636,0.0,1.10356465636
 10/10  21:00:00,85.9427955109,3.42775435199,0.132298574988,24.6836463022,16.0824960704,26.8041601173,1.10315931192,0.0,1.10315931192
 10/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299987929,0.0,1.10299987929
 10/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300012465,0.0,1.10300012465
 10/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299857547,0.0,1.10299857547
 10/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311522897,0.0,1.10311522897
 10/11  06:00:00,101.673170831,3.42775435199,0.0,56.6288162681,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  07:00:00,109.450407569,3.42775435199,0.0,47.3805940873,16.0824960704,32.6817896323,1.10355016642,0.0,1.10355016642
 10/11  08:00:00,151.321016716,3.44892279415,0.0,29.21285323,48.2474882111,70.4033123869,2.18864239718,0.0,2.18864239718
 10/11  09:00:00,139.602366025,3.42775435199,0.0,25.8639424091,48.2474882111,62.0547409583,2.1888220845,0.0,2.1888220845
 10/11  10:00:00,133.843397381,3.42775435199,0.0,22.0315671718,48.2474882111,60.1281475517,2.18882611276,0.0,2.18882611276
 10/11  11:00:00,133.873642619,3.42775435199,0.0,20.1352190037,48.2474882111,62.0547409583,2.18972117288,0.0,2.18972117288
 10/11  12:00:00,136.549647286,3.44107534799,0.0,23.3422511815,48.2474882111,61.5103924513,3.27562908976,0.0,3.27562908976
 10/11  13:00:00,133.28062539,3.47075495265,0.0,17.8937066679,48.2474882111,63.6602354638,3.27548692677,0.0,3.27548692677
 10/11  14:00:00,127.978069215,3.42775435199,0.0,16.1662390061,48.2474882111,60.1281475517,1.10419259502,0.0,1.10419259502
 10/11  15:00:00,127.605144793,3.42775435199,0.0,15.7933145842,48.2474882111,60.1281475517,2.18843698405,0.0,2.18843698405
 10/11  16:00:00,129.519550715,3.48885408692,0.0,14.7567306614,48.2474882111,63.0180376616,2.18937688462,0.0,2.18937688462
 10/11  17:00:00,124.207709615,3.58139896927,0.0,20.2972583321,37.5258241642,62.7947880557,2.18824122306,0.0,2.18824122306
 10/11  18:00:00,98.894400094,3.42775435199,0.0,27.7011999101,26.8041601173,36.0181789539,1.10364914949,0.0,1.10364914949
 10/11  19:00:00,108.157384895,3.42775435199,0.0,29.663642587,26.8041601173,33.4493877451,1.10341573277,0.0,1.10341573277
 10/11  20:00:00,101.233167473,3.42775435199,0.0,38.8219212352,16.0824960704,28.0885557216,1.43777041085,0.334198606593,1.10357180426
 10/11  21:00:00,109.006337138,3.42775435199,0.0,47.8794865044,16.0824960704,26.8041601173,3.34767527302,3.32767527302,0.02
 10/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311109066,0.0,1.10311109066
 10/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299825192,0.0,1.10299825192
 10/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10281570372,0.0,1.10281570372
 10/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303774297,0.0,1.10303774297
 10/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/12  06:00:00,139.713865662,3.42775435199,0.0,94.6695110991,5.36083202345,21.4433280938,1.10309478432,0.0,1.10309478432
 10/12  07:00:00,137.291012264,3.42775435199,0.0,75.2211987817,16.0824960704,32.6817896323,16.1159221661,15.0122969568,1.10362520928
 10/12  08:00:00,164.437509634,3.43012431773,0.0,42.3481446245,48.2474882111,70.4033123869,14.3091371778,12.1206314688,2.18850570897
 10/12  09:00:00,150.981383322,3.42775435199,0.0,37.2429597069,48.2474882111,62.0547409583,13.4490424347,12.3444697667,1.10457266801
 10/12  10:00:00,151.522486577,3.42775435199,0.0,39.7106563681,48.2474882111,60.1281475517,16.5194039882,14.3302564363,2.18914755187
 10/12  11:00:00,152.170214855,3.42775435199,0.0,38.4317912391,48.2474882111,62.0547409583,16.9007007397,13.6263128952,3.27438784449
 10/12  12:00:00,149.045299815,3.42775435199,0.0,35.8512247061,48.2474882111,61.5103924513,14.6278633125,12.4375357156,2.1903275969
 10/12  13:00:00,140.73536915,3.43359543028,0.0,25.3856099505,48.2474882111,63.6602354638,13.6712240955,10.3954146864,3.27580940906
 10/12  14:00:00,133.388358625,3.42775435199,0.0,21.5765284162,48.2474882111,60.1281475517,11.1440607563,8.95530518286,2.18875557344
 10/12  15:00:00,131.642387117,3.42775435199,0.0,19.8305569079,48.2474882111,60.1281475517,9.28762146347,7.09923273124,2.18838873223
 10/12  16:00:00,134.239208469,3.46112125218,0.0,19.5041212501,48.2474882111,63.0180376616,5.7209468864,3.53135007468,2.18959681172
 10/12  17:00:00,128.365643032,3.55894306869,0.0,24.4776476488,37.5258241642,62.7947880557,3.6843994519,2.58048689168,1.10391256022
 10/12  18:00:00,104.668700891,3.42775435199,0.0,33.475500707,26.8041601173,36.0181789539,9.58684188818,8.48301104042,1.10383084776
 10/12  19:00:00,114.398492183,3.42775435199,0.0,35.9047498742,26.8041601173,33.4493877451,9.89475985256,8.79115433622,1.10360551634
 10/12  20:00:00,105.616975676,3.42775435199,0.0,43.2057294375,16.0824960704,28.0885557216,11.575661172,10.4721878946,1.1034732774
 10/12  21:00:00,107.801279224,3.42775435199,0.0,46.6744285908,16.0824960704,26.8041601173,13.3161769259,12.2128822482,1.10329467764
 10/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300107091,0.0,1.10300107091
 10/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300119399,0.0,1.10300119399
 10/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299991114,0.0,1.10299991114
 10/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314202662,0.0,1.10314202662
 10/13  06:00:00,142.943237316,3.42775435199,0.0,97.8988827525,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/13  07:00:00,135.545660569,3.42775435199,0.0,73.4758470874,16.0824960704,32.6817896323,17.5897930452,16.486182028,1.10361101713
 10/13  08:00:00,165.676546345,3.42775435199,0.0,43.5895513013,48.2474882111,70.4033123869,13.6873373134,11.4986337534,2.18870356006
 10/13  09:00:00,149.441998031,3.42775435199,0.0,35.7035744158,48.2474882111,62.0547409583,11.3452055481,9.15620128365,2.18900426448
 10/13  10:00:00,142.57875987,3.42775435199,0.0,30.7669296613,48.2474882111,60.1281475517,9.19691105979,7.00788650622,2.18902455356
 10/13  11:00:00,140.983363804,3.42775435199,0.0,27.2449401887,48.2474882111,62.0547409583,6.76221510506,4.57260055988,2.18961454517
 10/13  12:00:00,144.04491172,3.42775435199,0.0,30.8508366113,48.2474882111,61.5103924513,4.91931721917,1.64372579687,3.2755914223
 10/13  13:00:00,138.497364477,3.43186480306,0.0,23.1493359054,48.2474882111,63.6602354638,3.3924936086,0.116608991684,3.27588461692
 10/13  14:00:00,131.992747617,3.42775435199,0.0,20.1809174081,48.2474882111,60.1281475517,2.18853286143,0.0,2.18853286143
 10/13  15:00:00,130.607557476,3.42775435199,0.0,18.7957272668,48.2474882111,60.1281475517,1.10428572517,0.0,1.10428572517
 10/13  16:00:00,132.523179061,3.45523720495,0.0,17.7939758892,48.2474882111,63.0180376616,2.18918130548,0.0,2.18918130548
 10/13  17:00:00,122.87096033,3.55867417895,0.0,18.9832338369,37.5258241642,62.7947880557,2.18835390394,0.0,2.18835390394
 10/13  18:00:00,99.5010906264,3.42775435199,0.0,28.3078904425,26.8041601173,36.0181789539,1.10364728499,0.0,1.10364728499
 10/13  19:00:00,110.000097066,3.42775435199,0.0,31.5063547574,26.8041601173,33.4493877451,1.10344184597,0.0,1.10344184597
 10/13  20:00:00,101.491036655,3.42775435199,0.0,39.0797904172,16.0824960704,28.0885557216,1.5542344925,0.450752071365,1.10348242114
 10/13  21:00:00,105.489848828,3.42775435199,0.0,44.3629981944,16.0824960704,26.8041601173,2.54851786059,1.44538815172,1.10312970887
 10/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300155625,0.0,1.10300155625
 10/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030020792,0.0,1.1030020792
 10/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300115547,0.0,1.10300115547
 10/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  06:00:00,128.294370246,3.42775435199,0.0,83.2500156823,5.36083202345,21.4433280938,1.10315996731,0.0,1.10315996731
 10/14  07:00:00,114.831456103,3.42775435199,0.0,69.5841857883,5.36083202345,26.5809105114,6.30215167783,5.19889260265,1.10325907518
 10/14  08:00:00,115.237362312,3.42775435199,0.0,53.6974630161,26.8041601173,31.2995447326,4.75021354689,3.64678348543,1.10343006146
 10/14  09:00:00,110.836221327,3.42775435199,0.0,47.0486297236,26.8041601173,33.5472370403,3.06223578317,1.95859290025,1.10364288293
 10/14  10:00:00,104.411698708,3.42775435199,0.0,41.5874038078,26.8041601173,32.583940337,1.25790144118,0.154262901475,1.10363853971
 10/14  11:00:00,103.615211189,3.42775435199,0.0,38.5432239806,26.8041601173,34.8316326447,1.10381183828,0.0,1.10381183828
 10/14  12:00:00,97.3762496432,3.42775435199,0.0,33.5886580395,26.8041601173,33.5472370403,1.10368772973,0.0,1.10368772973
 10/14  13:00:00,91.0577078431,3.42775435199,0.0,29.8389074482,26.8041601173,30.9784458315,1.10359984379,0.0,1.10359984379
 10/14  14:00:00,74.1771180507,3.42775435199,0.0,41.3679722786,8.04124803518,21.3317032909,1.10347253601,0.0,1.10347253601
 10/14  15:00:00,73.4265201486,3.42775435199,0.0,41.9017699809,8.04124803518,20.0473076865,1.10338289617,0.0,1.10338289617
 10/14  16:00:00,70.8250641789,3.42775435199,0.0,38.9792151101,8.04124803518,20.3684065876,1.10341310546,0.0,1.10341310546
 10/14  17:00:00,67.5070177127,3.42775435199,0.0,43.3813177779,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/14  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031575898,0.0,1.1031575898
 10/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309055798,0.0,1.10309055798
 10/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316064582,0.0,1.10316064582
 10/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030013945,0.0,1.1030013945
 10/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295885071,0.0,1.10295885071
 10/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295792058,0.0,1.10295792058
 10/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295362596,0.0,1.10295362596
 10/15  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299646775,0.0,1.10299646775
 10/15  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307572246,0.0,1.10307572246
 10/15  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316217596,0.0,1.10316217596
 10/15  14:00:00,20.4480036628,0.988087819581,0.688563666989,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  15:00:00,19.8353051405,0.571019384561,0.492933579779,0.0,2.68041601173,16.0824960704,1.10305443489,0.0,1.10305443489
 10/15  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295851023,0.0,1.10295851023
 10/15  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295866012,0.0,1.10295866012
 10/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302248633,0.0,1.10302248633
 10/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295878083,0.0,1.10295878083
 10/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300340255,0.0,1.10300340255
 10/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300290676,0.0,1.10300290676
 10/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/16  06:00:00,150.336173712,3.42775435199,0.0,105.291819149,5.36083202345,21.4433280938,1.10309753179,0.0,1.10309753179
 10/16  07:00:00,144.713854063,3.42775435199,0.0,80.1767072474,16.0824960704,32.6817896323,16.9099356,15.806359477,1.10357612297
 10/16  08:00:00,167.944930127,3.42775435199,0.0,45.8579350829,48.2474882111,70.4033123869,7.62222599582,6.5179848564,1.10424113942
 10/16  09:00:00,147.652910436,3.42775435199,0.0,33.9144868205,48.2474882111,62.0547409583,3.51905610499,1.33001900118,2.18903710381
 10/16  10:00:00,128.681257703,3.42775435199,0.0,16.8694274943,48.2474882111,60.1281475517,2.18913320092,0.0,2.18913320092
 10/16  11:00:00,127.285894259,3.49536488854,0.0,13.4798601075,48.2474882111,62.0547409583,3.27452399552,0.0,3.27452399552
 10/16  12:00:00,128.651936437,3.698078533,0.191462992255,14.9960741555,48.2474882111,61.5103924513,2.19038653968,0.0,2.19038653968
 10/16  13:00:00,128.616612558,3.76130749149,5.79932433046,7.13981696707,48.2474882111,63.6602354638,3.27600224763,0.0,3.27600224763
 10/16  14:00:00,126.821185731,3.43750305649,8.83694001971,6.16266679795,48.2474882111,60.1281475517,2.18895869333,0.0,2.18895869333
 10/16  15:00:00,126.378083825,3.42775435199,8.58617694637,5.9800766699,48.2474882111,60.1281475517,2.1885344543,0.0,2.1885344543
 10/16  16:00:00,129.889692541,3.46823571402,9.50990552459,5.63758533576,48.2474882111,63.0180376616,2.18947467456,0.0,2.18947467456
 10/16  17:00:00,116.667428279,3.57704643442,8.90679192709,3.85453760334,37.5258241642,62.7947880557,1.10400283668,0.0,1.10400283668
 10/16  18:00:00,89.8435694039,3.42775435199,6.26249969812,9.92053618855,26.8041601173,36.0181789539,2.18761420603,0.0,2.18761420603
 10/16  19:00:00,95.0159123889,3.42775435199,2.22797484191,14.2941952385,26.8041601173,33.4493877451,1.10341689962,0.0,1.10341689962
 10/16  20:00:00,85.1643560753,3.42775435199,0.0,22.7531098372,16.0824960704,28.0885557216,1.10349245326,0.0,1.10349245326
 10/16  21:00:00,88.9214722422,3.42775435199,0.0,27.7946216085,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300339918,0.0,1.10300339918
 10/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300246008,0.0,1.10300246008
 10/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300192399,0.0,1.10300192399
 10/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312417323,0.0,1.10312417323
 10/17  06:00:00,115.781002138,3.42775435199,0.0,70.7366475742,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/17  07:00:00,120.380660959,3.42775435199,0.0,55.843514144,16.0824960704,32.6817896323,4.53112344512,2.34414087857,2.18698256655
 10/17  08:00:00,148.719630557,3.44362919952,0.0,26.6167606651,48.2474882111,70.4033123869,1.24222466873,0.137863022647,1.10436164609
 10/17  09:00:00,125.913752452,3.42775435199,0.0,12.1753288368,48.2474882111,62.0547409583,2.1891015167,0.0,2.1891015167
 10/17  10:00:00,119.747392917,3.43379908292,0.0,7.92951797742,48.2474882111,60.1281475517,2.18916470029,0.0,2.18916470029
 10/17  11:00:00,120.351711096,3.68170421922,0.250818017503,6.10851959559,48.2474882111,62.0547409583,3.27434796002,0.0,3.27434796002
 10/17  12:00:00,124.4075242,4.17970271982,4.34759753147,6.11390319249,48.2474882111,61.5103924513,2.19096839516,0.0,2.19096839516
 10/17  13:00:00,129.260199803,4.42613444391,9.9177698865,3.00013170337,48.2474882111,63.6602354638,3.27560532858,0.0,3.27560532858
 10/17  14:00:00,128.907348481,4.27335934814,15.2118742926,1.0380389836,48.2474882111,60.1281475517,2.18864600189,0.0,2.18864600189
 10/17  15:00:00,131.363794216,4.10344791953,18.8762704398,0.0,48.2474882111,60.1281475517,2.18854659907,0.0,2.18854659907
 10/17  16:00:00,135.07718049,4.01305828754,19.790156236,0.0,48.2474882111,63.0180376616,2.18957012206,0.0,2.18957012206
 10/17  17:00:00,121.446310809,3.81360808239,17.3036504125,0.0,37.5258241642,62.7947880557,1.10390591072,0.0,1.10390591072
 10/17  18:00:00,88.0163300583,3.42775435199,13.3704847085,0.985311832544,26.8041601173,36.0181789539,1.10382913384,0.0,1.10382913384
 10/17  19:00:00,89.8007427517,3.42775435199,7.27964067101,4.02735977226,26.8041601173,33.4493877451,1.10361195933,0.0,1.10361195933
 10/17  20:00:00,73.1810405353,3.42775435199,0.562460967013,10.2073333302,16.0824960704,28.0885557216,1.10348371426,0.0,1.10348371426
 10/17  21:00:00,75.2200211584,3.42775435199,0.0,14.0931705247,16.0824960704,26.8041601173,1.1033078202,0.0,1.1033078202
 10/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.720115260325,0.0,0.720115260325
 10/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.402680725124,0.0,0.402680725124
 10/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300440453,0.0,1.10300440453
 10/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030046599,0.0,1.1030046599
 10/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312779,0.0,1.10312779
 10/18  06:00:00,96.7059673986,3.42775435199,0.0,51.6616128353,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/18  07:00:00,109.193048498,3.42775435199,0.0,44.6559016824,16.0824960704,32.6817896323,6.70042547876,5.5969129337,1.10351254507
 10/18  08:00:00,141.846639666,3.49648960057,0.0,19.690909373,48.2474882111,70.4033123869,3.4485660901,1.26029278685,2.18827330325
 10/18  09:00:00,122.542647533,3.42775435199,0.0,8.80422391797,48.2474882111,62.0547409583,2.18923713247,0.0,2.18923713247
 10/18  10:00:00,117.870817775,3.43879613628,0.0,6.04794578193,48.2474882111,60.1281475517,2.18928006808,0.0,2.18928006808
 10/18  11:00:00,118.364740657,3.62543843247,0.240105251255,4.18852770937,48.2474882111,62.0547409583,2.18989380268,0.0,2.18989380268
 10/18  12:00:00,121.863255379,3.74677946849,4.70717562498,3.64297952874,48.2474882111,61.5103924513,3.27611336848,0.0,3.27611336848
 10/18  13:00:00,126.101787118,3.82533545041,8.72455945088,1.6357284481,48.2474882111,63.6602354638,3.27579296043,0.0,3.27579296043
 10/18  14:00:00,129.986487867,4.2612952961,17.0163957868,0.324720927078,48.2474882111,60.1281475517,2.18877016865,0.0,2.18877016865
 10/18  15:00:00,133.028623726,4.42123137153,20.2233164972,0.0,48.2474882111,60.1281475517,2.1884433329,0.0,2.1884433329
 10/18  16:00:00,132.283886002,4.24986878477,16.7600512501,0.0,48.2474882111,63.0180376616,2.18945840428,0.0,2.18945840428
 10/18  17:00:00,116.349652785,3.91850493329,12.1020955375,0.0,37.5258241642,62.7947880557,1.10403083157,0.0,1.10403083157
 10/18  18:00:00,80.8471035453,3.42775435199,6.27712672532,0.909443302754,26.8041601173,36.0181789539,1.10377878854,0.0,1.10377878854
 10/18  19:00:00,85.6008480291,3.42775435199,4.10664222313,3.00046349755,26.8041601173,33.4493877451,1.10357372507,0.0,1.10357372507
 10/18  20:00:00,72.6741011637,3.42775435199,2.8591972985,7.40365762712,16.0824960704,28.0885557216,1.10344701696,0.0,1.10344701696
 10/18  21:00:00,73.0093382162,3.42775435199,1.98289609091,9.89959149156,16.0824960704,26.8041601173,1.10317588154,0.0,1.10317588154
 10/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300229662,0.0,1.10300229662
 10/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300154247,0.0,1.10300154247
 10/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030002702,0.0,1.1030002702
 10/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314461409,0.0,1.10314461409
 10/19  06:00:00,77.0242851202,3.42775435199,0.0,31.9799305568,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  07:00:00,93.5996343815,3.42775435199,0.0,29.0624875661,16.0824960704,32.6817896323,1.10362260245,0.0,1.10362260245
 10/19  08:00:00,131.638873606,3.54642790103,0.0,9.43320501317,48.2474882111,70.4033123869,2.18852200418,0.0,2.18852200418
 10/19  09:00:00,118.937819078,3.43831755978,0.0,5.1888322547,48.2474882111,62.0547409583,2.1891536366,0.0,2.1891536366
 10/19  10:00:00,115.738903949,3.50811628746,0.0,3.84671180417,48.2474882111,60.1281475517,2.18922274805,0.0,2.18922274805
 10/19  11:00:00,117.388559226,3.9905781769,0.24941452955,2.83789725641,48.2474882111,62.0547409583,2.18985070053,0.0,2.18985070053
 10/19  12:00:00,118.848256782,4.39442254249,1.83821320803,2.84930027502,48.2474882111,61.5103924513,3.27606551688,0.0,3.27606551688
 10/19  13:00:00,120.972710306,4.65006148543,3.08631152119,1.32017353025,48.2474882111,63.6602354638,3.2757638919,0.0,3.2757638919
 10/19  14:00:00,116.808502948,4.51844399858,3.53729766808,0.36868542452,48.2474882111,60.1281475517,2.18875817037,0.0,2.18875817037
 10/19  15:00:00,116.429992558,4.50509863891,3.54081806231,0.0,48.2474882111,60.1281475517,2.18843728484,0.0,2.18843728484
 10/19  16:00:00,119.656235538,4.32209091886,4.06017865258,0.0,48.2474882111,63.0180376616,2.1894628171,0.0,2.1894628171
 10/19  17:00:00,107.321280074,3.9637148234,2.9972956249,0.0312173117083,37.5258241642,62.7947880557,1.10403424541,0.0,1.10403424541
 10/19  18:00:00,75.3555936064,3.42775435199,0.287297555659,1.40776253344,26.8041601173,36.0181789539,1.1037832161,0.0,1.1037832161
 10/19  19:00:00,82.2696688765,3.42775435199,0.0,3.77592656801,26.8041601173,33.4493877451,1.10357881359,0.0,1.10357881359
 10/19  20:00:00,71.713227805,3.42775435199,0.0,9.3019815669,16.0824960704,28.0885557216,1.1034529289,0.0,1.1034529289
 10/19  21:00:00,74.7531398694,3.42775435199,0.0,13.6262892357,16.0824960704,26.8041601173,1.10317966843,0.0,1.10317966843
 10/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300395438,0.0,1.10300395438
 10/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300360855,0.0,1.10300360855
 10/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300276313,0.0,1.10300276313
 10/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314939844,0.0,1.10314939844
 10/20  06:00:00,99.6952609981,3.42775435199,0.0,54.6509064347,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/20  07:00:00,110.054981845,3.42775435199,0.0,45.5178350296,16.0824960704,32.6817896323,12.7040194712,11.6003840442,1.10363542695
 10/20  08:00:00,147.032011986,3.51412172126,0.0,24.8586495731,48.2474882111,70.4033123869,7.74153432337,5.55311570222,2.18841862115
 10/20  09:00:00,129.324123223,3.42775435199,0.0,15.5856996075,48.2474882111,62.0547409583,3.85265185927,1.66346622955,2.18918562972
 10/20  10:00:00,119.843977279,3.42775435199,0.0,8.03214707011,48.2474882111,60.1281475517,2.18926389556,0.0,2.18926389556
 10/20  11:00:00,119.933969407,3.45523906886,0.0,6.16806107469,48.2474882111,62.0547409583,2.18991815296,0.0,2.18991815296
 10/20  12:00:00,119.945430026,3.5345530126,0.0,6.6445562568,48.2474882111,61.5103924513,3.27618878597,0.0,3.27618878597
 10/20  13:00:00,119.104992059,3.75335198803,0.339824609648,3.09565169224,48.2474882111,63.6602354638,3.27570200886,0.0,3.27570200886
 10/20  14:00:00,117.58517229,4.20120611402,3.78697011096,1.21292020845,48.2474882111,60.1281475517,2.1886046173,0.0,2.1886046173
 10/20  15:00:00,124.74215503,4.14921302654,12.2088661462,0.0,48.2474882111,60.1281475517,2.18854406897,0.0,2.18854406897
 10/20  16:00:00,130.371097485,3.79966212757,15.2974693911,0.0,48.2474882111,63.0180376616,2.18958325798,0.0,2.18958325798
 10/20  17:00:00,117.915076185,3.75229404227,13.8041378723,0.0295919560869,37.5258241642,62.7947880557,1.10391464541,0.0,1.10391464541
 10/20  18:00:00,89.3802036142,3.42775435199,11.6325000794,1.6198366842,26.8041601173,36.0181789539,1.10384237576,0.0,1.10384237576
 10/20  19:00:00,92.5338151783,3.42775435199,9.81132173042,4.22875113939,26.8041601173,33.4493877451,1.10362678054,0.0,1.10362678054
 10/20  20:00:00,77.918752357,3.42775435199,7.65094543807,7.85656068081,16.0824960704,28.0885557216,1.10350122425,0.0,1.10350122425
 10/20  21:00:00,78.0777146617,3.42775435199,7.44086826409,9.50999576389,16.0824960704,26.8041601173,1.10332528146,0.0,1.10332528146
 10/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300452126,0.0,1.10300452126
 10/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300404973,0.0,1.10300404973
 10/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300362253,0.0,1.10300362253
 10/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314386385,0.0,1.10314386385
 10/21  06:00:00,74.3648329742,3.42775435199,0.0,29.3204784109,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/21  07:00:00,76.9999739774,3.42775435199,0.0,29.2853703298,5.36083202345,26.5809105114,1.1031785331,0.0,1.1031785331
 10/21  08:00:00,86.4363892857,3.42775435199,0.0,24.8964899897,26.8041601173,31.2995447326,1.10345445327,0.0,1.10345445327
 10/21  09:00:00,88.0877076948,3.42775435199,0.0,24.3001160912,26.8041601173,33.5472370403,1.10372810332,0.0,1.10372810332
 10/21  10:00:00,86.375692286,3.42775435199,0.0,23.5513973856,26.8041601173,32.583940337,1.10363328195,0.0,1.10363328195
 10/21  11:00:00,88.0359829654,3.42775435199,0.0,22.9639957573,26.8041601173,34.8316326447,2.18746263213,0.0,2.18746263213
 10/21  12:00:00,85.6219356593,3.42775435199,0.0,21.8343440556,26.8041601173,33.5472370403,1.10364888401,0.0,1.10364888401
 10/21  13:00:00,83.5563242932,3.42775435199,0.0,22.3375238983,26.8041601173,30.9784458315,1.1036864366,0.0,1.1036864366
 10/21  14:00:00,64.3533081306,3.42775435199,0.0,31.5441623584,8.04124803518,21.3317032909,1.10348828581,0.0,1.10348828581
 10/21  15:00:00,65.6075062925,3.42775435199,0.0,34.0827561248,8.04124803518,20.0473076865,1.10339243171,0.0,1.10339243171
 10/21  16:00:00,60.7779959557,3.42775435199,0.0,28.9321468869,8.04124803518,20.3684065876,0.02,0.0,0.02
 10/21  17:00:00,55.9450819185,3.42775435199,0.0,31.8193819837,2.68041601173,18.0090894769,1.10326546107,0.0,1.10326546107
 10/21  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309180794,0.0,1.10309180794
 10/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309370382,0.0,1.10309370382
 10/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301810573,0.0,1.10301810573
 10/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300444161,0.0,1.10300444161
 10/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029619506,0.0,1.1029619506
 10/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030928018,0.0,1.1030928018
 10/22  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296188864,0.0,1.10296188864
 10/22  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299772641,0.0,1.10299772641
 10/22  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304986389,0.0,1.10304986389
