Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/22  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318669511,0.0,1.10318669511
 10/22  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299496632,0.0,1.10299496632
 10/22  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10277738715,0.0,1.10277738715
 10/22  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296189586,0.0,1.10296189586
 10/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295707117,0.0,1.10295707117
 10/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298553121,0.0,1.10298553121
 10/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  03:00:00,43.3224975519,0.790444486188,0.0,3.59586886609,2.68041601173,21.4433280938,1.1568555528,0.053793280681,1.10306227211
 10/23  04:00:00,45.349120125,0.988055607735,0.0,5.42488031759,2.68041601173,21.4433280938,0.0485856509789,0.0285856509789,0.02
 10/23  05:00:00,47.611157374,0.790444486188,0.0,5.20411267641,5.36083202345,21.4433280938,1.28374447277,0.180591210679,1.10315326209
 10/23  06:00:00,181.580476675,3.42775435199,0.0,136.536122111,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/23  07:00:00,170.517519833,3.42775435199,0.0,103.513039685,16.0824960704,32.6817896323,43.9989531019,42.8956485347,1.10330456719
 10/23  08:00:00,179.99492572,3.42775435199,0.0,57.9079306761,48.2474882111,70.4033123869,37.8901730768,35.701938652,2.18823442477
 10/23  09:00:00,148.393406458,3.42775435199,0.0,34.6549828423,48.2474882111,62.0547409583,27.7913480901,25.6023437422,2.18900434792
 10/23  10:00:00,135.709881884,3.42775435199,0.0,23.8980516751,48.2474882111,60.1281475517,16.0656464749,13.8763648636,2.18928161131
 10/23  11:00:00,134.708057509,3.48865555289,0.0,20.9087326922,48.2474882111,62.0547409583,5.2587133562,1.98409062648,3.27462272972
 10/23  12:00:00,136.037530311,3.63678590618,0.0,22.6344236481,48.2474882111,61.5103924513,2.19080400679,0.0,2.19080400679
 10/23  13:00:00,129.682493463,3.85015803376,0.0,13.9161716601,48.2474882111,63.6602354638,3.27608889002,0.0,3.27608889002
 10/23  14:00:00,122.18812444,3.89203002656,0.0,9.91201855693,48.2474882111,60.1281475517,2.18909334414,0.0,2.18909334414
 10/23  15:00:00,116.738206891,3.93271328664,0.0,4.42141774753,48.2474882111,60.1281475517,2.18846139998,0.0,2.18846139998
 10/23  16:00:00,118.405219169,3.82488592533,0.0,3.30636727641,48.2474882111,63.0180376616,2.18935747257,0.0,2.18935747257
 10/23  17:00:00,108.542100074,3.65155372869,0.0,4.5614940318,37.5258241642,62.7947880557,2.18800221514,0.0,2.18800221514
 10/23  18:00:00,87.9482064677,3.42775435199,0.0,11.8203396171,26.8041601173,36.0181789539,1.10369787351,0.0,1.10369787351
 10/23  19:00:00,97.7999300322,3.42775435199,0.0,19.3061877237,26.8041601173,33.4493877451,1.10344052055,0.0,1.10344052055
 10/23  20:00:00,92.9610617103,3.42775435199,0.0,30.5498154722,16.0824960704,28.0885557216,2.6502140424,1.54669610277,1.10351793962
 10/23  21:00:00,97.0524240025,3.42775435199,0.0,35.9255733688,16.0824960704,26.8041601173,2.31101475773,2.29101475773,0.02
 10/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304982715,0.0,1.10304982715
 10/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300390241,0.0,1.10300390241
 10/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300421243,0.0,1.10300421243
 10/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300399774,0.0,1.10300399774
 10/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/24  06:00:00,145.182383283,3.42775435199,0.0,100.138028719,5.36083202345,21.4433280938,1.10309803855,0.0,1.10309803855
 10/24  07:00:00,143.3473925,3.42775435199,0.0,76.342912351,16.0824960704,32.6817896323,33.0109467367,31.9073002727,1.10364646405
 10/24  08:00:00,165.87991283,3.43205185094,0.0,43.7886202871,48.2474882111,70.4033123869,25.3804942744,23.1918371174,2.18865715704
 10/24  09:00:00,137.73963731,3.42775435199,0.0,24.0012136945,48.2474882111,62.0547409583,19.0661579642,16.8771777786,2.1889801856
 10/24  10:00:00,127.20545326,3.42775435199,0.0,15.3936230514,48.2474882111,60.1281475517,11.5366211896,9.34751956155,2.18910162806
 10/24  11:00:00,127.787692556,3.5124630758,0.0,13.9645602168,48.2474882111,62.0547409583,4.23152611092,2.04175795167,2.18976815925
 10/24  12:00:00,129.580217426,3.86693818902,0.0,15.9469584802,48.2474882111,61.5103924513,3.27637079996,0.0,3.27637079996
 10/24  13:00:00,125.40047088,4.14763909828,0.0,9.33666801253,48.2474882111,63.6602354638,2.19040624258,0.0,2.19040624258
 10/24  14:00:00,118.794858762,4.10005215604,0.0,6.3107307495,48.2474882111,60.1281475517,2.1893959493,0.0,2.1893959493
 10/24  15:00:00,114.874788768,4.09090457533,0.547454224898,1.85235411064,48.2474882111,60.1281475517,2.18854833034,0.0,2.18854833034
 10/24  16:00:00,118.115580824,3.9698631399,1.6077372927,1.26401442483,48.2474882111,63.0180376616,2.18962637732,0.0,2.18962637732
 10/24  17:00:00,108.349163397,3.65990033017,0.148665801877,4.21154495114,37.5258241642,62.7947880557,2.18854685336,0.0,2.18854685336
 10/24  18:00:00,88.1324115997,3.42775435199,0.0,12.0045447491,26.8041601173,36.0181789539,1.10372963043,0.0,1.10372963043
 10/24  19:00:00,93.7466716558,3.42775435199,0.0,15.2529293473,26.8041601173,33.4493877451,1.10346780865,0.0,1.10346780865
 10/24  20:00:00,84.4966226606,3.42775435199,0.0,22.0853764225,16.0824960704,28.0885557216,1.10352489056,0.0,1.10352489056
 10/24  21:00:00,87.6475323677,3.42775435199,0.0,26.520681734,16.0824960704,26.8041601173,1.10315582049,0.0,1.10315582049
 10/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300844977,0.0,1.10300844977
 10/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300908197,0.0,1.10300908197
 10/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030090807,0.0,1.1030090807
 10/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313542287,0.0,1.10313542287
 10/25  06:00:00,106.196434091,3.42775435199,0.0,61.1520795272,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/25  07:00:00,116.619323513,3.42775435199,0.0,49.614843364,16.0824960704,32.6817896323,2.94365453365,1.84001989585,1.1036346378
 10/25  08:00:00,148.363845975,3.46118566133,0.0,26.2434196217,48.2474882111,70.4033123869,2.18869093534,0.0,2.18869093534
 10/25  09:00:00,133.546621123,3.42775435199,0.0,19.808197508,48.2474882111,62.0547409583,2.18887871426,0.0,2.18887871426
 10/25  10:00:00,122.271259636,3.42775435199,0.0,10.4594294275,48.2474882111,60.1281475517,2.18899876071,0.0,2.18899876071
 10/25  11:00:00,120.844645701,3.42775435199,0.0,7.10622208545,48.2474882111,62.0547409583,2.18970181689,0.0,2.18970181689
 10/25  12:00:00,121.383716504,3.49842714939,0.0,8.11896859794,48.2474882111,61.5103924513,3.27596470216,0.0,3.27596470216
 10/25  13:00:00,122.383712798,3.52156374834,0.0,6.94598528059,48.2474882111,63.6602354638,3.27577993562,0.0,3.27577993562
 10/25  14:00:00,116.245230843,3.43402305131,0.0,4.42713193468,48.2474882111,60.1281475517,2.1888056753,0.0,2.1888056753
 10/25  15:00:00,113.986402543,3.4677336821,0.765382158886,1.36921084559,48.2474882111,60.1281475517,2.18851274909,0.0,2.18851274909
 10/25  16:00:00,118.313062345,3.54635491527,0.710172698148,2.78256876494,48.2474882111,63.0180376616,2.18980436343,0.0,2.18980436343
 10/25  17:00:00,106.537733048,3.6499880738,0.0,2.55869266002,37.5258241642,62.7947880557,1.10404928795,0.0,1.10404928795
 10/25  18:00:00,84.2216800963,3.42775435199,0.0,8.09381324573,26.8041601173,36.0181789539,2.18753107096,0.0,2.18753107096
 10/25  19:00:00,91.8299331398,3.42775435199,0.0,13.3361908314,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/25  20:00:00,84.3624972763,3.42775435199,0.0,21.9512510382,16.0824960704,28.0885557216,1.10353773804,0.0,1.10353773804
 10/25  21:00:00,87.9795828039,3.42775435199,0.0,26.8527321702,16.0824960704,26.8041601173,1.1033601337,0.0,1.1033601337
 10/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300556097,0.0,1.10300556097
 10/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300540179,0.0,1.10300540179
 10/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300619649,0.0,1.10300619649
 10/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313437415,0.0,1.10313437415
 10/26  06:00:00,120.084739984,3.42775435199,0.0,75.0403854205,5.36083202345,21.4433280938,1.10308910029,0.0,1.10308910029
 10/26  07:00:00,128.274145348,3.42775435199,0.0,61.2696651998,16.0824960704,32.6817896323,27.1842060527,26.0805763439,1.10362970877
 10/26  08:00:00,153.765914732,3.46379147731,0.0,31.6428825626,48.2474882111,70.4033123869,20.9907034927,19.8862481691,1.10445532365
 10/26  09:00:00,130.753848906,3.42775435199,0.0,17.015425291,48.2474882111,62.0547409583,15.9014063571,13.7123973079,2.18900904917
 10/26  10:00:00,124.242455601,3.42775435199,0.0,12.4306253925,48.2474882111,60.1281475517,11.3050799589,9.11591961101,2.18916034786
 10/26  11:00:00,124.389542884,3.44019382195,0.0,10.6386797987,48.2474882111,62.0547409583,5.02516089679,1.7504921063,3.27466879049
 10/26  12:00:00,125.742325721,3.80509513283,0.0,12.1709098319,48.2474882111,61.5103924513,3.2762204447,0.0,3.2762204447
 10/26  13:00:00,124.090091402,4.19899798822,0.0,7.97492964492,48.2474882111,63.6602354638,2.19056007573,0.0,2.19056007573
 10/26  14:00:00,117.641668237,4.16805294916,0.0,5.08953943088,48.2474882111,60.1281475517,2.18917525449,0.0,2.18917525449
 10/26  15:00:00,113.768645215,4.15081051675,0.0,1.23375884094,48.2474882111,60.1281475517,2.18858879924,0.0,2.18858879924
 10/26  16:00:00,116.277937075,3.93989174678,0.0,1.06407936151,48.2474882111,63.0180376616,2.18976512092,0.0,2.18976512092
 10/26  17:00:00,107.727041562,3.67816410182,0.0,3.71982514605,37.5258241642,62.7947880557,2.18816879761,0.0,2.18816879761
 10/26  18:00:00,89.7665464235,3.42775435199,0.0,11.1713462395,26.8041601173,36.0181789539,1.10373297626,0.0,1.10373297626
 10/26  19:00:00,93.3288830256,3.42775435199,0.0,14.8351407171,26.8041601173,33.4493877451,1.10350108579,0.0,1.10350108579
 10/26  20:00:00,83.5744334377,3.42775435199,0.0,21.1631871996,16.0824960704,28.0885557216,1.1035777091,0.0,1.1035777091
 10/26  21:00:00,86.3823618138,3.42775435199,0.0,25.2555111801,16.0824960704,26.8041601173,1.10312764334,0.0,1.10312764334
 10/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300907156,0.0,1.10300907156
 10/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300985991,0.0,1.10300985991
 10/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301003974,0.0,1.10301003974
 10/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/27  06:00:00,115.848778379,3.42775435199,0.0,70.8044238151,5.36083202345,21.4433280938,1.10317880459,0.0,1.10317880459
 10/27  07:00:00,125.041945506,3.42775435199,0.0,58.0374653571,16.0824960704,32.6817896323,23.4174008836,22.3138169337,1.10358394992
 10/27  08:00:00,151.275354876,3.47076503407,0.0,29.14534915,48.2474882111,70.4033123869,15.3752318591,13.1864547346,2.18877712447
 10/27  09:00:00,128.324185768,3.42775435199,0.0,14.5857621526,48.2474882111,62.0547409583,7.25245524312,5.06366107857,2.18879416456
 10/27  10:00:00,121.890503681,3.42775435199,0.0,10.0786734718,48.2474882111,60.1281475517,2.91403896541,0.724944380529,2.18909458488
 10/27  11:00:00,122.234929843,3.56457916001,0.0,8.35968141918,48.2474882111,62.0547409583,2.19000584078,0.0,2.19000584078
 10/27  12:00:00,122.666926385,3.81144273132,0.0,9.08916289766,48.2474882111,61.5103924513,3.27593737871,0.0,3.27593737871
 10/27  13:00:00,121.046093047,3.94358032492,0.0,5.18634895294,48.2474882111,63.6602354638,3.27579013306,0.0,3.27579013306
 10/27  14:00:00,114.91968172,3.86618058643,0.0,2.6694252771,48.2474882111,60.1281475517,2.18882511176,0.0,2.18882511176
 10/27  15:00:00,112.925726933,3.8958494297,0.385375535061,0.260426111276,48.2474882111,60.1281475517,2.18854612332,0.0,2.18854612332
 10/27  16:00:00,117.518590242,3.58949487336,1.14660081006,1.50852859183,48.2474882111,63.0180376616,2.18986482028,0.0,2.18986482028
 10/27  17:00:00,109.828545012,3.65805842583,0.397162662631,5.44427160968,37.5258241642,62.7947880557,1.10396463268,0.0,1.10396463268
 10/27  18:00:00,88.2100549636,3.42775435199,0.0,9.61485477966,26.8041601173,36.0181789539,2.18759964488,0.0,2.18759964488
 10/27  19:00:00,90.3482281608,3.42775435199,0.0,11.8544858524,26.8041601173,33.4493877451,1.10341998254,0.0,1.10341998254
 10/27  20:00:00,78.9828356824,3.42775435199,0.0,16.5715894443,16.0824960704,28.0885557216,1.10351253502,0.0,1.10351253502
 10/27  21:00:00,81.1250237344,3.42775435199,0.0,19.9981731007,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301068648,0.0,1.10301068648
 10/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301046244,0.0,1.10301046244
 10/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301103816,0.0,1.10301103816
 10/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307207622,0.0,1.10307207622
 10/28  06:00:00,112.022550045,3.42775435199,0.0,66.9781954813,5.36083202345,21.4433280938,1.10310699658,0.0,1.10310699658
 10/28  07:00:00,107.251137005,3.42775435199,0.0,57.0692000238,5.36083202345,26.5809105114,12.7494097959,12.7294097959,0.02
 10/28  08:00:00,107.057275671,3.42775435199,0.0,45.5173763745,26.8041601173,31.2995447326,11.9288307802,10.8253681951,1.1034625851
 10/28  09:00:00,99.9811351064,3.42775435199,0.0,36.1935435027,26.8041601173,33.5472370403,9.60561647393,8.50190293663,1.1037135373
 10/28  10:00:00,84.9404112031,3.42775435199,0.0,22.1161163027,26.8041601173,32.583940337,7.38689943733,5.1996062677,2.18729316963
 10/28  11:00:00,86.1614326102,3.42775435199,0.0,21.0894454021,26.8041601173,34.8316326447,1.82335066831,0.719526034783,1.10382463353
 10/28  12:00:00,82.4943812317,3.42775435199,0.0,18.706789628,26.8041601173,33.5472370403,1.10370190952,0.0,1.10370190952
 10/28  13:00:00,77.3321919144,3.42775435199,0.0,16.1133915195,26.8041601173,30.9784458315,1.1036252669,0.0,1.1036252669
 10/28  14:00:00,54.5425054261,3.54464800232,0.23617696388,21.3802890398,8.04124803518,21.3317032909,1.1035144386,0.0,1.1035144386
 10/28  15:00:00,51.2855976544,3.66735403403,3.4664898952,16.0547579094,8.04124803518,20.0473076865,1.10341020603,0.0,1.10341020603
 10/28  16:00:00,50.816344609,3.48966155461,5.46057746347,13.448010874,8.04124803518,20.3684065876,1.10324168287,0.0,1.10324168287
 10/28  17:00:00,50.2671702718,3.42775435199,4.55776420751,21.5837061295,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/28  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314226363,0.0,1.10314226363
 10/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311047683,0.0,1.10311047683
 10/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320460259,0.0,1.10320460259
 10/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030111764,0.0,1.1030111764
 10/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296554156,0.0,1.10296554156
 10/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296131277,0.0,1.10296131277
 10/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296621051,0.0,1.10296621051
 10/29  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296537472,0.0,1.10296537472
 10/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305392936,0.0,1.10305392936
 10/29  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312282373,0.0,1.10312282373
 10/29  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305041931,0.0,1.10305041931
 10/29  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296503445,0.0,1.10296503445
 10/29  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296400407,0.0,1.10296400407
 10/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310582172,0.0,1.10310582172
 10/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296440372,0.0,1.10296440372
 10/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030111624,0.0,1.1030111624
 10/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301178405,0.0,1.10301178405
 10/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/30  06:00:00,166.271882,3.42775435199,0.0,121.227527436,5.36083202345,21.4433280938,1.10314487659,0.0,1.10314487659
 10/30  07:00:00,157.495538042,3.42775435199,0.0,90.4910578934,16.0824960704,32.6817896323,12.351041815,11.2473629098,1.10367890516
 10/30  08:00:00,178.733483059,3.42775435199,0.0,54.1791546817,48.2474882111,70.4033123869,9.91504028268,7.72607550182,2.18896478087
 10/30  09:00:00,159.77192985,3.42775435199,0.0,46.0335062342,48.2474882111,62.0547409583,8.52736222057,6.33803111171,2.18933110886
 10/30  10:00:00,153.170533819,3.42775435199,0.0,41.3587036101,48.2474882111,60.1281475517,7.91126998517,5.72206138726,2.1892085979
 10/30  11:00:00,151.247787608,3.42775435199,0.0,37.5093639926,48.2474882111,62.0547409583,5.95751707983,3.76749867752,2.19001840232
 10/30  12:00:00,153.598383178,3.42775435199,0.0,40.4043080692,48.2474882111,61.5103924513,5.00993308261,1.73391512848,3.27601795413
 10/30  13:00:00,147.137672676,3.42775435199,0.0,31.793754555,48.2474882111,63.6602354638,3.82875549424,0.552824043288,3.27593145095
 10/30  14:00:00,141.225016746,3.42775435199,0.0,29.4131865374,48.2474882111,60.1281475517,2.18867647558,0.0,2.18867647558
 10/30  15:00:00,139.609808216,3.42775435199,0.0,27.7979780075,48.2474882111,60.1281475517,2.18867721057,0.0,2.18867721057
 10/30  16:00:00,141.342544697,3.42775435199,0.0,26.6408243784,48.2474882111,63.0180376616,2.18985621477,0.0,2.18985621477
 10/30  17:00:00,135.504866488,3.45969706228,0.0,31.7161171115,37.5258241642,62.7947880557,1.10404365617,0.0,1.10404365617
 10/30  18:00:00,118.888982217,3.42775435199,0.0,40.293782033,26.8041601173,36.0181789539,2.59140461437,0.403641838725,2.18776277565
 10/30  19:00:00,120.535767541,3.42775435199,0.0,42.0420252322,26.8041601173,33.4493877451,2.53861360517,1.4351196465,1.10349395866
 10/30  20:00:00,114.751052091,3.42775435199,0.0,52.339805853,16.0824960704,28.0885557216,4.16892077691,3.06532397551,1.10359680141
 10/30  21:00:00,117.131616873,3.42775435199,0.0,56.0047662388,16.0824960704,26.8041601173,5.3687999416,5.3487999416,0.02
 10/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301342087,0.0,1.10301342087
 10/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301127642,0.0,1.10301127642
 10/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301261495,0.0,1.10301261495
 10/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301308027,0.0,1.10301308027
 10/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  06:00:00,145.44962888,3.42775435199,0.0,100.405274317,5.36083202345,21.4433280938,1.1030979042,0.0,1.1030979042
 10/31  07:00:00,143.489383903,3.42775435199,0.0,76.4849037543,16.0824960704,32.6817896323,14.5329691129,13.4293094685,1.10365964443
 10/31  08:00:00,169.490569089,3.42775435199,0.0,44.9362407115,48.2474882111,70.4033123869,10.9647611356,8.77600776567,2.18875336996
 10/31  09:00:00,150.48251974,3.42775435199,0.0,36.7440961242,48.2474882111,62.0547409583,8.268580923,6.07959729543,2.18898362757
 10/31  10:00:00,140.810780422,3.42775435199,0.0,28.9989502132,48.2474882111,60.1281475517,5.88939315762,3.70022860775,2.18916454987
 10/31  11:00:00,138.800541815,3.42775435199,0.0,25.0621181995,48.2474882111,62.0547409583,3.74887064395,1.55880107548,2.19006956847
 10/31  12:00:00,137.894202653,3.42775435199,0.0,24.700127545,48.2474882111,61.5103924513,3.27639672449,0.0,3.27639672449
 10/31  13:00:00,129.131692055,3.4303807164,0.0,13.7851475692,48.2474882111,63.6602354638,3.27624901699,0.0,3.27624901699
 10/31  14:00:00,123.162152463,3.48974386638,0.0,11.2883327398,48.2474882111,60.1281475517,2.18883413434,0.0,2.18883413434
 10/31  15:00:00,118.100080769,3.50672061878,0.0,6.20928429369,48.2474882111,60.1281475517,1.10424439441,0.0,1.10424439441
 10/31  16:00:00,120.109868393,3.50241599126,0.0,5.33348643478,48.2474882111,63.0180376616,3.27426739111,0.0,3.27426739111
 10/31  17:00:00,115.70528351,3.59273045386,0.0,11.7835007425,37.5258241642,62.7947880557,1.10392235151,0.0,1.10392235151
 10/31  18:00:00,101.485033295,3.42775435199,0.0,22.8898331109,26.8041601173,36.0181789539,1.10386426643,0.0,1.10386426643
 10/31  19:00:00,106.802470905,3.42775435199,0.0,28.3087285968,26.8041601173,33.4493877451,1.63542873383,0.531766569648,1.10366216418
 10/31  20:00:00,99.5574032923,3.42775435199,0.0,37.1461570542,16.0824960704,28.0885557216,2.74819768786,1.64465061742,1.10354707044
 10/31  21:00:00,101.672587321,3.42775435199,0.0,40.5457366875,16.0824960704,26.8041601173,2.7353956992,1.6320216533,1.10337404591
 10/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301154294,0.0,1.10301154294
 10/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301222658,0.0,1.10301222658
 11/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301359398,0.0,1.10301359398
 11/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315289026,0.0,1.10315289026
 11/01  06:00:00,147.808489967,3.42775435199,0.0,102.764135404,5.36083202345,21.4433280938,1.10310922759,0.0,1.10310922759
 11/01  07:00:00,145.947795515,3.42775435199,0.0,78.943315366,16.0824960704,32.6817896323,38.4390179488,37.3353256603,1.10369228849
 11/01  08:00:00,172.486319089,3.42775435199,0.0,47.9319907115,48.2474882111,70.4033123869,34.7997581518,33.6954794714,1.10427868041
 11/01  09:00:00,151.173282703,3.42775435199,0.0,37.4348590878,48.2474882111,62.0547409583,28.3441328546,26.1548963689,2.18923648573
 11/01  10:00:00,140.199013758,3.42775435199,0.0,28.3871835493,48.2474882111,60.1281475517,18.1632671044,14.8896143784,3.27365272601
 11/01  11:00:00,134.33859256,3.42775435199,0.0,20.6001689449,48.2474882111,62.0547409583,6.76093744708,4.57107104621,2.18986640087
 11/01  12:00:00,135.385274015,3.42775435199,0.0,22.1911989064,48.2474882111,61.5103924513,3.39532369131,0.118613922498,3.27670976881
 11/01  13:00:00,128.437666631,3.47974196802,0.0,13.0417608941,48.2474882111,63.6602354638,3.27617558284,0.0,3.27617558284
 11/01  14:00:00,121.882867663,3.70587335578,0.0,9.79291845063,48.2474882111,60.1281475517,2.18866402021,0.0,2.18866402021
 11/01  15:00:00,116.602722895,3.70275094511,0.0,4.5158960927,48.2474882111,60.1281475517,1.10441169346,0.0,1.10441169346
 11/01  16:00:00,118.822618111,3.5418267925,0.0,4.00682535185,48.2474882111,63.0180376616,3.27437430063,0.0,3.27437430063
 11/01  17:00:00,111.048068575,3.60783725171,0.0,7.11117900977,37.5258241642,62.7947880557,1.10403167958,0.0,1.10403167958
 11/01  18:00:00,96.3359078169,3.42775435199,0.0,15.2733742996,26.8041601173,36.0181789539,1.10386320643,0.0,1.10386320643
 11/01  19:00:00,97.2999198246,3.42775435199,0.0,18.8061775162,26.8041601173,33.4493877451,1.10360518257,0.0,1.10360518257
 11/01  20:00:00,89.6459526177,3.42775435199,0.0,27.2347063796,16.0824960704,28.0885557216,1.10349412157,0.0,1.10349412157
 11/01  21:00:00,92.6645988127,3.42775435199,0.0,31.537748179,16.0824960704,26.8041601173,1.10333151047,0.0,1.10333151047
 11/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301166421,0.0,1.10301166421
 11/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301307319,0.0,1.10301307319
 11/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301426314,0.0,1.10301426314
 11/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313030406,0.0,1.10313030406
 11/02  06:00:00,117.754545658,3.42775435199,0.0,72.710191095,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/02  07:00:00,123.459686339,3.42775435199,0.0,56.4552061906,16.0824960704,32.6817896323,3.29841045699,1.11133688191,2.18707357508
 11/02  08:00:00,153.931936329,3.44075765944,0.0,29.3646046447,48.2474882111,70.4033123869,1.10450047579,0.0,1.10450047579
 11/02  09:00:00,133.148990144,3.42775435199,0.0,19.4105665283,48.2474882111,62.0547409583,2.18913009424,0.0,2.18913009424
 11/02  10:00:00,123.005752497,3.42775435199,0.0,11.1939222884,48.2474882111,60.1281475517,2.18937923803,0.0,2.18937923803
 11/02  11:00:00,123.019633674,3.49418888948,0.0,9.21477552126,48.2474882111,62.0547409583,3.27523511359,0.0,3.27523511359
 11/02  12:00:00,124.346913468,3.74605038612,0.0,10.8345423251,48.2474882111,61.5103924513,3.27659541661,0.0,3.27659541661
 11/02  13:00:00,123.208243763,3.97011892067,0.0,7.32196107301,48.2474882111,63.6602354638,3.27587054527,0.0,3.27587054527
 11/02  14:00:00,117.978888374,3.52211036438,0.0,6.07270215228,48.2474882111,60.1281475517,2.18861723344,0.0,2.18861723344
 11/02  15:00:00,115.757615777,3.44675985219,0.0,3.92678006777,48.2474882111,60.1281475517,1.10439099161,0.0,1.10439099161
 11/02  16:00:00,117.78033602,3.53435123763,0.0,2.97201881532,48.2474882111,63.0180376616,3.27433090051,0.0,3.27433090051
 11/02  17:00:00,108.616248821,3.63732408335,0.0,4.64987242323,37.5258241642,62.7947880557,1.10401942741,0.0,1.10401942741
 11/02  18:00:00,94.0738335946,3.42775435199,0.0,13.0113000773,26.8041601173,36.0181789539,1.10385250511,0.0,1.10385250511
 11/02  19:00:00,95.2488920452,3.42775435199,0.0,16.7551497368,26.8041601173,33.4493877451,1.10359775548,0.0,1.10359775548
 11/02  20:00:00,86.2743022663,3.42775435199,0.0,23.8630560282,16.0824960704,28.0885557216,1.10348820362,0.0,1.10348820362
 11/02  21:00:00,88.3139719547,3.42775435199,0.0,27.187121321,16.0824960704,26.8041601173,1.10332759941,0.0,1.10332759941
 11/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301121927,0.0,1.10301121927
 11/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301304069,0.0,1.10301304069
 11/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301460606,0.0,1.10301460606
 11/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312997057,0.0,1.10312997057
 11/03  06:00:00,110.03683742,3.42775435199,0.0,64.9924828562,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/03  07:00:00,120.335197287,3.42775435199,0.0,53.3307171387,16.0824960704,32.6817896323,9.53905337838,7.35197605153,2.18707732685
 11/03  08:00:00,156.066052746,3.45079061671,0.0,31.4886881036,48.2474882111,70.4033123869,8.94499674792,7.84048860606,1.10450814186
 11/03  09:00:00,138.94060438,3.42775435199,0.0,25.2021807643,48.2474882111,62.0547409583,7.92611996395,5.73696746273,2.18915250122
 11/03  10:00:00,128.686621036,3.42775435199,0.0,16.8747908276,48.2474882111,60.1281475517,3.39307974543,1.20368417218,2.18939557325
 11/03  11:00:00,127.967885741,3.42775435199,0.0,14.2294621256,48.2474882111,62.0547409583,3.27481091006,0.0,3.27481091006
 11/03  12:00:00,127.221947089,3.45886245134,0.0,13.9967638811,48.2474882111,61.5103924513,3.27668985695,0.0,3.27668985695
 11/03  13:00:00,124.906023383,3.4988213293,0.0,9.49103828424,48.2474882111,63.6602354638,3.27598222651,0.0,3.27598222651
 11/03  14:00:00,119.231949588,3.42775435199,0.0,7.42011937956,48.2474882111,60.1281475517,2.18869452093,0.0,2.18869452093
 11/03  15:00:00,117.633217587,3.42995654904,0.0,5.81918518119,48.2474882111,60.1281475517,1.10443425275,0.0,1.10443425275
 11/03  16:00:00,120.695602186,3.52016044965,0.0,5.90147576987,48.2474882111,63.0180376616,3.27447396456,0.0,3.27447396456
 11/03  17:00:00,112.968340257,3.610887037,0.0,9.02840090605,37.5258241642,62.7947880557,1.1040668619,0.0,1.1040668619
 11/03  18:00:00,96.6967946444,3.42775435199,0.0,15.6342611271,26.8041601173,36.0181789539,1.10383236673,0.0,1.10383236673
 11/03  19:00:00,97.429616724,3.42775435199,0.0,18.9358744155,26.8041601173,33.4493877451,1.10364090047,0.0,1.10364090047
 11/03  20:00:00,87.4960420869,3.42775435199,0.0,25.0847958488,16.0824960704,28.0885557216,1.10353053079,0.0,1.10353053079
 11/03  21:00:00,89.1090936686,3.42775435199,0.0,27.9822430349,16.0824960704,26.8041601173,1.10336397782,0.0,1.10336397782
 11/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300997089,0.0,1.10300997089
 11/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301190727,0.0,1.10301190727
 11/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301439279,0.0,1.10301439279
 11/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315351301,0.0,1.10315351301
 11/04  06:00:00,104.518232525,3.42775435199,0.0,59.4738779612,5.36083202345,21.4433280938,1.10311087097,0.0,1.10311087097
 11/04  07:00:00,101.029964101,3.42775435199,0.0,50.8480271197,5.36083202345,26.5809105114,0.02,0.0,0.02
 11/04  08:00:00,102.070412632,3.42775435199,0.0,38.0631800028,26.8041601173,31.2995447326,1.10347745981,0.0,1.10347745981
 11/04  09:00:00,96.5217476166,3.42775435199,0.0,32.7341560129,26.8041601173,33.5472370403,1.10374519768,0.0,1.10374519768
 11/04  10:00:00,87.3677464067,3.42775435199,0.244936829468,24.2985146768,26.8041601173,32.583940337,2.18738790559,0.0,2.18738790559
 11/04  11:00:00,88.4825787912,3.42775435199,4.14760388862,19.2629876945,26.8041601173,34.8316326447,1.10389736792,0.0,1.10389736792
 11/04  12:00:00,85.8308243848,3.42775435199,5.51351556032,16.5297172208,26.8041601173,33.5472370403,1.1037809433,0.0,1.1037809433
 11/04  13:00:00,79.7286584705,3.42775435199,4.32558622028,14.1842718553,26.8041601173,30.9784458315,1.10371279391,0.0,1.10371279391
 11/04  14:00:00,57.8236589772,3.42775435199,3.05195752039,21.9625556847,8.04124803518,21.3317032909,1.10348387563,0.0,1.10348387563
 11/04  15:00:00,56.0332380714,3.42775435199,1.91330689806,22.5951810056,8.04124803518,20.0473076865,1.1034180062,0.0,1.1034180062
 11/04  16:00:00,54.8972362978,3.42775435199,1.07668075647,21.9747064725,8.04124803518,20.3684065876,1.10347473003,0.0,1.10347473003
 11/04  17:00:00,54.3843466073,3.42775435199,0.216080226353,30.0425664462,2.68041601173,18.0090894769,1.10310535286,0.0,1.10310535286
 11/04  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311398559,0.0,1.10311398559
 11/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319840817,0.0,1.10319840817
 11/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301296596,0.0,1.10301296596
 11/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296934047,0.0,1.10296934047
 11/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296762545,0.0,1.10296762545
 11/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310772174,0.0,1.10310772174
 11/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296898873,0.0,1.10296898873
 11/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300721359,0.0,1.10300721359
 11/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305590838,0.0,1.10305590838
 11/05  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306718931,0.0,1.10306718931
 11/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029681823,0.0,1.1029681823
 11/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296727378,0.0,1.10296727378
 11/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310453022,0.0,1.10310453022
 11/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296916777,0.0,1.10296916777
 11/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301589621,0.0,1.10301589621
 11/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301726695,0.0,1.10301726695
 11/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301746423,0.0,1.10301746423
 11/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/06  07:00:00,171.069807785,3.42775435199,0.0,126.025453222,5.36083202345,21.4433280938,1.12159483365,0.0184822765415,1.10311255711
 11/06  08:00:00,148.181056345,3.42775435199,0.0,91.0459095292,16.0824960704,32.6817896323,10.2929057815,9.18920078171,1.10370499975
 11/06  09:00:00,169.735921098,3.42775435199,0.0,47.6489260541,48.2474882111,70.4033123869,3.3259683152,1.13704837058,2.18891994462
 11/06  10:00:00,147.073782755,3.42775435199,0.0,33.335359139,48.2474882111,62.0547409583,2.1892081831,0.0,2.1892081831
 11/06  11:00:00,135.365946508,3.42775435199,0.510380568093,23.0437357308,48.2474882111,60.1281475517,2.18944739842,0.0,2.18944739842
 11/06  12:00:00,132.839969465,3.42775435199,2.02777599751,17.0737698517,48.2474882111,62.0547409583,2.19024260459,0.0,2.19024260459
 11/06  13:00:00,133.403864361,3.42775435199,2.02777599751,18.1820132549,48.2474882111,61.5103924513,3.27618576206,0.0,3.27618576206
 11/06  14:00:00,128.250726636,3.42775435199,2.02777599751,10.8790325175,48.2474882111,63.6602354638,3.27583798481,0.0,3.27583798481
 11/06  15:00:00,120.634632486,3.42775435199,1.21239540951,7.61040686737,48.2474882111,60.1281475517,2.18891391017,0.0,2.18891391017
 11/06  16:00:00,119.287455311,3.42775435199,0.0590483274943,7.41657677463,48.2474882111,60.1281475517,2.18872987176,0.0,2.18872987176
 11/06  17:00:00,123.747941145,3.43674483905,0.0,9.03723033876,48.2474882111,63.0180376616,2.18953226267,0.0,2.18953226267
 11/06  18:00:00,132.985852086,3.5293166727,0.0,14.3234830998,37.5258241642,62.7947880557,2.18811023473,0.0,2.18811023473
 11/06  19:00:00,103.378238782,3.42775435199,0.0,22.3157052644,26.8041601173,36.0181789539,1.10383106842,0.0,1.10383106842
 11/06  20:00:00,103.296314954,3.42775435199,0.0,24.8025726459,26.8041601173,33.4493877451,1.1034694891,0.0,1.1034694891
 11/06  21:00:00,96.2546666463,3.42775435199,0.0,33.8434204082,16.0824960704,28.0885557216,1.10356024863,0.0,1.10356024863
 11/06  22:00:00,101.271154376,3.42775435199,0.0,40.1443037423,16.0824960704,26.8041601173,1.10316030141,0.0,1.10316030141
 11/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301324848,0.0,1.10301324848
 11/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301647407,0.0,1.10301647407
 11/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301799593,0.0,1.10301799593
 11/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/07  07:00:00,128.298404807,3.42775435199,0.0,83.2540502438,5.36083202345,21.4433280938,1.10320442671,0.0,1.10320442671
 11/07  08:00:00,119.706186219,3.42775435199,0.0,62.5710394038,16.0824960704,32.6817896323,2.23937775976,1.13573300713,1.10364475263
 11/07  09:00:00,150.427694,3.42952559692,0.0,28.3389277106,48.2474882111,70.4033123869,2.18883848014,0.0,2.18883848014
 11/07  10:00:00,130.755239211,3.42775435199,0.0,17.0168155952,48.2474882111,62.0547409583,2.18915291036,0.0,2.18915291036
 11/07  11:00:00,129.512865023,3.42775435199,3.39236664135,14.3086681731,48.2474882111,60.1281475517,2.18939299847,0.0,2.18939299847
 11/07  12:00:00,130.400125423,3.42775435199,5.21728681902,11.4444149889,48.2474882111,62.0547409583,3.27466924013,0.0,3.27466924013
 11/07  13:00:00,128.595597515,3.42884569223,3.10756536491,12.2928657012,48.2474882111,61.5103924513,3.27594463242,0.0,3.27594463242
 11/07  14:00:00,126.076978514,3.45180628553,0.77053241478,9.9384760446,48.2474882111,63.6602354638,2.19105180683,0.0,2.19105180683
 11/07  15:00:00,120.881306096,3.42775435199,0.0455512281715,9.02392465931,48.2474882111,60.1281475517,2.18933656266,0.0,2.18933656266
 11/07  16:00:00,121.004105263,3.42775435199,0.551456476702,8.64081857781,48.2474882111,60.1281475517,2.18857685342,0.0,2.18857685342
 11/07  17:00:00,124.598464874,3.47347814986,1.00199565793,8.84902509938,48.2474882111,63.0180376616,2.18981869397,0.0,2.18981869397
 11/07  18:00:00,132.130392325,3.56994666449,0.0,13.4273933469,37.5258241642,62.7947880557,2.18861319812,0.0,2.18861319812
 11/07  19:00:00,103.08568907,3.42775435199,0.0,22.0231555524,26.8041601173,36.0181789539,1.10380031171,0.0,1.10380031171
 11/07  20:00:00,104.49593942,3.42775435199,0.0,26.0021971113,26.8041601173,33.4493877451,1.10352085026,0.0,1.10352085026
 11/07  21:00:00,95.9716670663,3.42775435199,0.0,33.5604208282,16.0824960704,28.0885557216,1.1035666178,0.0,1.1035666178
 11/07  22:00:00,98.1989798427,3.42775435199,0.0,37.072129209,16.0824960704,26.8041601173,1.10317634499,0.0,1.10317634499
 11/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301819706,0.0,1.10301819706
 11/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301410173,0.0,1.10301410173
 11/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301702985,0.0,1.10301702985
 11/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031516608,0.0,1.1031516608
 11/08  07:00:00,112.39946709,3.42775435199,0.0,67.3551125271,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/08  08:00:00,108.836859318,3.42775435199,0.0,51.7017125024,16.0824960704,32.6817896323,2.18701569811,0.0,2.18701569811
 11/08  09:00:00,138.96383395,3.45343756577,0.0,16.8511556925,48.2474882111,70.4033123869,1.10449244445,0.0,1.10449244445
 11/08  10:00:00,123.363327751,3.42775435199,0.0,9.62490413553,48.2474882111,62.0547409583,2.18916430436,0.0,2.18916430436
 11/08  11:00:00,120.218858258,3.48666456833,0.0,8.34811783321,48.2474882111,60.1281475517,3.27395901536,0.0,3.27395901536
 11/08  12:00:00,122.374248312,3.7431458232,0.0,8.32043322517,48.2474882111,62.0547409583,2.18996105335,0.0,2.18996105335
 11/08  13:00:00,123.361403454,3.84431595997,0.0,9.75076673707,48.2474882111,61.5103924513,3.27700595682,0.0,3.27700595682
 11/08  14:00:00,121.954042932,3.91014095647,0.0,6.12773820637,48.2474882111,63.6602354638,3.27638045236,0.0,3.27638045236
 11/08  15:00:00,114.850401981,3.85966360474,0.0,2.60666251964,48.2474882111,60.1281475517,2.18898424901,0.0,2.18898424901
 11/08  16:00:00,114.661092077,3.63251044796,0.0,2.64450577215,48.2474882111,60.1281475517,2.18860901308,0.0,2.18860901308
 11/08  17:00:00,120.925824404,3.56872416331,0.0,3.61580094023,48.2474882111,63.0180376616,2.1899108924,0.0,2.1899108924
 11/08  18:00:00,128.605060503,3.63524241471,0.0,9.83676577454,37.5258241642,62.7947880557,1.10407285811,0.0,1.10407285811
 11/08  19:00:00,98.2725459637,3.42775435199,0.0,17.2100124464,26.8041601173,36.0181789539,2.18785079222,0.0,2.18785079222
 11/08  20:00:00,99.9383519399,3.42775435199,0.0,21.4446096314,26.8041601173,33.4493877451,1.10344678969,0.0,1.10344678969
 11/08  21:00:00,91.0399547918,3.42775435199,0.0,28.6287085537,16.0824960704,28.0885557216,1.10355066848,0.0,1.10355066848
 11/08  22:00:00,93.1037424619,3.42775435199,0.0,31.9768918281,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306629536,0.0,1.10306629536
 11/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301970883,0.0,1.10301970883
 11/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030136529,0.0,1.1030136529
 11/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301712507,0.0,1.10301712507
 11/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
