Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/09  07:00:00,118.457079584,3.42775435199,0.0,73.4127250203,5.36083202345,21.4433280938,1.10312284201,0.0,1.10312284201
 11/09  08:00:00,114.305530974,3.42775435199,0.0,57.1703841582,16.0824960704,32.6817896323,19.1503513372,18.0466849254,1.10366641174
 11/09  09:00:00,145.635739268,3.46275448063,0.0,23.5137440957,48.2474882111,70.4033123869,10.9193037824,8.73026938884,2.18903439355
 11/09  10:00:00,128.049975743,3.42775435199,0.0,14.3115521274,48.2474882111,62.0547409583,3.20832596737,1.01895897717,2.1893669902
 11/09  11:00:00,123.701139262,3.48693530796,0.0,11.8301280971,48.2474882111,60.1281475517,2.18950388589,0.0,2.18950388589
 11/09  12:00:00,124.35543747,3.83626196633,0.0,10.2085062405,48.2474882111,62.0547409583,2.19003670234,0.0,2.19003670234
 11/09  13:00:00,125.046944729,4.01733491747,0.0,11.2632890553,48.2474882111,61.5103924513,3.27679322166,0.0,3.27679322166
 11/09  14:00:00,123.0794056,4.16474514972,0.0,6.99849668139,48.2474882111,63.6602354638,3.27649201821,0.0,3.27649201821
 11/09  15:00:00,115.360867504,3.79204643863,0.0,3.18474520864,48.2474882111,60.1281475517,2.18920233867,0.0,2.18920233867
 11/09  16:00:00,114.975835557,3.61464292051,0.0,2.97711677967,48.2474882111,60.1281475517,2.18870668408,0.0,2.18870668408
 11/09  17:00:00,121.190526775,3.57671924721,0.0,3.87250822791,48.2474882111,63.0180376616,2.18971867934,0.0,2.18971867934
 11/09  18:00:00,129.29659103,3.6445812127,0.0,10.5189575035,37.5258241642,62.7947880557,2.18872331966,0.0,2.18872331966
 11/09  19:00:00,99.8175668176,3.42775435199,0.0,18.7550333003,26.8041601173,36.0181789539,2.04561652299,0.941852042139,1.10376448086
 11/09  20:00:00,102.8630234,3.42775435199,0.0,24.3692810914,26.8041601173,33.4493877451,9.09668488267,7.99319296379,1.10349191887
 11/09  21:00:00,94.9758163938,3.42775435199,0.0,32.5645701557,16.0824960704,28.0885557216,16.3422979931,15.2387590662,1.10353892691
 11/09  22:00:00,97.5438149779,3.42775435199,0.0,36.4169643442,16.0824960704,26.8041601173,20.1337245475,19.0305512204,1.10317332707
 11/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030174922,0.0,1.1030174922
 11/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302018197,0.0,1.10302018197
 11/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301294921,0.0,1.10301294921
 11/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314226432,0.0,1.10314226432
 11/10  07:00:00,137.263642731,3.42775435199,0.0,92.2192881677,5.36083202345,21.4433280938,0.0331103563274,0.0131103563274,0.02
 11/10  08:00:00,126.581183661,3.42775435199,0.0,69.4460368461,16.0824960704,32.6817896323,30.1522906908,29.048716034,1.10357465685
 11/10  09:00:00,163.060948898,3.43854893484,0.0,40.9631592711,48.2474882111,70.4033123869,24.5338200043,22.3454236246,2.18839637974
 11/10  10:00:00,146.736377647,3.42775435199,0.0,32.9979540316,48.2474882111,62.0547409583,18.3382328721,16.1490706396,2.18916223257
 11/10  11:00:00,139.143108837,3.42775435199,0.0,27.3312786286,48.2474882111,60.1281475517,13.8409368134,10.5669352031,3.27400161027
 11/10  12:00:00,134.302464716,3.42775435199,0.0,20.5640411,48.2474882111,62.0547409583,6.65952616566,4.4695098893,2.19001627635
 11/10  13:00:00,134.33775254,3.43689865574,0.0,21.1345331281,48.2474882111,61.5103924513,3.74002126737,0.462870409205,3.27715085817
 11/10  14:00:00,128.3944921,3.4769016942,0.0,13.0014266365,48.2474882111,63.6602354638,3.2765712531,0.0,3.2765712531
 11/10  15:00:00,122.947906631,3.42775435199,0.0,11.1360764226,48.2474882111,60.1281475517,2.18891789426,0.0,2.18891789426
 11/10  16:00:00,121.226223611,3.42775435199,0.0,9.41439340186,48.2474882111,60.1281475517,2.18874258638,0.0,2.18874258638
 11/10  17:00:00,129.341570947,3.50950874966,0.0,12.0907628974,48.2474882111,63.0180376616,2.18972118088,0.0,2.18972118088
 11/10  18:00:00,140.088351417,3.58693734498,0.0,21.3683617578,37.5258241642,62.7947880557,3.16198987293,0.974045241706,2.18794463123
 11/10  19:00:00,111.187575092,3.42775435199,0.0,30.1250415746,26.8041601173,36.0181789539,7.42029909558,6.31653661984,1.10376247575
 11/10  20:00:00,112.070391527,3.42775435199,0.0,33.5766492187,26.8041601173,33.4493877451,11.7944560241,10.6909401908,1.10351583331
 11/10  21:00:00,104.491694375,3.42775435199,0.0,42.0804481368,16.0824960704,28.0885557216,16.2605072972,15.1568793221,1.10362797503
 11/10  22:00:00,107.054285162,3.42775435199,0.0,45.9274345285,16.0824960704,26.8041601173,18.5640786638,18.5440786638,0.02
 11/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031982961,0.0,1.1031982961
 11/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299280454,0.0,1.10299280454
 11/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297129587,0.0,1.10297129587
 11/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296927081,0.0,1.10296927081
 11/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297017541,0.0,1.10297017541
 11/11  08:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029714519,0.0,1.1029714519
 11/11  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305898876,0.0,1.10305898876
 11/11  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317762602,0.0,1.10317762602
 11/11  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301889068,0.0,1.10301889068
 11/11  17:00:00,23.7421882189,0.395222243094,0.0,2.1082804663,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  18:00:00,38.7473626693,0.790444486188,0.0,4.38156600687,2.68041601173,16.0824960704,1.10302298369,0.0,1.10302298369
 11/11  19:00:00,40.7559635705,0.988055607735,0.0,6.19255578652,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  20:00:00,39.6286122362,0.790444486188,0.0,5.26281557382,2.68041601173,16.0824960704,1.10297272259,0.0,1.10297272259
 11/11  21:00:00,41.8622695104,0.988055607735,0.0,7.29886172642,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  22:00:00,40.4349310011,0.790444486188,0.0,6.0691343387,2.68041601173,16.0824960704,1.10310157409,0.0,1.10310157409
 11/11  23:00:00,42.8493635143,0.988055607735,0.0,8.28595573038,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  24:00:00,41.1022241434,0.790444486188,0.0,6.73642748098,2.68041601173,16.0824960704,0.0459448670764,0.0259448670764,0.02
 11/12  01:00:00,43.6091092259,0.988055607735,0.0,9.04570144193,2.68041601173,16.0824960704,1.20505595456,0.102035761838,1.10302019272
 11/12  02:00:00,41.6028511121,0.790444486188,0.0,7.23705444973,2.68041601173,16.0824960704,0.0995715647099,0.0795715647099,0.02
 11/12  03:00:00,44.3404313025,0.988055607735,0.0,9.77702351861,2.68041601173,16.0824960704,1.33013800246,0.227164470292,1.10297353216
 11/12  04:00:00,42.2906792798,0.790444486188,0.0,7.92488261747,2.68041601173,16.0824960704,0.181439282672,0.161439282672,0.02
 11/12  05:00:00,45.3780091575,0.988055607735,0.0,10.8146013735,2.68041601173,16.0824960704,1.54919216556,0.446160956761,1.1030312088
 11/12  06:00:00,43.1747347453,0.790444486188,0.0,8.80893808289,2.68041601173,16.0824960704,0.471295856716,0.451295856716,0.02
 11/12  07:00:00,46.7816485672,0.988055607735,0.0,12.2182407833,2.68041601173,16.0824960704,2.27143965664,1.16840592268,1.10303373396
 11/12  08:00:00,34.2446330705,0.790444486188,0.0,9.74816974149,2.68041601173,16.0824960704,1.10784581378,1.08784581378,0.02
 11/12  09:00:00,30.4885037886,0.988055607735,0.0,10.7290960046,2.68041601173,16.0824960704,1.73782922505,1.71782922505,0.02
 11/12  10:00:00,27.0405869245,0.790444486188,0.0,7.47879026213,2.68041601173,16.0824960704,2.17911606447,1.07614386146,1.102972203
 11/12  11:00:00,26.8832789255,0.988055607735,0.0,7.12387114158,2.68041601173,16.0824960704,1.15605923101,1.13605923101,0.02
 11/12  12:00:00,24.272191938,0.790444486188,0.0,4.71039527563,2.68041601173,16.0824960704,1.27931447223,0.176185026428,1.10312944581
 11/12  13:00:00,24.9680970691,0.988055607735,0.0,5.20868928516,2.68041601173,16.0824960704,0.0972564455806,0.0772564455806,0.02
 11/12  14:00:00,23.1988937532,0.790444486188,0.0,3.6370970908,2.68041601173,16.0824960704,1.10327304929,0.0,1.10327304929
 11/12  15:00:00,24.0519820858,0.988055607735,0.0,4.29257430183,2.68041601173,16.0824960704,1.10306201187,0.0,1.10306201187
 11/12  16:00:00,22.6675493932,0.790444486188,0.0,3.10575273079,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  17:00:00,26.6976806048,0.988055607735,0.0,4.47093948752,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  18:00:00,39.7637165787,0.790444486188,0.0,5.39791991637,2.68041601173,16.0824960704,1.10302906888,0.0,1.10302906888
 11/12  19:00:00,43.162217019,0.988055607735,0.0,8.59880923504,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  20:00:00,42.1853292385,0.790444486188,0.0,7.81953257609,2.68041601173,16.0824960704,1.10297304133,0.0,1.10297304133
 11/12  21:00:00,48.1112915479,1.30379659031,0.0,13.2321427814,2.68041601173,16.0824960704,0.28714030502,0.26714030502,0.02
 11/12  22:00:00,49.4702281223,1.57979694263,0.0,14.3150790035,2.68041601173,16.0824960704,1.56354931612,0.460436923087,1.10311239303
 11/12  23:00:00,56.9631656743,1.97474617828,0.0,21.4130673198,2.68041601173,16.0824960704,1.58282976517,1.56282976517,0.02
 11/12  24:00:00,54.8177368281,1.75614009897,0.0,19.4862445529,2.68041601173,16.0824960704,1.63577889414,1.61577889414,0.02
 11/13  01:00:00,70.7764777618,2.78592469746,0.0,29.0543688647,2.68041601173,21.4433280938,4.11618850376,3.01315049961,1.10303800414
 11/13  02:00:00,66.6705956317,2.28516956799,0.0,25.4492418641,2.68041601173,21.4433280938,2.75054069841,2.73054069841,0.02
 11/13  03:00:00,77.3989830574,2.85646195999,0.0,35.6063368978,2.68041601173,21.4433280938,5.42728658746,4.32420938629,1.10307720116
 11/13  04:00:00,70.8708273486,2.28516956799,0.0,29.6494735809,2.68041601173,21.4433280938,3.63439433936,3.61439433936,0.02
 11/13  05:00:00,81.9382214884,2.85646195999,0.0,40.1455753288,2.68041601173,21.4433280938,6.36537629079,5.26235277439,1.1030235164
 11/13  06:00:00,76.229596541,2.28516956799,0.0,32.3278267616,5.36083202345,21.4433280938,4.2414836071,4.2214836071,0.02
 11/13  07:00:00,271.430607109,3.42775435199,0.0,226.386252546,5.36083202345,21.4433280938,2.32572411325,1.22250980225,1.103214311
 11/13  08:00:00,226.03278326,3.42775435199,0.0,166.430303111,16.0824960704,32.6817896323,68.0894398265,66.9857702324,1.10366959409
 11/13  09:00:00,215.683667049,3.42775435199,0.0,93.596672005,48.2474882111,70.4033123869,60.2092520202,58.0202935409,2.18895847927
 11/13  10:00:00,180.360447324,3.42775435199,0.0,66.6220237085,48.2474882111,62.0547409583,50.9162940718,48.7269621583,2.18933191347
 11/13  11:00:00,170.692503726,3.42775435199,0.0,58.8806735169,48.2474882111,60.1281475517,42.0236739921,39.8343480856,2.18932590649
 11/13  12:00:00,165.990226567,3.50021102106,0.0,52.179346282,48.2474882111,62.0547409583,33.3267140851,30.0515821395,3.27513194566
 11/13  13:00:00,165.539512013,3.60033561378,0.0,52.1728556423,48.2474882111,61.5103924513,23.6840910517,20.4075335932,3.2765574585
 11/13  14:00:00,153.647801592,3.69361392225,0.0,38.0380239003,48.2474882111,63.6602354638,14.3187173658,11.042680459,3.27603690675
 11/13  15:00:00,139.736158281,3.5901726797,0.0,27.761909744,48.2474882111,60.1281475517,14.6225007336,12.4337161373,2.1887845963
 11/13  16:00:00,133.413148567,3.46014187173,0.0,21.5689308385,48.2474882111,60.1281475517,20.9306313322,19.8263733552,1.10425797697
 11/13  17:00:00,140.075734042,3.42775435199,0.0,22.9066803902,48.2474882111,63.0180376616,28.9773821817,25.7026363985,3.2747457832
 11/13  18:00:00,157.629930374,3.42775435199,0.0,39.0691237084,37.5258241642,62.7947880557,32.2261096445,31.1220786353,1.1040310092
 11/13  19:00:00,136.313530447,3.42775435199,0.0,55.2509969293,26.8041601173,36.0181789539,38.9813686627,36.7937807637,2.18758789897
 11/13  20:00:00,138.486900901,3.42775435199,0.0,59.993158593,26.8041601173,33.4493877451,42.993457241,41.8899246029,1.10353263813
 11/13  21:00:00,136.155156507,3.42775435199,0.0,73.7439102688,16.0824960704,28.0885557216,47.8219192814,46.7183779984,1.10354128291
 11/13  22:00:00,139.635282108,3.42775435199,0.0,78.5084314747,16.0824960704,26.8041601173,50.861709888,50.841709888,0.02
 11/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308290559,0.0,1.10308290559
 11/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  01:00:00,40.259895396,0.197611121547,0.0,1.12610007486,2.68041601173,21.4433280938,1.31914422127,0.216121433621,1.10302278765
 11/14  02:00:00,46.4806715466,0.988055607735,0.0,6.5564317392,2.68041601173,21.4433280938,0.284465262889,0.264465262889,0.02
 11/14  03:00:00,46.7620562197,0.790444486188,0.0,7.03542753388,2.68041601173,21.4433280938,2.34551762607,1.24250017841,1.10301744767
 11/14  04:00:00,49.8953609402,0.988055607735,0.0,9.97112113286,2.68041601173,21.4433280938,1.98108302294,1.96108302294,0.02
 11/14  05:00:00,49.3738793711,0.790444486188,0.0,9.64725068527,2.68041601173,21.4433280938,3.65437090529,2.55134926165,1.10302164364
 11/14  06:00:00,54.8497240537,0.988055607735,0.0,12.2450682346,5.36083202345,21.4433280938,3.2866203491,3.2666203491,0.02
 11/14  07:00:00,211.761102211,3.42775435199,0.0,166.716747648,5.36083202345,21.4433280938,1.32075853437,0.217588033647,1.10317050072
 11/14  08:00:00,180.295093414,3.42775435199,0.0,120.692613266,16.0824960704,32.6817896323,71.3377790267,70.23408352,1.10369550671
 11/14  09:00:00,182.060471584,3.42775435199,0.0,59.9734765396,48.2474882111,70.4033123869,64.0937117539,61.9048303633,2.18888139063
 11/14  10:00:00,154.041000287,3.42775435199,0.0,40.3025766719,48.2474882111,62.0547409583,55.5451654418,53.3557598699,2.18940557188
 11/14  11:00:00,150.634501774,3.44965395689,0.0,38.8007719602,48.2474882111,60.1281475517,46.9803589858,44.790805022,2.18955396381
 11/14  12:00:00,149.298553094,3.65179489038,0.0,35.3360889404,48.2474882111,62.0547409583,36.0447508216,32.7694610072,3.27528981434
 11/14  13:00:00,149.814032716,3.81922746165,0.0,36.2284844978,48.2474882111,61.5103924513,25.569243291,22.2930182119,3.27622507918
 11/14  14:00:00,143.159477982,3.93139593279,0.0,27.3119182801,48.2474882111,63.6602354638,15.0705488114,12.8800276774,2.19052113397
 11/14  15:00:00,131.250158246,3.77077473573,0.0,19.0953076536,48.2474882111,60.1281475517,17.1175270865,14.9281418058,2.18938528068
 11/14  16:00:00,127.141784269,3.52326490638,0.0,15.2344435055,48.2474882111,60.1281475517,26.2986208359,24.1097000545,2.18892078133
 11/14  17:00:00,134.343720154,3.48626586076,0.0,17.1161549935,48.2474882111,63.0180376616,32.5458407729,29.2710166019,3.27482417097
 11/14  18:00:00,148.330302437,3.54606271849,0.0,29.6511874042,37.5258241642,62.7947880557,34.9800473937,33.8759113994,1.10413599432
 11/14  19:00:00,125.287186694,3.42775435199,0.0,44.2246531764,26.8041601173,36.0181789539,45.5921138853,43.4044597368,2.18765414856
 11/14  20:00:00,128.2750287,3.42775435199,0.0,49.7812863915,26.8041601173,33.4493877451,50.5515205538,49.4480509564,1.10346959749
 11/14  21:00:00,124.380563612,3.42775435199,0.0,61.969317374,16.0824960704,28.0885557216,55.8000625705,54.6964657053,1.10359686519
 11/14  22:00:00,129.182291155,3.42775435199,0.0,68.0554405213,16.0824960704,26.8041601173,58.1084228707,58.0884228707,0.02
 11/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305652811,0.0,1.10305652811
 11/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302176987,0.0,1.10302176987
 11/15  02:00:00,42.7280096144,0.592833364641,0.0,3.19899205007,2.68041601173,21.4433280938,0.590846566302,0.570846566302,0.02
 11/15  03:00:00,46.9373757206,0.988055607735,0.0,7.0131359132,2.68041601173,21.4433280938,2.46650026811,1.36342167532,1.1030785928
 11/15  04:00:00,46.5621749346,0.790444486188,0.0,6.83554624879,2.68041601173,21.4433280938,1.57586125982,1.55586125982,0.02
 11/15  05:00:00,50.4291544956,0.988055607735,0.0,10.5049146883,2.68041601173,21.4433280938,4.13540020847,3.03232121033,1.10307899814
 11/15  06:00:00,51.4919943957,0.790444486188,0.0,9.08494969813,5.36083202345,21.4433280938,2.78705721814,2.76705721814,0.02
 11/15  07:00:00,200.614849168,3.42775435199,0.0,155.570494604,5.36083202345,21.4433280938,1.74502643851,0.641894452364,1.10313198615
 11/15  08:00:00,173.588470158,3.42775435199,0.0,113.985990009,16.0824960704,32.6817896323,77.4486281148,76.3449958161,1.10363229871
 11/15  09:00:00,184.267470837,3.42775435199,0.0,62.1804757929,48.2474882111,70.4033123869,70.4134558887,68.2242807689,2.1891751198
 11/15  10:00:00,163.892190127,3.42775435199,0.0,50.1537665118,48.2474882111,62.0547409583,61.4441934141,59.2549396928,2.18925372126
 11/15  11:00:00,158.704574285,3.42775435199,0.0,46.8927440763,48.2474882111,60.1281475517,53.1934468868,51.0041921905,2.18925469631
 11/15  12:00:00,155.513432559,3.42775435199,0.0,41.7750089431,48.2474882111,62.0547409583,47.8683895189,44.5932550612,3.27513445765
 11/15  13:00:00,157.994683068,3.42775435199,0.0,44.8006079597,48.2474882111,61.5103924513,42.6878639193,39.4108619363,3.27700198309
 11/15  14:00:00,151.153456494,3.42775435199,0.0,35.8095383729,48.2474882111,63.6602354638,36.5064578755,34.315203402,2.19125447359
 11/15  15:00:00,143.772690194,3.42775435199,0.0,31.9608599854,48.2474882111,60.1281475517,31.1305336896,28.9409684423,2.18956524725
 11/15  16:00:00,142.152255972,3.42775435199,0.0,30.3404257627,48.2474882111,60.1281475517,25.2744035711,23.0855497279,2.18885384311
 11/15  17:00:00,148.427450793,3.42775435199,0.0,31.258397141,48.2474882111,63.0180376616,20.6613037352,17.3867708945,3.27453284075
 11/15  18:00:00,156.521033404,3.49534370547,0.0,37.892637384,37.5258241642,62.7947880557,18.5083821498,17.4042701435,1.10411200633
 11/15  19:00:00,128.659706371,3.42775435199,0.0,47.5971728537,26.8041601173,36.0181789539,28.3068676111,26.1192556279,2.18761198327
 11/15  20:00:00,128.885405707,3.42775435199,0.0,50.3916633985,26.8041601173,33.4493877451,33.7381405749,32.6346865908,1.10345398404
 11/15  21:00:00,124.026947125,3.42775435199,0.0,61.6157008871,16.0824960704,28.0885557216,38.9442817708,37.840699531,1.10358223988
 11/15  22:00:00,128.204404042,3.42775435199,0.0,67.0775534085,16.0824960704,26.8041601173,40.9099597195,40.8899597195,0.02
 11/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306243115,0.0,1.10306243115
 11/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301918211,0.0,1.10301918211
 11/16  02:00:00,40.4299629173,0.197611121547,0.0,1.29616759611,2.68041601173,21.4433280938,0.302363183878,0.282363183878,0.02
 11/16  03:00:00,46.7178749538,0.988055607735,0.0,6.79363514644,2.68041601173,21.4433280938,1.36596895175,0.262943408857,1.1030255429
 11/16  04:00:00,46.542195426,0.790444486188,0.0,6.81556674018,2.68041601173,21.4433280938,1.06073670307,1.04073670307,0.02
 11/16  05:00:00,49.3847758984,0.988055607735,0.0,9.46053609099,2.68041601173,21.4433280938,2.6947229345,1.59169719502,1.10302573948
 11/16  06:00:00,51.2737021444,0.790444486188,0.0,8.86665744681,5.36083202345,21.4433280938,2.12210042407,2.10210042407,0.02
 11/16  07:00:00,197.123211976,3.42775435199,0.0,152.078857413,5.36083202345,21.4433280938,1.27096032187,0.16783092126,1.1031294006
 11/16  08:00:00,171.670203291,3.42775435199,0.0,112.067723142,16.0824960704,32.6817896323,69.7376022176,68.6338359461,1.10376627159
 11/16  09:00:00,180.930353068,3.42775435199,0.0,58.8433580238,48.2474882111,70.4033123869,62.4029334513,60.2137666664,2.18916678489
 11/16  10:00:00,152.441944871,3.42775435199,0.0,38.7035212557,48.2474882111,62.0547409583,53.3436606648,51.1543897491,2.18927091565
 11/16  11:00:00,147.128020122,3.43035399492,0.0,35.3135902699,48.2474882111,60.1281475517,44.6529653243,42.4636993658,2.18926595848
 11/16  12:00:00,145.474387311,3.5506221761,0.0,31.6130958716,48.2474882111,62.0547409583,34.446524741,31.1713546688,3.27517007221
 11/16  13:00:00,145.797170733,3.69024693233,0.0,32.3406030443,48.2474882111,61.5103924513,23.1867212488,19.9101911698,3.27653007895
 11/16  14:00:00,139.06570359,3.83024160888,0.0,23.3192982124,48.2474882111,63.6602354638,10.9839705329,8.7930658007,2.19090473217
 11/16  15:00:00,128.309755194,3.66113928954,0.0,16.2645400478,48.2474882111,60.1281475517,13.1395118149,10.9498893756,2.18962243922
 11/16  16:00:00,125.653147858,3.46423196824,0.0,13.8048400326,48.2474882111,60.1281475517,21.7753974258,19.5864803572,2.18891706858
 11/16  17:00:00,137.658625179,3.49563411678,0.0,17.9543584284,48.2474882111,63.0180376616,26.6447158211,23.3700603368,3.27465548425
 11/16  18:00:00,146.83380113,3.56213207571,0.0,28.13861674,37.5258241642,62.7947880557,30.6969545225,29.5929904815,1.103964041
 11/16  19:00:00,123.112361615,3.42775435199,0.0,42.0498280982,26.8041601173,36.0181789539,45.0863115175,42.8986189103,2.1876926072
 11/16  20:00:00,126.139465362,3.42775435199,0.0,47.6457230532,26.8041601173,33.4493877451,53.391012903,52.2875241216,1.10348878137
 11/16  21:00:00,120.314118165,3.42775435199,0.0,57.9028719269,16.0824960704,28.0885557216,58.0088834415,56.9052625585,1.10362088297
 11/16  22:00:00,125.118301113,3.42775435199,0.0,63.9914504797,16.0824960704,26.8041601173,57.4241394386,57.4041394386,0.02
 11/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306856396,0.0,1.10306856396
 11/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030257101,0.0,1.1030257101
 11/17  02:00:00,42.6612020346,0.592833364641,0.0,3.13218447035,2.68041601173,21.4433280938,0.465546921914,0.445546921914,0.02
 11/17  03:00:00,45.1496427051,0.790444486188,0.0,5.42301401922,2.68041601173,21.4433280938,2.06226459663,0.959242112514,1.10302248411
 11/17  04:00:00,48.0727613474,0.988055607735,0.0,8.14852154007,2.68041601173,21.4433280938,1.46265567831,1.44265567831,0.02
 11/17  05:00:00,47.7949378474,0.790444486188,0.0,8.06830916161,2.68041601173,21.4433280938,3.17076847888,2.06768318994,1.10308528894
 11/17  06:00:00,53.1207635762,0.988055607735,0.0,10.5161077571,5.36083202345,21.4433280938,2.62762521513,2.60762521513,0.02
 11/17  07:00:00,192.311826199,3.42775435199,0.0,147.267471635,5.36083202345,21.4433280938,1.24261003307,0.139436840613,1.10317319246
 11/17  08:00:00,168.577236039,3.42775435199,0.0,108.97475589,16.0824960704,32.6817896323,70.1318383912,69.0281654229,1.10367296831
 11/17  09:00:00,187.843264927,3.42775435199,0.0,65.7562698827,48.2474882111,70.4033123869,62.5197516192,60.330895353,2.18885626627
 11/17  10:00:00,164.519846782,3.42775435199,0.0,50.7814231668,48.2474882111,62.0547409583,54.2839428331,52.0948692446,2.18907358847
 11/17  11:00:00,150.016305043,3.42775435199,0.0,38.2044748337,48.2474882111,60.1281475517,46.6350724826,44.4454826754,2.18958980722
 11/17  12:00:00,146.726045459,3.42775435199,0.0,32.9876218431,48.2474882111,62.0547409583,40.8278415049,37.5524367233,3.27540478167
 11/17  13:00:00,147.079634317,3.42775435199,0.0,33.8855592083,48.2474882111,61.5103924513,34.6621673139,31.385756585,3.27641072887
 11/17  14:00:00,140.715172416,3.44105866851,0.0,25.3579499781,48.2474882111,63.6602354638,28.1760290217,24.9000617748,3.27596724689
 11/17  15:00:00,131.505712651,3.42973715441,0.0,19.6918996392,48.2474882111,60.1281475517,25.188602796,22.9998418581,2.18876093789
 11/17  16:00:00,127.367674088,3.42775435199,0.0,15.5558438791,48.2474882111,60.1281475517,24.7707211527,23.6662028571,1.10451829562
 11/17  17:00:00,138.473210729,3.48479858214,0.0,18.779779513,48.2474882111,63.0180376616,26.5279438847,23.2533256477,3.274618237
 11/17  18:00:00,148.470814409,3.55588495361,0.0,29.781877141,37.5258241642,62.7947880557,26.5962042316,25.4921408503,1.10406338133
 11/17  19:00:00,123.817547464,3.42775435199,0.0,42.755013947,26.8041601173,36.0181789539,36.6018826183,34.4140147899,2.18786782846
 11/17  20:00:00,126.022123933,3.42775435199,0.0,47.5283816243,26.8041601173,33.4493877451,40.7533698301,39.6499008793,1.10346895082
 11/17  21:00:00,119.096408624,3.42775435199,0.0,56.6851623859,16.0824960704,28.0885557216,42.4986005258,41.3950102457,1.10359028011
 11/17  22:00:00,122.494974253,3.42775435199,0.0,61.3681236191,16.0824960704,26.8041601173,39.9495691219,39.9295691219,0.02
 11/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311440168,0.0,1.10311440168
 11/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302491955,0.0,1.10302491955
 11/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301801678,0.0,1.10301801678
 11/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  05:00:00,37.2803368201,0.592833364641,0.0,3.11215127923,2.68041601173,16.0824960704,1.28834003533,0.185258261287,1.10308177404
 11/18  06:00:00,40.2941008348,0.988055607735,0.0,5.73069305087,2.68041601173,16.0824960704,0.169403495802,0.149403495802,0.02
 11/18  07:00:00,171.931803424,3.42775435199,0.0,126.887448861,5.36083202345,21.4433280938,1.10317703517,0.0,1.10317703517
 11/18  08:00:00,142.662509711,3.42775435199,0.0,99.8825727297,5.36083202345,26.5809105114,36.9023041273,35.7989703283,1.10333379904
 11/18  09:00:00,138.171372304,3.42775435199,0.0,76.6314730083,26.8041601173,31.2995447326,27.5275785488,26.4241046891,1.10347385966
 11/18  10:00:00,125.730813856,3.42775435199,0.0,61.9432222525,26.8041601173,33.5472370403,15.5338420926,14.4301130816,1.10372901091
 11/18  11:00:00,114.087606053,3.42775435199,0.0,51.2633111526,26.8041601173,32.583940337,5.10917112861,4.00551323617,1.10365789244
 11/18  12:00:00,108.809098303,3.42775435199,0.0,43.737111095,26.8041601173,34.8316326447,1.30383464444,0.199992148478,1.10384249596
 11/18  13:00:00,101.147173425,3.42775435199,0.0,37.359581821,26.8041601173,33.5472370403,2.18757242035,0.0,2.18757242035
 11/18  14:00:00,96.1705652697,3.42775435199,0.0,34.9517648748,26.8041601173,30.9784458315,1.10363472412,0.0,1.10363472412
 11/18  15:00:00,80.5085021079,3.42775435199,0.0,47.6993563358,8.04124803518,21.3317032909,1.1034983033,0.0,1.1034983033
 11/18  16:00:00,83.3502764949,3.42775435199,0.0,51.8255263271,8.04124803518,20.0473076865,1.10344396118,0.0,1.10344396118
 11/18  17:00:00,94.1725860808,3.42775435199,0.0,57.3920703453,8.04124803518,20.3684065876,1.31042970588,0.206990952577,1.10343875331
 11/18  18:00:00,106.254016372,3.42775435199,0.0,67.3243164368,2.68041601173,18.0090894769,3.17495534451,3.15495534451,0.02
 11/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313504872,0.0,1.10313504872
 11/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312395556,0.0,1.10312395556
 11/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10323344989,0.0,1.10323344989
 11/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302219045,0.0,1.10302219045
 11/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297666868,0.0,1.10297666868
 11/19  03:00:00,40.3143573748,0.988055607735,0.0,5.75094959085,2.68041601173,16.0824960704,0.142609893487,0.122609893487,0.02
 11/19  04:00:00,39.5169533876,0.790444486188,0.0,5.15115672526,2.68041601173,16.0824960704,0.0519118120615,0.0319118120615,0.02
 11/19  05:00:00,42.0788473326,0.988055607735,0.0,7.51543954867,2.68041601173,16.0824960704,1.2612094728,0.158231208054,1.10297826475
 11/19  06:00:00,40.8998595641,0.790444486188,0.0,6.53406290175,2.68041601173,16.0824960704,0.15785696735,0.13785696735,0.02
 11/19  07:00:00,44.0230238609,0.988055607735,0.0,9.45961607695,2.68041601173,16.0824960704,1.56137825435,0.458388138527,1.10299011583
 11/19  08:00:00,37.357398516,0.790444486188,0.0,7.92626852025,2.68041601173,16.0824960704,0.571094737648,0.551094737648,0.02
 11/19  09:00:00,27.7913730964,0.988055607735,0.0,8.03196531245,2.68041601173,16.0824960704,2.17188987586,1.06885305176,1.1030368241
 11/19  10:00:00,24.2952001022,0.790444486188,0.0,4.7334034398,2.68041601173,16.0824960704,0.328330111813,0.308330111813,0.02
 11/19  11:00:00,24.0920476079,0.988055607735,0.0,4.33263982394,2.68041601173,16.0824960704,1.32115726026,0.218179540687,1.10297771958
 11/19  12:00:00,19.6937913871,0.197611121547,0.0,0.72482808934,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306717378,0.0,1.10306717378
 11/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307583332,0.0,1.10307583332
 11/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297685877,0.0,1.10297685877
 11/19  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  19:00:00,34.5029858395,0.197611121547,0.0,0.730022541763,2.68041601173,16.0824960704,1.10302556032,0.0,1.10302556032
 11/19  20:00:00,37.5753863699,0.790444486188,0.0,3.20958970748,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  21:00:00,38.1950706535,0.790444486188,0.0,3.82927399111,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  22:00:00,40.1692316741,0.988055607735,0.0,5.60582389021,2.68041601173,16.0824960704,1.10311940093,0.0,1.10311940093
 11/19  23:00:00,39.3077993922,0.790444486188,0.0,4.94200272983,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  24:00:00,41.9020856853,0.988055607735,0.0,7.33867790135,2.68041601173,16.0824960704,1.10297816363,0.0,1.10297816363
 11/20  01:00:00,46.0991534115,0.790444486188,0.0,6.37252472563,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  02:00:00,49.5307491436,0.988055607735,0.0,9.60650933626,2.68041601173,21.4433280938,1.17058946215,0.0675619980556,1.1030274641
 11/20  03:00:00,47.9905093216,0.790444486188,0.0,8.26388063576,2.68041601173,21.4433280938,0.176138750822,0.156138750822,0.02
 11/20  04:00:00,51.6998833513,0.988055607735,0.0,11.7756435439,2.68041601173,21.4433280938,1.88800832913,0.784987068342,1.10302126079
 11/20  05:00:00,52.5015837647,1.30352358287,0.0,12.2618759822,2.68041601173,21.4433280938,1.10854059932,1.08854059932,0.02
 11/20  06:00:00,62.8371917196,1.97474617828,0.0,19.24584533,5.36083202345,21.4433280938,3.28593111082,2.18276933055,1.10316178027
 11/20  07:00:00,237.675057783,3.42775435199,0.0,192.63070322,5.36083202345,21.4433280938,0.137305382505,0.117305382505,0.02
 11/20  08:00:00,205.569223513,3.42775435199,0.0,143.499410031,16.0824960704,32.6817896323,64.124763337,61.9374611653,2.18730217172
 11/20  09:00:00,210.565454488,3.42775435199,0.0,88.4784594437,48.2474882111,70.4033123869,55.6772974224,54.5726798723,1.10461755006
 11/20  10:00:00,182.958409562,3.42775435199,0.0,69.2199859461,48.2474882111,62.0547409583,47.1500943436,43.8763363463,3.27375799731
 11/20  11:00:00,173.999918784,3.42775435199,0.0,62.1880885747,48.2474882111,60.1281475517,36.0764323297,33.8869784839,2.1894538458
 11/20  12:00:00,167.477063046,3.42775435199,0.0,53.7386394305,48.2474882111,62.0547409583,29.5663581738,27.3761550753,2.19020309851
 11/20  13:00:00,173.234070313,3.42775435199,0.0,60.0399952041,48.2474882111,61.5103924513,26.2807644666,23.0040376443,3.27672682223
 11/20  14:00:00,161.530237139,3.42775435199,0.0,46.1863190181,48.2474882111,63.6602354638,22.0269795438,18.7503230163,3.27665652754
 11/20  15:00:00,154.977811511,3.42775435199,0.0,43.1659813026,48.2474882111,60.1281475517,19.8548647393,17.6654880612,2.18937667811
 11/20  16:00:00,151.533304251,3.42775435199,0.0,39.721474042,48.2474882111,60.1281475517,20.7122822365,18.5235854222,2.18869681436
 11/20  17:00:00,159.56031936,3.42775435199,0.0,39.9239323742,48.2474882111,63.0180376616,22.8010998954,19.5267089195,3.27439097588
 11/20  18:00:00,166.305051815,3.42775435199,0.0,47.7442451493,37.5258241642,62.7947880557,22.1225016466,21.0184230773,1.10407856928
 11/20  19:00:00,139.897565858,3.42775435199,0.0,58.8350323408,26.8041601173,36.0181789539,24.0777158837,22.9738510253,1.1038648584
 11/20  20:00:00,139.054680346,3.42775435199,0.0,60.5609380379,26.8041601173,33.4493877451,25.4937255869,24.3900285303,1.10369705661
 11/20  21:00:00,134.225861643,3.42775435199,0.0,71.8146154053,16.0824960704,28.0885557216,28.3989526224,26.211765618,2.18718700432
 11/20  22:00:00,135.734818787,3.42775435199,0.0,74.6079681536,16.0824960704,26.8041601173,27.2698338694,27.2498338694,0.02
 11/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302894051,0.0,1.10302894051
 11/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302219901,0.0,1.10302219901
 11/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302786856,0.0,1.10302786856
 11/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  05:00:00,45.8590214805,0.988055607735,0.0,5.93478167313,2.68041601173,21.4433280938,1.23657830104,0.133491737305,1.10308656373
 11/21  06:00:00,47.4994720506,0.790444486188,0.0,5.09242735306,5.36083202345,21.4433280938,0.0462210431066,0.0262210431066,0.02
 11/21  07:00:00,184.865256886,3.42775435199,0.0,139.820902322,5.36083202345,21.4433280938,1.12693852868,0.0237795326138,1.10315899606
 11/21  08:00:00,165.584801466,3.42775435199,0.0,103.514987984,16.0824960704,32.6817896323,37.0853625833,35.9817016833,1.10366089996
 11/21  09:00:00,181.646809842,3.42775435199,0.0,59.5598147981,48.2474882111,70.4033123869,27.1069421182,24.9180753122,2.18886680602
 11/21  10:00:00,158.825518339,3.42775435199,0.0,45.0870947239,48.2474882111,62.0547409583,13.9822094455,11.7930855845,2.18912386101
 11/21  11:00:00,145.124142795,3.42775435199,0.0,33.312312586,48.2474882111,60.1281475517,3.92209445292,1.73259104157,2.18950341135
 11/21  12:00:00,140.585728113,3.42775435199,0.0,26.8473044978,48.2474882111,62.0547409583,3.27510246121,0.0,3.27510246121
 11/21  13:00:00,140.59686112,3.42775435199,0.0,27.4027860113,48.2474882111,61.5103924513,3.27672531909,0.0,3.27672531909
 11/21  14:00:00,134.211808041,3.42775435199,0.183921056732,18.683968863,48.2474882111,63.6602354638,3.27635778242,0.0,3.27635778242
 11/21  15:00:00,128.266582801,3.42775435199,0.292272756495,16.1624798353,48.2474882111,60.1281475517,2.1890407559,0.0,2.1890407559
 11/21  16:00:00,127.634365373,3.42775435199,0.0,15.8225351637,48.2474882111,60.1281475517,2.18876443234,0.0,2.18876443234
 11/21  17:00:00,136.5694366,3.42775435199,0.0,16.9330496149,48.2474882111,63.0180376616,2.1898714685,0.0,2.1898714685
 11/21  18:00:00,141.171826981,3.49659209119,0.0,22.5421825762,37.5258241642,62.7947880557,2.1881261425,0.0,2.1881261425
 11/21  19:00:00,111.970930106,3.42775435199,0.0,30.9083965892,26.8041601173,36.0181789539,1.10387390871,0.0,1.10387390871
 11/21  20:00:00,110.837841878,3.42775435199,0.0,32.3440995694,26.8041601173,33.4493877451,1.10351854958,0.0,1.10351854958
 11/21  21:00:00,104.292188475,3.42775435199,0.0,41.8809422369,16.0824960704,28.0885557216,1.10363840691,0.0,1.10363840691
 11/21  22:00:00,106.650745917,3.42775435199,0.0,45.523895283,16.0824960704,26.8041601173,1.10317351098,0.0,1.10317351098
 11/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302798224,0.0,1.10302798224
 11/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302366639,0.0,1.10302366639
 11/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302901578,0.0,1.10302901578
 11/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317421939,0.0,1.10317421939
 11/22  07:00:00,130.115010051,3.42775435199,0.0,85.0706554876,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/22  08:00:00,132.485724015,3.42775435199,0.0,70.4159105328,16.0824960704,32.6817896323,26.7770790421,25.6734168617,1.1036621804
 11/22  09:00:00,160.572577075,3.42775435199,0.0,38.4855820314,48.2474882111,70.4033123869,28.3359440453,26.1471763323,2.18876771303
 11/22  10:00:00,140.701618464,3.42775435199,0.0,26.9631948488,48.2474882111,62.0547409583,25.6349669854,23.4455196218,2.18944736361
 11/22  11:00:00,135.504537035,3.42775435199,0.0,23.692706826,48.2474882111,60.1281475517,24.6727138174,21.3985320633,3.27418175403
 11/22  12:00:00,134.541294655,3.43622692599,0.0,20.7943984654,48.2474882111,62.0547409583,19.7536342491,17.5632194513,2.19041479778
 11/22  13:00:00,135.610103176,3.6096590027,0.0,22.2341234171,48.2474882111,61.5103924513,12.4581067603,9.18165699849,3.27644976176
 11/22  14:00:00,133.199539786,3.85500173574,0.0,17.4283742815,48.2474882111,63.6602354638,6.10926539727,2.83284037126,3.27642502602
 11/22  15:00:00,124.434172245,3.65829818367,0.0,12.3917982046,48.2474882111,60.1281475517,6.83084283307,4.64160282861,2.18924000447
 11/22  16:00:00,122.140219274,3.49293246487,0.0,10.2632109526,48.2474882111,60.1281475517,14.4199248969,12.2310882987,2.18883659825
 11/22  17:00:00,133.220124816,3.5306807239,0.0,13.4808114586,48.2474882111,63.0180376616,18.2494261867,16.0592251211,2.1902010656
 11/22  18:00:00,141.946930205,3.58862227297,0.0,23.225255618,37.5258241642,62.7947880557,23.0826069481,20.893731332,2.18887561612
 11/22  19:00:00,115.173676342,3.42775435199,0.0,34.1111428246,26.8041601173,36.0181789539,32.7603823783,31.6564858177,1.10389656062
 11/22  20:00:00,118.161807301,3.42775435199,0.0,39.6680649927,26.8041601173,33.4493877451,38.9542120321,37.8505467988,1.10366523326
 11/22  21:00:00,112.406340841,3.42775435199,0.0,49.9950946025,16.0824960704,28.0885557216,47.2716098108,45.0844761707,2.18713364005
 11/22  22:00:00,117.255960536,3.42775435199,0.0,56.1291099028,16.0824960704,26.8041601173,52.069639067,52.049639067,0.02
 11/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306421816,0.0,1.10306421816
 11/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297836355,0.0,1.10297836355
 11/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  03:00:00,40.3654341131,0.988055607735,0.0,5.80202632916,2.68041601173,16.0824960704,1.15145947738,1.13145947738,0.02
 11/23  04:00:00,40.2884478391,0.790444486188,0.0,5.92265117668,2.68041601173,16.0824960704,2.19388046439,1.09090098679,1.10297947761
 11/23  05:00:00,43.8808266971,0.988055607735,0.0,9.31741891314,2.68041601173,16.0824960704,2.33798036641,2.31798036641,0.02
 11/23  06:00:00,42.5494189721,0.790444486188,0.0,8.18362230971,2.68041601173,16.0824960704,3.26278614369,2.15959287431,1.10319326938
 11/23  07:00:00,46.1682880087,0.988055607735,0.0,11.6048802248,2.68041601173,16.0824960704,3.39311964763,3.37311964763,0.02
 11/23  08:00:00,38.9060266868,0.790444486188,0.0,9.47489669112,2.68041601173,16.0824960704,3.91659489227,2.81356234682,1.10303254545
 11/23  09:00:00,30.4198542868,0.988055607735,0.0,10.6604465029,2.68041601173,16.0824960704,3.86560614478,3.84560614478,0.02
 11/23  10:00:00,25.0199024891,0.790444486188,0.0,5.45810582668,2.68041601173,16.0824960704,3.91965679967,2.8166408989,1.10301590077
 11/23  11:00:00,26.0739527147,0.988055607735,0.0,6.31454493075,2.68041601173,16.0824960704,3.00542744387,2.98542744387,0.02
 11/23  12:00:00,24.2290911742,0.790444486188,0.0,4.6672945118,2.68041601173,16.0824960704,2.301645323,1.19850792833,1.10313739467
 11/23  13:00:00,25.0441311156,0.988055607735,0.0,5.28472333164,2.68041601173,16.0824960704,0.423189897974,0.403189897974,0.02
 11/23  14:00:00,23.0619040459,0.790444486188,0.0,3.50010738352,2.68041601173,16.0824960704,1.12218543406,0.0189611389068,1.10322429515
 11/23  15:00:00,22.7573907247,0.988055607735,0.0,2.99798294079,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  16:00:00,21.9670582446,0.790444486188,0.0,2.4052615822,2.68041601173,16.0824960704,1.10303880786,0.0,1.10303880786
 11/23  17:00:00,29.2796182535,0.988055607735,0.0,4.58554380291,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  18:00:00,39.0034934119,0.790444486188,0.0,4.63769674949,2.68041601173,16.0824960704,1.1029789541,0.0,1.1029789541
 11/23  19:00:00,41.9511745695,0.988055607735,0.0,7.38776678556,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  20:00:00,41.3653926455,0.790444486188,0.0,6.99959598317,2.68041601173,16.0824960704,0.0692561521549,0.0492561521549,0.02
 11/23  21:00:00,45.08147102,0.988055607735,0.0,10.518063236,2.68041601173,16.0824960704,1.59940053527,0.496364757668,1.1030357776
 11/23  22:00:00,43.4248229035,0.790444486188,0.0,9.05902624116,2.68041601173,16.0824960704,0.82964143366,0.80964143366,0.02
 11/23  23:00:00,47.5415757917,0.988055607735,0.0,12.9781680078,2.68041601173,16.0824960704,3.20275221104,2.09958212513,1.10317008591
 11/23  24:00:00,50.1794363832,1.75614009897,0.0,14.8479441081,2.68041601173,16.0824960704,2.06137695939,2.04137695939,0.02
 11/24  01:00:00,62.3478938626,2.53904427858,0.0,20.8726653844,2.68041601173,21.4433280938,4.5383527147,3.43532811252,1.10302460218
 11/24  02:00:00,59.6624263679,2.21463230546,0.0,18.5116098628,2.68041601173,21.4433280938,2.9856812312,2.9656812312,0.02
 11/24  03:00:00,67.0989177905,2.85646195999,0.0,25.3062716309,2.68041601173,21.4433280938,5.23907600498,4.13599382573,1.10308217925
 11/24  04:00:00,60.3672735253,2.10882641165,0.0,19.322262914,2.68041601173,21.4433280938,3.0757622812,3.0557622812,0.02
 11/24  05:00:00,63.3614709094,2.15108933462,0.0,22.2741973752,2.68041601173,21.4433280938,4.98321350318,3.88013437185,1.10307913133
 11/24  06:00:00,60.1506666358,1.57979694263,0.0,16.9542694818,5.36083202345,21.4433280938,2.68779435171,2.66779435171,0.02
 11/24  07:00:00,241.077004537,3.42775435199,0.0,196.032649973,5.36083202345,21.4433280938,1.71571233176,0.612523626673,1.10318870509
 11/24  08:00:00,206.606181029,3.42775435199,0.0,144.536367547,16.0824960704,32.6817896323,45.6604848775,44.5568232203,1.1036616572
 11/24  09:00:00,212.421764693,3.42775435199,0.0,90.334769649,48.2474882111,70.4033123869,39.6732028268,37.4841509886,2.18905183821
 11/24  10:00:00,182.538627084,3.42775435199,0.0,68.800203468,48.2474882111,62.0547409583,32.6956229127,30.5060817045,2.18954120822
 11/24  11:00:00,166.315746695,3.42775435199,0.0,54.5039164858,48.2474882111,60.1281475517,26.4220031815,24.2327092013,2.18929398017
 11/24  12:00:00,157.429574213,3.4285945532,0.0,43.6903103962,48.2474882111,62.0547409583,22.2370571939,18.9618481029,3.27520909101
 11/24  13:00:00,158.261850049,3.44691841387,0.0,45.0486108783,48.2474882111,61.5103924513,16.9857165623,13.7081899725,3.2775265898
 11/24  14:00:00,148.395674533,3.52481424712,0.0,32.9546965167,48.2474882111,63.6602354638,10.5326578069,7.25610901893,3.27654878802
 11/24  15:00:00,137.637539751,3.49305714662,0.0,25.7604067475,48.2474882111,60.1281475517,10.9683064652,8.77917130763,2.18913515759
 11/24  16:00:00,132.449874708,3.43955562088,0.0,20.6262432299,48.2474882111,60.1281475517,17.0972569139,14.9084265682,2.18883034567
 11/24  17:00:00,142.932363134,3.42775435199,0.0,23.2959761483,48.2474882111,63.0180376616,22.7024566961,20.5122895072,2.19016718889
 11/24  18:00:00,156.601610786,3.43939869189,0.0,38.0291597802,37.5258241642,62.7947880557,30.0051327323,27.8162735382,2.18885919406
 11/24  19:00:00,134.93928345,3.42775435199,0.0,53.8767499325,26.8041601173,36.0181789539,37.9702776718,36.8664278777,1.10384979406
 11/24  20:00:00,137.456732069,3.42775435199,0.0,58.9629897606,26.8041601173,33.4493877451,46.2449248211,45.141342265,1.10358255611
 11/24  21:00:00,134.675550486,3.42775435199,0.0,72.2643042482,16.0824960704,28.0885557216,51.2641730417,50.1605148923,1.10365814934
 11/24  22:00:00,137.893833562,3.42775435199,0.0,76.7669829278,16.0824960704,26.8041601173,52.8869875329,51.783626221,1.1033613119
 11/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303183211,0.0,1.10303183211
 11/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/25  01:00:00,36.1420986357,0.395222243094,0.0,2.17152421639,2.68041601173,16.0824960704,1.28508033434,0.182052678528,1.10302765582
 11/25  02:00:00,39.7591972498,0.790444486188,0.0,5.3934005874,2.68041601173,16.0824960704,0.236110892451,0.216110892451,0.02
 11/25  03:00:00,43.2120839044,0.988055607735,0.0,8.64867612042,2.68041601173,16.0824960704,1.24680390899,1.22680390899,0.02
 11/25  04:00:00,41.8393366013,0.790444486188,0.0,7.47353993887,2.68041601173,16.0824960704,2.31351349033,1.21048092145,1.10303256888
 11/25  05:00:00,44.9891517036,0.988055607735,0.0,10.4257439196,2.68041601173,16.0824960704,2.23046489372,2.21046489372,0.02
 11/25  06:00:00,42.9498475467,0.790444486188,0.0,8.5840508843,2.68041601173,16.0824960704,2.98181249375,1.87870463553,1.10310785822
 11/25  07:00:00,204.547867777,3.42775435199,0.0,159.503513213,5.36083202345,21.4433280938,1.479459267,0.376324963378,1.10313430362
 11/25  08:00:00,169.675003188,3.42775435199,0.0,124.427732874,5.36083202345,26.5809105114,58.0068728351,57.9868728351,0.02
 11/25  09:00:00,159.754767409,3.42775435199,0.0,98.2148681129,26.8041601173,31.2995447326,53.5616387425,52.4582181673,1.10342057521
 11/25  10:00:00,149.003679292,3.42775435199,0.0,85.2160876885,26.8041601173,33.5472370403,49.3227859012,47.1352314817,2.18755441947
 11/25  11:00:00,140.355587804,3.42775435199,0.0,77.5312929033,26.8041601173,32.583940337,43.3481260885,42.2443454701,1.10378061838
 11/25  12:00:00,130.8258152,3.42775435199,0.0,65.7538279917,26.8041601173,34.8316326447,34.2159248356,33.1120515434,1.1038732922
