Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/25  13:00:00,119.423226183,3.42775435199,0.0,55.6356345797,26.8041601173,33.5472370403,23.1425435774,20.9549927639,2.18755081349
 11/25  14:00:00,112.590174295,3.42775435199,0.0,51.3713738998,26.8041601173,30.9784458315,9.79469666851,8.69103615243,1.10366051608
 11/25  15:00:00,99.5998420013,3.42775435199,0.0,66.7906962291,8.04124803518,21.3317032909,6.5173445658,5.41383612455,1.10350844125
 11/25  16:00:00,98.9490781679,3.42775435199,0.0,67.4243280002,8.04124803518,20.0473076865,7.87842877111,6.774975468,1.10345330311
 11/25  17:00:00,109.042261631,3.42775435199,0.0,72.2617458952,8.04124803518,20.3684065876,9.21407585377,8.11061393184,1.10346192193
 11/25  18:00:00,118.816903088,3.42775435199,0.0,79.8872031533,2.68041601173,18.0090894769,9.71821184504,9.69821184504,0.02
 11/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313397378,0.0,1.10313397378
 11/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312561248,0.0,1.10312561248
 11/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10324745305,0.0,1.10324745305
 11/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302499956,0.0,1.10302499956
 11/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298076205,0.0,1.10298076205
 11/26  04:00:00,37.4509533789,0.592833364641,0.0,3.28276783809,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  05:00:00,39.1372132428,0.790444486188,0.0,4.77141658045,2.68041601173,16.0824960704,1.10298219998,0.0,1.10298219998
 11/26  06:00:00,40.9656380009,0.988055607735,0.0,6.402230217,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  07:00:00,40.2136917976,0.790444486188,0.0,5.84789513522,2.68041601173,16.0824960704,1.10298250203,0.0,1.10298250203
 11/26  08:00:00,37.1593711345,0.988055607735,0.0,7.53063001726,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  09:00:00,25.4626155649,0.790444486188,0.0,5.90081890256,2.68041601173,16.0824960704,1.1029794226,0.0,1.1029794226
 11/26  10:00:00,24.9497544358,0.988055607735,0.0,5.19034665192,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  11:00:00,21.5495457709,0.592833364641,0.0,2.18536023011,2.68041601173,16.0824960704,1.10298092208,0.0,1.10298092208
 11/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312472339,0.0,1.10312472339
 11/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312535703,0.0,1.10312535703
 11/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  17:00:00,24.4612706545,0.197611121547,0.0,0.557640690073,2.68041601173,16.0824960704,1.10302708317,0.0,1.10302708317
 11/26  18:00:00,38.0910251883,0.988055607735,0.0,3.5276174044,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  19:00:00,38.380800986,0.790444486188,0.0,4.01500432362,2.68041601173,16.0824960704,1.10303147349,0.0,1.10303147349
 11/26  20:00:00,41.1094695815,0.988055607735,0.0,6.54606179753,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  21:00:00,41.2682022913,0.790444486188,0.0,6.90240562895,2.68041601173,16.0824960704,0.0588064355957,0.0388064355957,0.02
 11/26  22:00:00,44.0299504868,0.988055607735,0.0,9.46654270292,2.68041601173,16.0824960704,1.22683187376,0.123703617155,1.1031282566
 11/26  23:00:00,43.4884849474,0.790444486188,0.0,9.12268828503,2.68041601173,16.0824960704,0.673227374847,0.653227374847,0.02
 11/26  24:00:00,48.3117004253,1.4616670816,0.0,13.2746811675,2.68041601173,16.0824960704,2.28699465041,1.18401517517,1.10297947524
 11/27  01:00:00,49.6136097538,0.790444486188,0.0,9.88698106796,2.68041601173,21.4433280938,1.58914612202,1.56914612202,0.02
 11/27  02:00:00,54.4018689826,1.58006995006,0.0,13.8856148329,2.68041601173,21.4433280938,2.96336112105,1.86026486382,1.10309625723
 11/27  03:00:00,52.5622816023,1.30352358287,0.0,12.3225738198,2.68041601173,21.4433280938,1.99112335433,1.97112335433,0.02
 11/27  04:00:00,57.9665952272,1.97474617828,0.0,17.0556648492,2.68041601173,21.4433280938,3.32488320101,2.22197331978,1.10290988123
 11/27  05:00:00,55.3098687937,1.57979694263,0.0,14.7938876515,2.68041601173,21.4433280938,2.08126688545,2.06126688545,0.02
 11/27  06:00:00,61.9065980651,1.97474617828,0.0,18.3152516754,5.36083202345,21.4433280938,3.23800360563,2.13475170542,1.10325190021
 11/27  07:00:00,237.206790368,3.42775435199,0.0,192.162435805,5.36083202345,21.4433280938,0.113086555126,0.0930865551255,0.02
 11/27  08:00:00,206.626530775,3.42775435199,0.0,142.089383959,16.0824960704,32.6817896323,41.4548143205,39.2676712749,2.18714304559
 11/27  09:00:00,213.795544931,3.42775435199,0.0,91.7085498867,48.2474882111,70.4033123869,32.9285778756,30.7396747971,2.18890307845
 11/27  10:00:00,189.034333333,3.42775435199,0.0,75.2959097175,48.2474882111,62.0547409583,23.9172225692,21.7278227174,2.18939985188
 11/27  11:00:00,173.623001604,3.42775435199,0.0,61.8111713951,48.2474882111,60.1281475517,15.5301367693,13.3406072442,2.18952952506
 11/27  12:00:00,160.810552079,3.42775435199,0.0,47.0721284638,48.2474882111,62.0547409583,11.3642615884,8.08895962119,3.27530196722
 11/27  13:00:00,161.755568887,3.42775435199,0.0,48.5614937785,48.2474882111,61.5103924513,8.72069084447,5.44414988408,3.27654096039
 11/27  14:00:00,151.972564705,3.42775435199,0.0,36.6286465837,48.2474882111,63.6602354638,6.08124368599,2.80495241342,3.27629127256
 11/27  15:00:00,144.714790009,3.42775435199,0.0,32.9029597997,48.2474882111,60.1281475517,3.64178824918,1.4527566757,2.18903157348
 11/27  16:00:00,143.361987029,3.42775435199,0.0,31.55015682,48.2474882111,60.1281475517,3.01953015725,0.830727364336,2.18880279291
 11/27  17:00:00,154.492572571,3.42775435199,0.0,32.3888522519,48.2474882111,63.0180376616,2.85999824932,0.670017010214,2.1899812391
 11/27  18:00:00,158.423102211,3.42775435199,0.0,39.8622955447,37.5258241642,62.7947880557,2.87058783549,0.682335345507,2.18825248998
 11/27  19:00:00,132.203768275,3.42775435199,0.0,51.1412347574,26.8041601173,36.0181789539,2.54340690281,1.4396225239,1.1037843789
 11/27  20:00:00,131.466205132,3.42775435199,0.0,52.9724628233,26.8041601173,33.4493877451,3.14286108485,2.03937984131,1.10348124354
 11/27  21:00:00,125.662832529,3.42775435199,0.0,63.2515862904,16.0824960704,28.0885557216,1.49071320376,0.387119461664,1.1035937421
 11/27  22:00:00,125.00981158,3.42775435199,0.0,63.8829609458,16.0824960704,26.8041601173,1.10318248613,0.0,1.10318248613
 11/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302652663,0.0,1.10302652663
 11/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303376766,0.0,1.10303376766
 11/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303090848,0.0,1.10303090848
 11/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031954943,0.0,1.1031954943
 11/28  07:00:00,153.533803421,3.42775435199,0.0,108.489448857,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/28  08:00:00,146.999376368,3.42775435199,0.0,82.4622295524,16.0824960704,32.6817896323,9.68914339607,7.50202228934,2.18712110673
 11/28  09:00:00,163.057239582,3.42775435199,0.0,40.9702445384,48.2474882111,70.4033123869,4.45716838591,3.35249477573,1.10467361019
 11/28  10:00:00,139.334854425,3.42775435199,0.0,25.5964308099,48.2474882111,62.0547409583,3.65942239155,0.385221308744,3.2742010828
 11/28  11:00:00,132.914454249,3.42775435199,0.0,21.1026240402,48.2474882111,60.1281475517,2.18974603525,0.0,2.18974603525
 11/28  12:00:00,133.197611463,3.42775435199,0.0,19.4591878471,48.2474882111,62.0547409583,2.19018396705,0.0,2.19018396705
 11/28  13:00:00,136.472804827,3.42775435199,0.0,23.2787297182,48.2474882111,61.5103924513,4.36242526128,0.0,4.36242526128
 11/28  14:00:00,132.269569238,3.42775435199,0.0,16.9256511174,48.2474882111,63.6602354638,3.27617563421,0.0,3.27617563421
 11/28  15:00:00,128.478711134,3.42775435199,0.0,16.6668809255,48.2474882111,60.1281475517,2.18896124428,0.0,2.18896124428
 11/28  16:00:00,129.037352655,3.42775435199,0.0,17.2255224459,48.2474882111,60.1281475517,2.18874198835,0.0,2.18874198835
 11/28  17:00:00,142.853875372,3.43474955463,0.0,20.7431598507,48.2474882111,63.0180376616,2.87930514295,0.689373821829,2.18993132112
 11/28  18:00:00,145.540519309,3.52445306008,0.0,26.8830139352,37.5258241642,62.7947880557,4.37917781647,2.19096908703,2.18820872944
 11/28  19:00:00,118.140561625,3.42775435199,0.0,37.0780281076,26.8041601173,36.0181789539,10.7338934918,9.63012765247,1.1037658393
 11/28  20:00:00,118.850964165,3.42775435199,0.0,40.3572218563,26.8041601173,33.4493877451,15.5781583617,14.4745862812,1.10357208053
 11/28  21:00:00,113.088363133,3.42775435199,0.0,50.6771168954,16.0824960704,28.0885557216,22.5144471755,21.4108678631,1.10357931242
 11/28  22:00:00,117.85536818,3.42775435199,0.0,56.7285175467,16.0824960704,26.8041601173,29.9464081822,28.8432327414,1.10317544075
 11/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303406638,0.0,1.10303406638
 11/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303294793,0.0,1.10303294793
 11/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302879003,0.0,1.10302879003
 11/29  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  06:00:00,43.0037370196,0.197611121547,0.0,1.18952568664,5.36083202345,21.4433280938,1.33730559924,0.234114092594,1.10319150664
 11/29  07:00:00,170.074615315,3.42775435199,0.0,125.030260752,5.36083202345,21.4433280938,0.0344648863582,0.0144648863582,0.02
 11/29  08:00:00,158.993876351,3.42775435199,0.0,94.4567295355,16.0824960704,32.6817896323,47.7965313966,45.6092267816,2.18730461503
 11/29  09:00:00,177.666992197,3.42775435199,0.0,55.5799971533,48.2474882111,70.4033123869,36.2476250973,35.1429543773,1.10467072004
 11/29  10:00:00,155.514262881,3.42775435199,0.0,41.7758392658,48.2474882111,62.0547409583,23.7041489738,20.4301168758,3.27403209801
 11/29  11:00:00,144.254155708,3.42775435199,0.0,32.4423254991,48.2474882111,60.1281475517,9.14960456264,6.95998285621,2.18962170644
 11/29  12:00:00,140.619849509,3.42775435199,0.0,26.8814258932,48.2474882111,62.0547409583,2.47705449622,0.286845577501,2.19020891872
 11/29  13:00:00,137.87725699,3.42775435199,0.0,24.6831818815,48.2474882111,61.5103924513,4.36260485757,0.0,4.36260485757
 11/29  14:00:00,131.592237591,3.42891475566,2.2216523162,14.0255067506,48.2474882111,63.6602354638,3.27625824722,0.0,3.27625824722
 11/29  15:00:00,126.137379994,3.42775435199,1.15349090642,13.1720588784,48.2474882111,60.1281475517,2.18902144782,0.0,2.18902144782
 11/29  16:00:00,127.226299302,3.42775435199,0.0,15.4144690927,48.2474882111,60.1281475517,2.18880868572,0.0,2.18880868572
 11/29  17:00:00,143.390950957,3.44285502567,0.0,21.2721299646,48.2474882111,63.0180376616,2.74393507207,0.553924280928,2.19001079114
 11/29  18:00:00,146.415125362,3.53440774213,0.0,27.7476653057,37.5258241642,62.7947880557,3.95089983754,1.76261183932,2.18828799822
 11/29  19:00:00,117.799209959,3.42775435199,0.0,36.7366764419,26.8041601173,36.0181789539,6.17126515114,5.06746037312,1.10380477802
 11/29  20:00:00,116.989258182,3.42775435199,0.0,38.4955158736,26.8041601173,33.4493877451,6.9967416708,5.8932407271,1.1035009437
 11/29  21:00:00,108.870969478,3.42775435199,0.0,46.4597232404,16.0824960704,28.0885557216,10.1741717893,9.07055367304,1.1036181163
 11/29  22:00:00,112.66630549,3.42775435199,0.0,51.5394548566,16.0824960704,26.8041601173,14.2846108055,13.1814147904,1.10319601511
 11/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303324319,0.0,1.10303324319
 11/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303010536,0.0,1.10303010536
 11/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303559583,0.0,1.10303559583
 11/30  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031739798,0.0,1.1031739798
 11/30  07:00:00,155.395520772,3.42775435199,0.0,110.351166209,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/30  08:00:00,149.587762521,3.42775435199,0.0,85.0506157053,16.0824960704,32.6817896323,41.3126801405,39.1254828723,2.18719726817
 11/30  09:00:00,170.302425506,3.42775435199,0.0,48.2154304622,48.2474882111,70.4033123869,35.26883375,33.0799436578,2.18889009212
 11/30  10:00:00,149.558624584,3.42775435199,0.0,35.8202009689,48.2474882111,62.0547409583,28.067705531,25.8782901606,2.18941537046
 11/30  11:00:00,139.88064041,3.42775435199,0.0,28.0688102008,48.2474882111,60.1281475517,21.5671425415,19.3775701975,2.189572344
 11/30  12:00:00,138.073496145,3.42775435199,0.0,24.3350725299,48.2474882111,62.0547409583,19.445992714,16.1705696093,3.27542310471
 11/30  13:00:00,140.834458165,3.42775435199,0.0,27.6403830564,48.2474882111,61.5103924513,18.6335177004,15.3567839047,3.27673379569
 11/30  14:00:00,138.504130131,3.43107345184,0.0,23.15689291,48.2474882111,63.6602354638,17.8493272078,14.5727856,3.27654160777
 11/30  15:00:00,135.813677639,3.42775435199,0.0,24.0018474304,48.2474882111,60.1281475517,21.1908134832,19.0015996959,2.18921378729
 11/30  16:00:00,137.182021965,3.42775435199,0.0,25.3701917562,48.2474882111,60.1281475517,28.9900211489,26.8010167789,2.18900437007
 11/30  17:00:00,153.272518976,3.44356176215,0.0,31.1529912469,48.2474882111,63.0180376616,36.622163583,34.4319423885,2.19022119449
 11/30  18:00:00,157.340684424,3.53329330422,0.0,38.6743388062,37.5258241642,62.7947880557,42.2017769199,40.0134983234,2.18827859649
 11/30  19:00:00,131.420960371,3.42775435199,0.0,50.3584268535,26.8041601173,36.0181789539,51.167183401,50.0632813355,1.10390206544
 11/30  20:00:00,133.42103742,3.42775435199,0.0,54.9272951119,26.8041601173,33.4493877451,57.9571810449,56.8535958974,1.10358514752
 11/30  21:00:00,127.551271696,3.42775435199,0.0,65.140025458,16.0824960704,28.0885557216,63.726584553,62.6230096655,1.1035748875
 11/30  22:00:00,131.788720041,3.42775435199,0.0,70.6618694068,16.0824960704,26.8041601173,65.1439498596,64.0407528607,1.10319699891
 11/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303017606,0.0,1.10303017606
 12/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  02:00:00,44.6377779419,0.790444486188,0.0,4.91114925605,2.68041601173,21.4433280938,1.64989843887,0.546803808681,1.10309463019
 12/01  03:00:00,47.0500403334,0.988055607735,0.0,7.12580052607,2.68041601173,21.4433280938,0.452530787753,0.432530787753,0.02
 12/01  04:00:00,46.5902792543,0.790444486188,0.0,6.86365056847,2.68041601173,21.4433280938,2.19361143497,1.09052129736,1.10309013762
 12/01  05:00:00,48.9250664243,0.988055607735,0.0,9.00082661694,2.68041601173,21.4433280938,1.3667527899,1.3467527899,0.02
 12/01  06:00:00,50.815490134,0.790444486188,0.0,8.40844543644,5.36083202345,21.4433280938,2.7929198404,1.68966792489,1.10325191552
 12/01  07:00:00,193.087339707,3.42775435199,0.0,148.042985143,5.36083202345,21.4433280938,1.23497115851,0.131826468842,1.10314468967
 12/01  08:00:00,174.584278608,3.42775435199,0.0,110.047131792,16.0824960704,32.6817896323,61.1636887181,60.0599967978,1.10369192026
 12/01  09:00:00,188.274288907,3.42775435199,0.0,66.1872938633,48.2474882111,70.4033123869,54.9112532449,52.7221073366,2.18914590828
 12/01  10:00:00,157.981190256,3.42775435199,0.0,44.242766641,48.2474882111,62.0547409583,47.7452974239,45.5559194007,2.1893780232
 12/01  11:00:00,147.859196222,3.42775435199,0.0,36.0473660133,48.2474882111,60.1281475517,36.540493135,34.3509748211,2.1895183139
 12/01  12:00:00,144.596189716,3.42775435199,0.0,30.8577661001,48.2474882111,62.0547409583,26.9760267382,23.7007037383,3.27532299982
 12/01  13:00:00,145.214482778,3.46024508023,0.0,31.9879169409,48.2474882111,61.5103924513,18.8110890944,15.5338927662,3.27719632824
 12/01  14:00:00,138.877159127,3.54559249713,0.0,23.4154028611,48.2474882111,63.6602354638,10.5823730314,7.30535182923,3.27702120222
 12/01  15:00:00,129.350297646,3.52583742394,0.0,17.4403843652,48.2474882111,60.1281475517,6.73696244157,4.54791438905,2.18904805253
 12/01  16:00:00,125.617655333,3.45294470432,0.0,13.7806347715,48.2474882111,60.1281475517,10.3836235959,8.19483456476,2.18878903116
 12/01  17:00:00,141.124069273,3.48571700569,0.0,18.9623863001,48.2474882111,63.0180376616,16.8189416561,14.6285550025,2.19038665361
 12/01  18:00:00,148.030367214,3.55030499102,0.0,29.347009909,37.5258241642,62.7947880557,27.6642147104,25.4752798445,2.18893486587
 12/01  19:00:00,124.190611084,3.42775435199,0.0,43.1280775666,26.8041601173,36.0181789539,39.2866519369,38.1827568821,1.1038950548
 12/01  20:00:00,126.239678473,3.42775435199,0.0,47.7459361646,26.8041601173,33.4493877451,45.287665444,44.184037604,1.10362783998
 12/01  21:00:00,120.427716802,3.42775435199,0.0,58.0164705639,16.0824960704,28.0885557216,50.5672794498,49.4637250491,1.10355440064
 12/01  22:00:00,125.573581762,3.42775435199,0.0,64.4467311279,16.0824960704,26.8041601173,55.5261163144,54.4226984332,1.10341788127
 12/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307476244,0.0,1.10307476244
 12/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303420531,0.0,1.10303420531
 12/02  02:00:00,37.5122814552,0.592833364641,0.0,3.34409591433,2.68041601173,16.0824960704,0.459830060379,0.439830060379,0.02
 12/02  03:00:00,40.0660890737,0.790444486188,0.0,5.70029241133,2.68041601173,16.0824960704,2.10471770678,1.00162832448,1.1030893823
 12/02  04:00:00,43.2381502088,0.988055607735,0.0,8.67474242491,2.68041601173,16.0824960704,1.67811416681,1.65811416681,0.02
 12/02  05:00:00,43.1886365381,0.790444486188,0.0,8.82283987574,2.68041601173,16.0824960704,3.52978077907,2.4266843585,1.10309642057
 12/02  06:00:00,46.6883329449,0.988055607735,0.0,12.1249251609,2.68041601173,16.0824960704,3.40243660336,3.38243660336,0.02
 12/02  07:00:00,200.141370094,3.42775435199,0.0,155.097015531,5.36083202345,21.4433280938,1.34778884673,0.244619669467,1.10316917726
 12/02  08:00:00,169.540678368,3.42775435199,0.0,121.826074721,5.36083202345,26.5809105114,73.7143613313,72.6110171097,1.10334422161
 12/02  09:00:00,152.243645215,3.42775435199,0.0,90.7037459191,26.8041601173,31.2995447326,66.0592702874,64.9557419975,1.10352828985
 12/02  10:00:00,133.342451195,3.42775435199,0.0,69.5548595912,26.8041601173,33.5472370403,51.927166902,50.8233033533,1.10386354871
 12/02  11:00:00,121.004682837,3.42775435199,0.0,58.1803879368,26.8041601173,32.583940337,42.3220655177,41.2182699614,1.10379555631
 12/02  12:00:00,117.362143369,3.42775435199,0.0,52.2901561613,26.8041601173,34.8316326447,30.1303523728,29.0264903693,1.10386200346
 12/02  13:00:00,112.497754094,3.42775435199,0.0,48.7101624899,26.8041601173,33.5472370403,23.0254608132,20.8377760881,2.18768472519
 12/02  14:00:00,108.706348734,3.42775435199,0.0,47.4875483388,26.8041601173,30.9784458315,18.3129958327,17.2092757451,1.10372008757
 12/02  15:00:00,88.1594843695,3.42775435199,0.0,55.3503385973,8.04124803518,21.3317032909,13.9912696737,12.8876768577,1.10359281596
 12/02  16:00:00,94.0699675319,3.42775435199,0.0,62.5452173642,8.04124803518,20.0473076865,13.3313605797,12.2279005817,1.103459998
 12/02  17:00:00,109.127419216,3.42775435199,0.0,69.879570147,8.04124803518,20.3684065876,21.5045187197,20.4010524861,1.10346623357
 12/02  18:00:00,117.201014144,3.42775435199,0.0,78.2713142093,2.68041601173,18.0090894769,27.3791227219,27.3591227219,0.02
 12/02  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319867223,0.0,1.10319867223
 12/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314190731,0.0,1.10314190731
 12/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10325313332,0.0,1.10325313332
 12/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030338715,0.0,1.1030338715
 12/03  01:00:00,37.3867882985,0.592833364641,0.0,3.21860275768,2.68041601173,16.0824960704,0.132994689269,0.112994689269,0.02
 12/03  02:00:00,40.7711604774,0.988055607735,0.0,6.20775269348,2.68041601173,16.0824960704,1.18058677589,0.077600711685,1.1029860642
 12/03  03:00:00,39.8981384632,0.790444486188,0.0,5.53234180084,2.68041601173,16.0824960704,0.0990094788274,0.0790094788274,0.02
 12/03  04:00:00,42.4116715842,0.988055607735,0.0,7.84826380032,2.68041601173,16.0824960704,1.30679852639,0.203756352008,1.10304217439
 12/03  05:00:00,41.1529444165,0.790444486188,0.0,6.78714775416,2.68041601173,16.0824960704,0.179899429184,0.159899429184,0.02
 12/03  06:00:00,44.0162524465,0.988055607735,0.0,9.45284466258,2.68041601173,16.0824960704,1.57022572262,0.46701839992,1.1032073227
 12/03  07:00:00,42.4232956459,0.790444486188,0.0,8.05749898354,2.68041601173,16.0824960704,0.556801560797,0.536801560797,0.02
 12/03  08:00:00,43.9198284524,0.988055607735,0.0,11.8237540018,2.68041601173,16.0824960704,2.63701926049,1.53397174158,1.10304751891
 12/03  09:00:00,26.2897755604,0.790444486188,0.0,6.72797889804,2.68041601173,16.0824960704,1.31873387521,1.29873387521,0.02
 12/03  10:00:00,24.8661417099,0.988055607735,0.0,5.106733926,2.68041601173,16.0824960704,1.18590348732,1.16590348732,0.02
 12/03  11:00:00,23.0874456112,0.790444486188,0.0,3.52564894884,2.68041601173,16.0824960704,1.24034992552,0.137328948014,1.10302097751
 12/03  12:00:00,24.2255527774,0.988055607735,0.0,4.46614499346,2.68041601173,16.0824960704,0.0738351456971,0.0538351456971,0.02
 12/03  13:00:00,22.4950730685,0.790444486188,0.0,2.93327640613,2.68041601173,16.0824960704,1.10308372611,0.0,1.10308372611
 12/03  14:00:00,21.3475785366,0.592833364641,0.0,1.98339299577,2.68041601173,16.0824960704,1.10323585126,0.0,1.10323585126
 12/03  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298416619,0.0,1.10298416619
 12/03  17:00:00,28.3060339135,0.592833364641,0.0,1.53984837265,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  18:00:00,39.2786025388,0.988055607735,0.0,4.71519475483,2.68041601173,16.0824960704,1.10298621524,0.0,1.10298621524
 12/03  19:00:00,38.9055669265,0.790444486188,0.0,4.53977026414,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  20:00:00,41.5210195142,0.988055607735,0.0,6.95761173023,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  21:00:00,41.0032873998,0.790444486188,0.0,6.63749073737,2.68041601173,16.0824960704,1.10304007974,0.0,1.10304007974
 12/03  22:00:00,44.7354886369,0.988055607735,0.0,10.1720808529,2.68041601173,16.0824960704,0.324200707795,0.304200707795,0.02
 12/03  23:00:00,45.8357703069,1.30352358287,0.0,10.9568945478,2.68041601173,16.0824960704,1.84168677513,0.738634145684,1.10305262944
 12/03  24:00:00,53.1492118635,1.97474617828,0.0,17.599113509,2.68041601173,16.0824960704,2.13351019215,2.11351019215,0.02
 12/04  01:00:00,54.4769429567,1.57979694263,0.0,13.9609618144,2.68041601173,21.4433280938,3.12788238256,2.02478241281,1.10309996974
 12/04  02:00:00,61.9477818104,2.25689522843,0.0,20.7547023823,2.68041601173,21.4433280938,3.34490862619,3.32490862619,0.02
 12/04  03:00:00,61.6575006305,2.28516956799,0.0,20.4361468629,2.68041601173,21.4433280938,4.05939320784,2.95629529094,1.1030979169
 12/04  04:00:00,71.88411282,2.85646195999,0.0,30.0914666604,2.68041601173,21.4433280938,4.63611507176,4.61611507176,0.02
 12/04  05:00:00,67.1686214944,2.28516956799,0.0,25.9472677267,2.68041601173,21.4433280938,5.05844690957,3.9553520632,1.10309484637
 12/04  06:00:00,80.9954453545,2.85646195999,0.0,36.5223831832,5.36083202345,21.4433280938,5.69874480111,5.67874480111,0.02
 12/04  07:00:00,258.333242849,3.42775435199,0.0,213.288888285,5.36083202345,21.4433280938,1.83551449494,0.732306598753,1.10320789619
 12/04  08:00:00,224.834028592,3.42775435199,0.0,160.296881776,16.0824960704,32.6817896323,75.7983690291,74.6946672365,1.1037017926
 12/04  09:00:00,217.555900844,3.42775435199,0.0,95.4689058,48.2474882111,70.4033123869,68.313292598,66.1240400055,2.1892525925
 12/04  10:00:00,178.877362433,3.42775435199,0.0,65.1389388172,48.2474882111,62.0547409583,60.0749609397,57.8854396436,2.18952129601
 12/04  11:00:00,167.150185548,3.42775435199,0.0,55.3383553392,48.2474882111,60.1281475517,50.8916453865,47.6172643872,3.27438099928
 12/04  12:00:00,162.486765799,3.50809740783,0.0,48.6679991278,48.2474882111,62.0547409583,36.7818367029,34.591252695,2.1905840079
 12/04  13:00:00,162.007281971,3.62429270182,0.0,48.6166685123,48.2474882111,61.5103924513,25.3105459692,22.0335689523,3.27697701693
 12/04  14:00:00,150.999191107,3.75788980324,0.0,35.3251375344,48.2474882111,63.6602354638,13.4879679663,10.210778402,3.27718956428
 12/04  15:00:00,138.426112019,3.6503528799,0.0,26.3916832827,48.2474882111,60.1281475517,8.39197121443,6.20216022038,2.18981099404
 12/04  16:00:00,132.2053667,3.48037285892,0.0,20.3409179843,48.2474882111,60.1281475517,12.6612798122,10.4720604272,2.18921938501
 12/04  17:00:00,146.757600958,3.42775435199,0.0,24.6538806397,48.2474882111,63.0180376616,23.6493308097,20.3741222857,3.275208524
 12/04  18:00:00,156.889075807,3.42775435199,0.0,38.3282691414,37.5258241642,62.7947880557,34.2304266403,32.042260048,2.18816659231
 12/04  19:00:00,135.790207814,3.42775435199,0.0,54.7276742966,26.8041601173,36.0181789539,43.0964762185,41.9925541262,1.10392209227
 12/04  20:00:00,136.853848412,3.42775435199,0.0,58.3601061031,26.8041601173,33.4493877451,45.6300248561,44.5264537455,1.10357111062
 12/04  21:00:00,134.098434019,3.42775435199,0.0,71.6871877806,16.0824960704,28.0885557216,47.4313612801,46.3277754693,1.10358581076
 12/04  22:00:00,137.658147908,3.42775435199,0.0,76.5312972743,16.0824960704,26.8041601173,49.3380758328,48.2348927539,1.10318307889
 12/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302959437,0.0,1.10302959437
 12/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  02:00:00,46.1595065086,0.988055607735,0.0,6.23526670125,2.68041601173,21.4433280938,1.63860436077,0.535511806827,1.10309255394
 12/05  03:00:00,45.9065875874,0.790444486188,0.0,6.17995890158,2.68041601173,21.4433280938,0.71940918,0.69940918,0.02
 12/05  04:00:00,49.4703967643,0.988055607735,0.0,9.54615695692,2.68041601173,21.4433280938,3.12651042314,2.02363709706,1.10287332608
 12/05  05:00:00,48.3746678541,0.790444486188,0.0,8.6480391683,2.68041601173,21.4433280938,2.06481668515,2.04481668515,0.02
 12/05  06:00:00,55.2222560466,0.988055607735,0.0,12.6176002275,5.36083202345,21.4433280938,4.56701156512,3.46384035242,1.10317121269
 12/05  07:00:00,210.499152688,3.42775435199,0.0,165.454798125,5.36083202345,21.4433280938,0.250913213646,0.230913213646,0.02
 12/05  08:00:00,192.493270088,3.42775435199,0.0,125.488789939,16.0824960704,32.6817896323,79.091759269,76.9046466575,2.18711261152
 12/05  09:00:00,193.886471704,3.42775435199,0.0,71.7994766603,48.2474882111,70.4033123869,76.7942182946,74.6052542618,2.18896403279
 12/05  10:00:00,160.248795323,3.42775435199,0.0,46.5103717075,48.2474882111,62.0547409583,67.5010495726,65.3113150275,2.18973454511
 12/05  11:00:00,152.722549073,3.43282462548,0.0,40.9056485906,48.2474882111,60.1281475517,51.2234351763,49.0338476972,2.18958747912
 12/05  12:00:00,150.194722181,3.57726143257,0.0,36.306791485,48.2474882111,62.0547409583,32.83957567,29.563806687,3.27576898293
 12/05  13:00:00,149.062246019,3.73584718997,0.0,35.5600780723,48.2474882111,61.5103924513,16.1501743506,12.8729747822,3.27719956841
 12/05  14:00:00,141.584132692,3.7567826947,0.0,25.9111862281,48.2474882111,63.6602354638,7.40208890527,4.12498709463,3.27710181064
 12/05  15:00:00,132.156857371,3.55486693556,0.0,20.2179145785,48.2474882111,60.1281475517,11.7841361935,9.59501865843,2.18911753508
 12/05  16:00:00,132.100469136,3.42775435199,0.0,20.2886389271,48.2474882111,60.1281475517,19.041604847,16.8525576587,2.18904718827
 12/05  17:00:00,143.61830433,3.43071749642,0.0,21.5116208667,48.2474882111,63.0180376616,7.1552860709,4.96533376014,2.18995231076
 12/05  18:00:00,144.453096364,3.51552917758,0.0,25.8045148722,37.5258241642,62.7947880557,2.18868033499,0.0,2.18868033499
 12/05  19:00:00,116.618977158,3.42775435199,0.0,35.5564436404,26.8041601173,36.0181789539,1.1039232155,0.0,1.1039232155
 12/05  20:00:00,116.806111395,3.42775435199,0.0,38.3123690868,26.8041601173,33.4493877451,1.10370817328,0.0,1.10370817328
 12/05  21:00:00,110.684987691,3.42775435199,0.0,48.2737414528,16.0824960704,28.0885557216,3.78447143486,1.59720086225,2.18727057261
 12/05  22:00:00,114.073748865,3.42775435199,0.0,52.9468982311,16.0824960704,26.8041601173,5.16033156873,5.14033156873,0.02
 12/05  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030367554,0.0,1.1030367554
 12/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303052991,0.0,1.10303052991
 12/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303978462,0.0,1.10303978462
 12/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303833363,0.0,1.10303833363
 12/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/06  07:00:00,149.954161674,3.42775435199,0.0,104.909807111,5.36083202345,21.4433280938,1.10317679528,0.0,1.10317679528
 12/06  08:00:00,145.79994878,3.42775435199,0.0,78.7954686311,16.0824960704,32.6817896323,20.7262380381,19.6225646543,1.10367338374
 12/06  09:00:00,167.853578495,3.42775435199,0.0,45.766583451,48.2474882111,70.4033123869,17.727554765,15.5383508719,2.18920389302
 12/06  10:00:00,153.093962239,3.42775435199,0.0,39.3555386235,48.2474882111,62.0547409583,15.8884142614,13.698916888,2.18949737338
 12/06  11:00:00,146.464514462,3.42775435199,0.0,34.6526842531,48.2474882111,60.1281475517,15.2343774754,11.960020295,3.2743571804
 12/06  12:00:00,143.628386006,3.42775435199,0.0,29.8899623901,48.2474882111,62.0547409583,9.44535701516,7.25475231279,2.19060470237
 12/06  13:00:00,144.983703852,3.42775435199,0.0,31.7896287431,48.2474882111,61.5103924513,6.29022587785,3.01317924627,3.27704663158
 12/06  14:00:00,138.663189574,3.42775435199,0.0,23.3192714527,48.2474882111,63.6602354638,5.04015381355,1.76285454898,3.27729926457
 12/06  15:00:00,133.834889594,3.42775435199,0.0,22.0230593855,48.2474882111,60.1281475517,3.75536612998,0.481316106199,3.27405002378
 12/06  16:00:00,135.608326516,3.42775435199,0.0,23.7964963068,48.2474882111,60.1281475517,3.3004145731,2.19605283367,1.10436173942
 12/06  17:00:00,147.8477635,3.42775435199,0.0,25.7440431817,48.2474882111,63.0180376616,9.78449550338,6.50956793106,3.27492757231
 12/06  18:00:00,149.584461931,3.51092934879,0.0,30.9404802683,37.5258241642,62.7947880557,9.25446135501,7.06617175924,2.18828959576
 12/06  19:00:00,121.364548489,3.42775435199,0.0,40.3020149722,26.8041601173,36.0181789539,11.647325849,10.5435069568,1.10381889218
 12/06  20:00:00,120.646059341,3.42775435199,0.0,42.1523170327,26.8041601173,33.4493877451,13.9804466463,12.8769266429,1.10352000338
 12/06  21:00:00,113.214373205,3.42775435199,0.0,50.803126967,16.0824960704,28.0885557216,17.7092386754,16.6055882515,1.10365042388
 12/06  22:00:00,116.797330393,3.42775435199,0.0,55.6704797593,16.0824960704,26.8041601173,20.8846570415,19.781475645,1.1031813965
 12/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030328075,0.0,1.1030328075
 12/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030408453,0.0,1.1030408453
 12/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304021921,0.0,1.10304021921
 12/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315995484,0.0,1.10315995484
 12/07  07:00:00,163.801103437,3.42775435199,0.0,118.756748874,5.36083202345,21.4433280938,1.16661650817,0.0634801722664,1.1031363359
 12/07  08:00:00,156.670489645,3.42775435199,0.0,89.6660094967,16.0824960704,32.6817896323,39.4337330222,38.3300532378,1.1036797844
 12/07  09:00:00,178.213253116,3.42775435199,0.0,56.1262580721,48.2474882111,70.4033123869,36.8361813682,34.6470027441,2.1891786241
 12/07  10:00:00,161.092040743,3.42775435199,0.0,47.3536171278,48.2474882111,62.0547409583,35.4236349925,33.2341702579,2.18946473452
 12/07  11:00:00,152.800648528,3.42775435199,0.0,40.9888183194,48.2474882111,60.1281475517,33.2708368583,31.0811768157,2.18966004259
 12/07  12:00:00,150.178054906,3.42775435199,0.0,36.4396312902,48.2474882111,62.0547409583,31.3473842223,28.0717395581,3.27564466421
 12/07  13:00:00,152.75479214,3.42775435199,0.0,39.5607170315,48.2474882111,61.5103924513,29.8526741084,26.5750041191,3.27766998928
 12/07  14:00:00,146.220768474,3.42775435199,0.0,30.8768503531,48.2474882111,63.6602354638,27.711765726,24.4354966668,3.27626905927
 12/07  15:00:00,141.117188753,3.42775435199,0.0,29.3053585445,48.2474882111,60.1281475517,26.5008495745,24.3113984334,2.18945114111
 12/07  16:00:00,140.963387486,3.42775435199,0.0,29.1515572771,48.2474882111,60.1281475517,27.1960230078,25.0070735179,2.18894948987
 12/07  17:00:00,153.778886152,3.42775435199,0.0,31.6751658328,48.2474882111,63.0180376616,32.0638902886,28.7891457816,3.27474450702
 12/07  18:00:00,158.717380546,3.49695374926,0.0,40.0873744829,37.5258241642,62.7947880557,37.7115332144,36.6076106334,1.10392258092
 12/07  19:00:00,133.70101194,3.42775435199,0.0,52.6384784226,26.8041601173,36.0181789539,53.2598127543,51.0718844176,2.18792833678
 12/07  20:00:00,134.191529209,3.42775435199,0.0,55.6977869008,26.8041601173,33.4493877451,52.4442994123,51.3407873684,1.10351204384
 12/07  21:00:00,127.434217112,3.42775435199,0.0,65.0229708736,16.0824960704,28.0885557216,52.6637689036,51.5600962305,1.10367267311
 12/07  22:00:00,133.140966601,3.42775435199,0.0,72.0141159669,16.0824960704,26.8041601173,62.7693728681,61.6662032061,1.10316966202
 12/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303008677,0.0,1.10303008677
 12/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  02:00:00,46.2093311348,0.988055607735,0.0,6.28509132746,2.68041601173,21.4433280938,0.939211161272,0.919211161272,0.02
 12/08  03:00:00,46.0493404237,0.790444486188,0.0,6.3227117379,2.68041601173,21.4433280938,2.07553186585,0.972489843306,1.10304202255
 12/08  04:00:00,49.5974023531,0.988055607735,0.0,9.67316254573,2.68041601173,21.4433280938,2.36052989223,2.34052989223,0.02
 12/08  05:00:00,48.2525652088,0.790444486188,0.0,8.525936523,2.68041601173,21.4433280938,3.30368411923,2.2006434329,1.10304068632
 12/08  06:00:00,54.4136217461,0.988055607735,0.0,11.808965927,5.36083202345,21.4433280938,4.61693866512,3.51372806262,1.1032106025
 12/08  07:00:00,197.223185006,3.42775435199,0.0,152.178830443,5.36083202345,21.4433280938,0.208567685224,0.188567685224,0.02
 12/08  08:00:00,181.550993721,3.42775435199,0.0,114.546513573,16.0824960704,32.6817896323,68.5048787094,67.4012011212,1.1036775882
 12/08  09:00:00,197.594164575,3.42775435199,0.0,75.5071695307,48.2474882111,70.4033123869,62.61521444,60.426263753,2.18895068707
 12/08  10:00:00,177.053946027,3.42775435199,0.0,63.315522412,48.2474882111,62.0547409583,57.7313922687,54.4571492904,3.27424297833
 12/08  11:00:00,166.881200311,3.42775435199,0.0,55.0693701024,48.2474882111,60.1281475517,52.114601002,49.924824177,2.18977682509
 12/08  12:00:00,153.384345527,3.42775435199,0.0,39.6459219113,48.2474882111,62.0547409583,45.8780750284,42.6026814593,3.27539356904
 12/08  13:00:00,150.714008812,3.42775435199,0.0,37.5199337038,48.2474882111,61.5103924513,35.9247759917,32.6478913703,3.27688462143
 12/08  14:00:00,146.92677279,3.42775435199,0.0,31.5828546689,48.2474882111,63.6602354638,32.0957707928,28.8189242158,3.27684657699
 12/08  15:00:00,144.852673313,3.42775435199,0.0,33.0408431038,48.2474882111,60.1281475517,31.1070807883,28.918110025,2.18897076329
 12/08  16:00:00,144.389777714,3.42775435199,0.0,32.5779475054,48.2474882111,60.1281475517,29.1784012267,26.9896431991,2.18875802763
 12/08  17:00:00,155.304268012,3.42775435199,0.0,33.2005476928,48.2474882111,63.0180376616,24.8762406719,22.6860252935,2.19021537831
 12/08  18:00:00,156.956908933,3.47287090108,0.0,38.3509857182,37.5258241642,62.7947880557,19.001625235,16.8128120127,2.18881322231
 12/08  19:00:00,126.886622104,3.42775435199,0.0,45.8240885865,26.8041601173,36.0181789539,13.9238309662,12.8198860028,1.10394496346
 12/08  20:00:00,126.626090576,3.42775435199,0.0,48.1323482674,26.8041601173,33.4493877451,17.3462233688,16.242542022,1.10368134676
 12/08  21:00:00,120.13983948,3.42775435199,0.0,57.7285932417,16.0824960704,28.0885557216,15.0530680283,12.8658369997,2.18723102866
 12/08  22:00:00,121.04274545,3.42775435199,0.0,59.9158948166,16.0824960704,26.8041601173,7.14924304249,7.12924304249,0.02
 12/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304242691,0.0,1.10304242691
 12/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304139142,0.0,1.10304139142
 12/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303995642,0.0,1.10303995642
 12/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303798092,0.0,1.10303798092
 12/09  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  07:00:00,167.325560169,3.42775435199,0.0,122.281205605,5.36083202345,21.4433280938,1.14495140464,0.0417559517068,1.10319545293
 12/09  08:00:00,147.404692238,3.42775435199,0.0,97.2227552574,5.36083202345,26.5809105114,31.2866689018,30.1833070712,1.10336183054
 12/09  09:00:00,136.908668581,3.42775435199,0.0,75.3687692846,26.8041601173,31.2995447326,20.0527446541,18.9492074508,1.10353720331
 12/09  10:00:00,128.300315558,3.42775435199,0.0,64.5127239542,26.8041601173,33.5472370403,19.1757656061,18.0719169391,1.10384866697
 12/09  11:00:00,118.565214702,3.42775435199,0.0,55.7409198016,26.8041601173,32.583940337,18.7292504835,17.6254434523,1.10380703113
 12/09  12:00:00,111.09364511,3.42775435199,0.0,46.021657902,26.8041601173,34.8316326447,10.2976791219,8.10986162447,2.18781749739
 12/09  13:00:00,102.676017751,3.42775435199,0.0,38.8884261478,26.8041601173,33.5472370403,2.25192708683,1.14814014424,1.10378694259
 12/09  14:00:00,96.4374999605,3.42775435199,0.0,35.2186995656,26.8041601173,30.9784458315,1.10377520168,0.0,1.10377520168
 12/09  15:00:00,76.1361753783,3.42775435199,0.0,43.3270296061,8.04124803518,21.3317032909,1.10357913365,0.0,1.10357913365
 12/09  16:00:00,80.9656432846,3.42775435199,0.0,49.4408931168,8.04124803518,20.0473076865,1.10350018106,0.0,1.10350018106
 12/09  17:00:00,98.0450806119,3.42775435199,0.0,58.7972315431,8.04124803518,20.3684065876,2.35556313399,1.252103351,1.10345978299
 12/09  18:00:00,107.310835262,3.42775435199,0.0,68.3811353275,2.68041601173,18.0090894769,6.59918353392,5.49605652089,1.10312701303
 12/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315516336,0.0,1.10315516336
 12/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315462289,0.0,1.10315462289
 12/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304275603,0.0,1.10304275603
 12/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298793992,0.0,1.10298793992
 12/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  03:00:00,36.0901729859,0.395222243094,0.0,2.11959856663,2.68041601173,16.0824960704,1.15745107283,0.0544065965077,1.10304447632
 12/10  04:00:00,38.7982967484,0.790444486188,0.0,4.43250008597,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  05:00:00,41.2184323493,0.988055607735,0.0,6.65502456533,2.68041601173,16.0824960704,1.15482949535,0.0518421531995,1.10298734215
 12/10  06:00:00,40.1901314198,0.790444486188,0.0,5.82433475743,2.68041601173,16.0824960704,0.0873421212872,0.0673421212872,0.02
 12/10  07:00:00,42.6357012601,0.988055607735,0.0,8.07229347613,2.68041601173,16.0824960704,1.31412987851,0.211139769388,1.10299010912
 12/10  08:00:00,40.8906996747,0.790444486188,0.0,6.5249030123,2.68041601173,16.0824960704,0.173458718552,0.153458718552,0.02
 12/10  09:00:00,27.9808601381,0.988055607735,0.0,8.22145235415,2.68041601173,16.0824960704,0.360798903338,0.340798903338,0.02
 12/10  10:00:00,25.9877765693,0.790444486188,0.0,6.42597990694,2.68041601173,16.0824960704,1.29230746907,0.189321625883,1.10298584319
 12/10  11:00:00,26.4876685293,0.988055607735,0.0,6.7282607454,2.68041601173,16.0824960704,0.424320704542,0.404320704542,0.02
 12/10  12:00:00,22.9943196253,0.790444486188,0.0,3.43252296287,2.68041601173,16.0824960704,1.16168436693,0.0585227123901,1.10316165454
 12/10  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10325635387,0.0,1.10325635387
 12/10  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309276693,0.0,1.10309276693
 12/10  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  17:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298878524,0.0,1.10298878524
 12/10  18:00:00,34.5493626351,0.197611121547,0.0,0.776399337353,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  19:00:00,37.5197489073,0.790444486188,0.0,3.15395224496,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  20:00:00,37.9890840504,0.790444486188,0.0,3.62328738798,2.68041601173,16.0824960704,1.10303831846,0.0,1.10303831846
 12/10  21:00:00,38.4520943894,0.790444486188,0.0,4.086297727,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  22:00:00,40.1678215639,0.988055607735,0.0,5.60441377992,2.68041601173,16.0824960704,1.10319686467,0.0,1.10319686467
 12/10  23:00:00,39.2815549077,0.790444486188,0.0,4.91575824535,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  24:00:00,40.8439601399,0.988055607735,0.0,6.28055235596,2.68041601173,16.0824960704,1.10303629275,0.0,1.10303629275
 12/11  01:00:00,44.9438173449,0.790444486188,0.0,5.21718865911,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/11  02:00:00,46.5180965745,0.988055607735,0.0,6.59385676716,2.68041601173,21.4433280938,1.10309401739,0.0,1.10309401739
 12/11  03:00:00,45.6254491845,0.790444486188,0.0,5.89882049872,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/11  04:00:00,47.4619214775,0.988055607735,0.0,7.53768167016,2.68041601173,21.4433280938,1.10309558642,0.0,1.10309558642
 12/11  05:00:00,46.4965097599,0.790444486188,0.0,6.76988107403,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/11  06:00:00,51.4609603309,0.988055607735,0.0,8.85630451182,5.36083202345,21.4433280938,1.10325301889,0.0,1.10325301889
 12/11  07:00:00,218.225729593,3.42775435199,0.0,173.18137503,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/11  08:00:00,198.101213291,3.42775435199,0.0,131.096733142,16.0824960704,32.6817896323,39.2645339914,37.0773059675,2.18722802392
 12/11  09:00:00,202.205401166,3.42775435199,0.0,80.1184061221,48.2474882111,70.4033123869,38.9917383397,36.8025641273,2.18917421242
 12/11  10:00:00,170.065397913,3.42775435199,0.0,56.3269742975,48.2474882111,62.0547409583,31.6759366523,29.4864414982,2.18949515407
 12/11  11:00:00,159.479949136,3.42775435199,0.0,47.668118927,48.2474882111,60.1281475517,24.3280933889,22.1383688106,2.18972457835
 12/11  12:00:00,158.787948939,3.42775435199,0.0,45.0495253233,48.2474882111,62.0547409583,16.9825272927,13.7071063965,3.27542089624
 12/11  13:00:00,155.478553692,3.42775435199,0.0,42.2844785839,48.2474882111,61.5103924513,11.511509119,8.23405295181,3.2774561672
 12/11  14:00:00,144.94975894,3.42775435199,0.0,29.6058408189,48.2474882111,63.6602354638,6.69031330452,3.41344619078,3.27686711374
 12/11  15:00:00,134.782562814,3.42775435199,0.0,22.9707326056,48.2474882111,60.1281475517,2.18951541042,0.0,2.18951541042
 12/11  16:00:00,132.482120556,3.42775435199,0.0,20.6702903475,48.2474882111,60.1281475517,2.18896917467,0.0,2.18896917467
 12/11  17:00:00,146.599765864,3.42775435199,0.0,24.4960455451,48.2474882111,63.0180376616,3.274853322,0.0,3.274853322
 12/11  18:00:00,150.287569368,3.42775435199,0.0,31.7267627017,37.5258241642,62.7947880557,1.10418481158,0.0,1.10418481158
 12/11  19:00:00,126.326215095,3.42775435199,0.0,45.2636815778,26.8041601173,36.0181789539,5.80003176278,3.61193610729,2.1880956555
 12/11  20:00:00,126.217289538,3.42775435199,0.0,47.7235472298,26.8041601173,33.4493877451,7.40815006668,6.30460847968,1.103541587
 12/11  21:00:00,121.136722702,3.42775435199,0.0,58.7254764638,16.0824960704,28.0885557216,8.09420338425,6.99050528565,1.1036980986
 12/11  22:00:00,123.851817789,3.42775435199,0.0,62.7249671556,16.0824960704,26.8041601173,12.2172051627,11.1140310266,1.10317413605
 12/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
