Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304258474,0.0,1.10304258474
 12/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304216157,0.0,1.10304216157
 12/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304082222,0.0,1.10304082222
 12/12  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317784928,0.0,1.10317784928
 12/12  07:00:00,144.991006426,3.42775435199,0.0,99.9466518628,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/12  08:00:00,142.201978243,3.42775435199,0.0,75.1974980941,16.0824960704,32.6817896323,2.18716965055,0.0,2.18716965055
 12/12  09:00:00,162.82863389,3.42775435199,0.0,40.7416388455,48.2474882111,70.4033123869,2.18911576672,0.0,2.18911576672
 12/12  10:00:00,143.313163468,3.42775435199,0.0,29.5747398528,48.2474882111,62.0547409583,2.18976382382,0.0,2.18976382382
 12/12  11:00:00,131.670157516,3.42775435199,0.0,19.858327307,48.2474882111,60.1281475517,2.18969812988,0.0,2.18969812988
 12/12  12:00:00,129.269840721,3.43724560132,0.0,15.5219258563,48.2474882111,62.0547409583,3.27605016705,0.0,3.27605016705
 12/12  13:00:00,130.434979313,3.53680856781,0.308831019078,16.8230189696,48.2474882111,61.5103924513,3.27760757664,0.0,3.27760757664
 12/12  14:00:00,127.508884635,3.57639705883,0.993797948531,11.0225258582,48.2474882111,63.6602354638,3.2766540971,0.0,3.2766540971
 12/12  15:00:00,121.198134795,3.44521639904,0.329831657746,9.039010881,48.2474882111,60.1281475517,2.18951455719,0.0,2.18951455719
 12/12  16:00:00,119.004519233,3.42775435199,0.0,7.19268902401,48.2474882111,60.1281475517,2.18897457466,0.0,2.18897457466
 12/12  17:00:00,132.850799613,3.47662250845,0.0,10.6982111379,48.2474882111,63.0180376616,3.27487982308,0.0,3.27487982308
 12/12  18:00:00,134.827934115,3.55609165023,0.0,16.1387901511,37.5258241642,62.7947880557,1.10419506058,0.0,1.10419506058
 12/12  19:00:00,104.987416663,3.42775435199,0.0,23.9248831461,26.8041601173,36.0181789539,2.18811169509,0.0,2.18811169509
 12/12  20:00:00,106.713861882,3.42775435199,0.0,28.2201195734,26.8041601173,33.4493877451,1.10355315783,0.0,1.10355315783
 12/12  21:00:00,99.087785208,3.42775435199,0.0,36.6765389699,16.0824960704,28.0885557216,1.10371207652,0.0,1.10371207652
 12/12  22:00:00,102.579311143,3.42775435199,0.0,41.4524605088,16.0824960704,26.8041601173,2.14339846663,1.04021554937,1.10318291726
 12/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304444746,0.0,1.10304444746
 12/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304479422,0.0,1.10304479422
 12/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304418655,0.0,1.10304418655
 12/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318874778,0.0,1.10318874778
 12/13  07:00:00,115.083148774,3.42775435199,0.0,70.0387942109,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/13  08:00:00,123.097562395,3.42775435199,0.0,56.0930822467,16.0824960704,32.6817896323,2.18730966461,0.0,2.18730966461
 12/13  09:00:00,151.307518924,3.43024125393,0.0,29.2180369781,48.2474882111,70.4033123869,2.18917685821,0.0,2.18917685821
 12/13  10:00:00,134.446309813,3.42775435199,0.0,20.7078861971,48.2474882111,62.0547409583,2.18951470364,0.0,2.18951470364
 12/13  11:00:00,128.848360459,3.42775435199,0.0,17.0365302503,48.2474882111,60.1281475517,2.18976127646,0.0,2.18976127646
 12/13  12:00:00,130.299285921,3.42775435199,0.0,16.5608623057,48.2474882111,62.0547409583,3.27550938441,0.0,3.27550938441
 12/13  13:00:00,131.711829521,3.4408784564,0.0,18.5046303079,48.2474882111,61.5103924513,3.2776010722,0.0,3.2776010722
 12/13  14:00:00,130.332021705,3.47677201955,0.0,14.9390859161,48.2474882111,63.6602354638,3.27683156316,0.0,3.27683156316
 12/13  15:00:00,123.460312101,3.43782922887,0.0,11.6384070153,48.2474882111,60.1281475517,2.18963662856,0.0,2.18963662856
 12/13  16:00:00,121.781170144,3.43547847087,0.0,9.96161581658,48.2474882111,60.1281475517,2.18910236812,0.0,2.18910236812
 12/13  17:00:00,136.690595487,3.51372746923,0.0,14.5009020506,48.2474882111,63.0180376616,3.50324317687,0.228149029449,3.27509414742
 12/13  18:00:00,141.432149654,3.58117761082,0.0,22.7179197289,37.5258241642,62.7947880557,5.70937729219,3.52102648238,2.18835080981
 12/13  19:00:00,112.152817273,3.42775435199,0.0,31.0902837559,26.8041601173,36.0181789539,10.8588729557,9.75491266463,1.10396029107
 12/13  20:00:00,112.648652709,3.42775435199,0.0,34.1549104003,26.8041601173,33.4493877451,12.4041217661,11.3005102098,1.10361155625
 12/13  21:00:00,104.836321929,3.42775435199,0.0,42.4250756914,16.0824960704,28.0885557216,15.1165872531,14.0129461243,1.10364112888
 12/13  22:00:00,107.960871681,3.42775435199,0.0,46.8340210477,16.0824960704,26.8041601173,16.0029301013,14.8997508835,1.10317921777
 12/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303482213,0.0,1.10303482213
 12/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304588601,0.0,1.10304588601
 12/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304563019,0.0,1.10304563019
 12/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317412756,0.0,1.10317412756
 12/14  07:00:00,149.052335478,3.42775435199,0.0,104.007980914,5.36083202345,21.4433280938,1.10315201508,0.0,1.10315201508
 12/14  08:00:00,147.940563698,3.42775435199,0.0,80.9360835494,16.0824960704,32.6817896323,41.9509711595,40.8472423294,1.10372883011
 12/14  09:00:00,173.134967749,3.42775435199,0.0,51.0479727047,48.2474882111,70.4033123869,40.4307589062,38.2413951817,2.18936372446
 12/14  10:00:00,156.019732137,3.42775435199,0.0,42.2813085212,48.2474882111,62.0547409583,39.0764238485,36.8870553756,2.18936847295
 12/14  11:00:00,148.470534434,3.42775435199,0.0,36.6587042251,48.2474882111,60.1281475517,39.8884621044,37.6988239369,2.18963816754
 12/14  12:00:00,150.16478191,3.42775435199,0.0,36.4263582943,48.2474882111,62.0547409583,41.4613709655,38.1859342814,3.27543668415
 12/14  13:00:00,154.977075888,3.42775435199,0.0,41.783000779,48.2474882111,61.5103924513,41.0986006417,37.8218080168,3.27679262495
 12/14  14:00:00,148.816822805,3.42775435199,0.0,33.4729046836,48.2474882111,63.6602354638,40.752998912,37.4757990781,3.2771998339
 12/14  15:00:00,145.278944249,3.42775435199,0.0,33.4671140403,48.2474882111,60.1281475517,39.1352644526,35.8609522327,3.27431221991
 12/14  16:00:00,146.145959388,3.42775435199,0.0,34.3341291793,48.2474882111,60.1281475517,37.1160151125,36.0116347825,1.10438033
 12/14  17:00:00,157.934703434,3.4296985456,0.0,35.8290389219,48.2474882111,63.0180376616,39.9578431435,36.6827254118,3.27511773172
 12/14  18:00:00,159.66088431,3.51868881654,0.0,41.0091431795,37.5258241642,62.7947880557,38.9448956477,36.7564398342,2.18845581354
 12/14  19:00:00,132.03674087,3.42775435199,0.0,50.9742073531,26.8041601173,36.0181789539,44.2761080435,43.1721965895,1.10391145407
 12/14  20:00:00,132.091542612,3.42775435199,0.0,53.5978003035,26.8041601173,33.4493877451,46.2232941611,45.1196865431,1.10360761799
 12/14  21:00:00,124.206830334,3.42775435199,0.0,61.7955840956,16.0824960704,28.0885557216,47.5443048826,46.4406891621,1.10361572049
 12/14  22:00:00,126.884966936,3.42775435199,0.0,65.7581163026,16.0824960704,26.8041601173,48.223493467,47.1202610509,1.1032324161
 12/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303563395,0.0,1.10303563395
 12/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304656897,0.0,1.10304656897
 12/15  03:00:00,41.7957851956,0.395222243094,0.0,2.46437875286,2.68041601173,21.4433280938,0.36267166818,0.34267166818,0.02
 12/15  04:00:00,45.3580098985,0.790444486188,0.0,5.63138121265,2.68041601173,21.4433280938,1.37359226331,0.270545189659,1.10304707365
 12/15  05:00:00,49.1532538114,0.988055607735,0.0,9.22901400407,2.68041601173,21.4433280938,1.42613387591,1.40613387591,0.02
 12/15  06:00:00,50.4900741562,0.790444486188,0.0,8.08302945866,5.36083202345,21.4433280938,2.53620926694,1.43307466035,1.1031346066
 12/15  07:00:00,193.405483708,3.42775435199,0.0,148.361129144,5.36083202345,21.4433280938,1.42188472722,0.318740450484,1.10314427674
 12/15  08:00:00,180.754481835,3.42775435199,0.0,113.750001686,16.0824960704,32.6817896323,83.8839146361,82.7802117332,1.10370290286
 12/15  09:00:00,195.196418107,3.42775435199,0.0,70.6420897296,48.2474882111,70.4033123869,84.7573831359,82.5681828024,2.1892003335
 12/15  10:00:00,159.420408687,3.42775435199,0.0,45.6819850718,48.2474882111,62.0547409583,80.0414728482,77.85176791,2.18970493823
 12/15  11:00:00,151.463650498,3.42775435199,0.0,39.6518202891,48.2474882111,60.1281475517,71.2319622704,67.9574596849,3.27450258555
 12/15  12:00:00,150.101679762,3.53363049988,0.0,36.2573799985,48.2474882111,62.0547409583,55.2617331738,53.0710552651,2.19067790871
 12/15  13:00:00,150.332372561,3.6783774253,0.0,36.8876743791,48.2474882111,61.5103924513,44.021812328,40.744485803,3.27732652501
 12/15  14:00:00,145.163092792,3.85422803873,0.0,29.3927009843,48.2474882111,63.6602354638,36.7041669068,32.3413580056,4.36280890121
 12/15  15:00:00,135.84843704,3.63414322907,0.0,23.8302179543,48.2474882111,60.1281475517,36.7164975287,34.5272612686,2.18923626014
 12/15  16:00:00,135.216052323,3.4289099339,0.0,23.4030665326,48.2474882111,60.1281475517,40.8169654948,38.6278200119,2.18914548298
 12/15  17:00:00,149.394289449,3.46390610786,0.0,27.2544173742,48.2474882111,63.0180376616,39.8505357654,37.6604305644,2.19010520099
 12/15  18:00:00,154.215736341,3.5431016403,0.0,35.5395823872,37.5258241642,62.7947880557,38.8423243387,36.6535840765,2.18874026216
 12/15  19:00:00,129.320568907,3.42775435199,0.0,48.2580353896,26.8041601173,36.0181789539,46.5948783882,45.4909584756,1.10391991262
 12/15  20:00:00,130.82619516,3.42775435199,0.0,52.3324528516,26.8041601173,33.4493877451,50.7446592011,49.6409941965,1.10366500461
 12/15  21:00:00,123.248058044,3.42775435199,0.0,60.8368118055,16.0824960704,28.0885557216,53.3214539557,51.1342274431,2.18722651256
 12/15  22:00:00,127.496413578,3.42775435199,0.0,66.369562944,16.0824960704,26.8041601173,54.8717650675,54.8517650675,0.02
 12/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308701535,0.0,1.10308701535
 12/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/16  01:00:00,34.958635323,0.197611121547,0.0,1.18567202528,2.68041601173,16.0824960704,1.46357954826,0.360533065987,1.10304648227
 12/16  02:00:00,41.7416015781,0.988055607735,0.0,7.17819379418,2.68041601173,16.0824960704,0.912733625461,0.892733625461,0.02
 12/16  03:00:00,42.1456498503,0.790444486188,0.0,7.77985318793,2.68041601173,16.0824960704,3.1039461337,2.00089914519,1.10304698851
 12/16  04:00:00,45.4409988433,0.988055607735,0.0,10.8775910593,2.68041601173,16.0824960704,2.83242300247,2.81242300247,0.02
 12/16  05:00:00,46.9463718031,1.14313079887,0.0,12.227888828,2.68041601173,16.0824960704,4.38466641809,3.28161989386,1.10304652423
 12/16  06:00:00,52.4737683067,1.6934282331,0.0,17.2049878974,2.68041601173,16.0824960704,4.24046919683,4.22046919683,0.02
 12/16  07:00:00,208.735062839,3.42775435199,0.0,163.690708275,5.36083202345,21.4433280938,1.4523281209,0.349130134222,1.10319798668
 12/16  08:00:00,179.85704848,3.42775435199,0.0,129.675111499,5.36083202345,26.5809105114,88.1104061179,87.007084349,1.10332176893
 12/16  09:00:00,162.665573299,3.42775435199,0.0,98.65834067,26.8041601173,31.2995447326,84.2111022843,83.10751229,1.1035899943
 12/16  10:00:00,133.541975296,3.42775435199,0.0,69.7543836919,26.8041601173,33.5472370403,73.5558989903,72.4519742038,1.10392478655
 12/16  11:00:00,122.693219205,3.42775435199,0.0,59.868924305,26.8041601173,32.583940337,62.1890981012,61.0853559702,1.10374213107
 12/16  12:00:00,121.708103023,3.43375545504,0.0,56.6301147121,26.8041601173,34.8316326447,55.9792121384,53.7913760863,2.18783605207
 12/16  13:00:00,115.776155619,3.52923006952,0.0,51.8870882977,26.8041601173,33.5472370403,45.1323043936,44.0283992814,1.10390511223
 12/16  14:00:00,109.185584522,3.59190641704,0.0,47.8026320616,26.8041601173,30.9784458315,35.3589458547,34.2551963958,1.10374945893
 12/16  15:00:00,86.7147801366,3.45713003232,0.0,53.8762586841,8.04124803518,21.3317032909,36.9380181432,35.8343026166,1.10371552656
 12/16  16:00:00,82.5673685037,3.42775435199,0.0,51.0426183359,8.04124803518,20.0473076865,38.3555627394,37.2520308766,1.10353186278
 12/16  17:00:00,100.671968036,3.42775435199,0.0,61.4241189672,8.04124803518,20.3684065876,44.4032121884,43.2996508965,1.10356129187
 12/16  18:00:00,118.961701229,3.42775435199,0.0,80.0320012941,2.68041601173,18.0090894769,53.5169402603,52.4137487949,1.10319146542
 12/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318331399,0.0,1.10318331399
 12/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  21:00:00,36.0370012331,0.395222243094,0.0,2.06642681381,2.68041601173,16.0824960704,1.22786158242,0.124725646707,1.10313593571
 12/16  22:00:00,39.565049599,0.790444486188,0.0,5.19925293659,2.68041601173,16.0824960704,1.34165187384,0.238317352824,1.10333452101
 12/16  23:00:00,43.3323747038,0.988055607735,0.0,8.76896691986,2.68041601173,16.0824960704,1.6259491769,1.6059491769,0.02
 12/16  24:00:00,43.3943282938,0.896250379993,0.0,8.92272573762,2.68041601173,16.0824960704,3.00812748412,1.9050260406,1.10310144352
 12/17  01:00:00,52.2738405251,1.86977138944,0.0,16.8287169595,2.68041601173,16.0824960704,3.73660859762,3.71660859762,0.02
 12/17  02:00:00,54.8696232623,2.35094893936,0.0,18.9433221467,2.68041601173,16.0824960704,3.4398758407,3.4198758407,0.02
 12/17  03:00:00,62.0054156924,2.65912384588,0.0,25.7709396703,2.68041601173,16.0824960704,6.4051441793,5.30209397269,1.10305020661
 12/17  04:00:00,61.4365960761,2.4825076821,0.0,25.3787362178,2.68041601173,16.0824960704,4.46025794602,4.44025794602,0.02
 12/17  05:00:00,67.6170584147,2.65912384588,0.0,31.3825823927,2.68041601173,16.0824960704,7.55932229783,6.45627591509,1.10304638274
 12/17  06:00:00,66.5928439984,2.4825076821,0.0,30.5349841401,2.68041601173,16.0824960704,5.3377518554,5.3177518554,0.02
 12/17  07:00:00,72.9174430338,2.65912384588,0.0,36.6829670118,2.68041601173,16.0824960704,8.65028283302,7.54722511871,1.10305771431
 12/17  08:00:00,72.2588039523,2.4825076821,0.0,36.200944094,2.68041601173,16.0824960704,6.11897750017,6.09897750017,0.02
 12/17  09:00:00,58.7433219737,2.65912384588,0.0,34.8455126183,2.68041601173,16.0824960704,9.30636193652,8.20330657965,1.10305535687
 12/17  10:00:00,41.0615616266,2.4825076821,0.0,19.8077017683,2.68041601173,16.0824960704,5.99570610522,5.97570610522,0.02
 12/17  11:00:00,40.5813032759,2.65912384588,0.0,19.1508272539,2.68041601173,16.0824960704,7.903007948,6.79995732959,1.10305061841
 12/17  12:00:00,34.4403295919,1.77713505673,0.0,13.891842359,2.68041601173,16.0824960704,4.26888117837,4.24888117837,0.02
 12/17  13:00:00,34.8312956453,1.77740806417,0.0,14.282535405,2.68041601173,16.0824960704,5.28613501228,4.18297514688,1.1031598654
 12/17  14:00:00,31.2566903309,1.67846599968,0.0,10.806872155,2.68041601173,16.0824960704,2.01078885042,1.99078885042,0.02
 12/17  15:00:00,28.1972994484,1.18539372184,0.0,8.24055355035,2.68041601173,16.0824960704,2.39834968399,1.29516034549,1.1031893385
 12/17  16:00:00,24.7111902019,0.869379731832,0.0,5.07045829387,2.68041601173,16.0824960704,0.216717214189,0.196717214189,0.02
 12/17  17:00:00,39.2300037764,1.97474617828,0.0,11.0819054219,2.68041601173,16.0824960704,1.66553990579,0.56250855867,1.10303134712
 12/17  18:00:00,50.0557971768,1.93248325531,0.0,14.5479617453,2.68041601173,16.0824960704,0.785956071647,0.765956071647,0.02
 12/17  19:00:00,60.3510627476,2.68011880365,0.0,24.0955917678,2.68041601173,16.0824960704,3.31133646093,2.20828528204,1.10305117889
 12/17  20:00:00,60.2795474669,2.46151272434,0.0,24.2426825664,2.68041601173,16.0824960704,2.28546412778,2.26546412778,0.02
 12/17  21:00:00,67.3052825965,2.68011880365,0.0,31.0498116166,2.68041601173,16.0824960704,4.87994940114,3.77706912017,1.10288028097
 12/17  22:00:00,65.3905012647,2.46151272434,0.0,29.3536363642,2.68041601173,16.0824960704,3.29912088542,3.27912088542,0.02
 12/17  23:00:00,73.2049781999,2.68011880365,0.0,36.94950722,2.68041601173,16.0824960704,6.16724517359,5.0641942652,1.10305090839
 12/17  24:00:00,71.3299891682,2.46151272434,0.0,35.2931242677,2.68041601173,16.0824960704,4.38269938724,4.36269938724,0.02
 12/18  01:00:00,82.267287022,2.68011880365,0.0,40.6509840187,2.68041601173,21.4433280938,7.28835156144,6.18524513641,1.10310642503
 12/18  02:00:00,79.232798413,2.46151272434,0.0,37.835101489,2.68041601173,21.4433280938,4.98781351184,4.96781351184,0.02
 12/18  03:00:00,86.7923740613,2.68011880365,0.0,45.176071058,2.68041601173,21.4433280938,8.04660215814,6.94349704039,1.10310511775
 12/18  04:00:00,83.4762274836,2.46151272434,0.0,42.0785305596,2.68041601173,21.4433280938,5.64548549156,5.62548549156,0.02
 12/18  05:00:00,91.4100934981,2.68011880365,0.0,49.7937904948,2.68041601173,21.4433280938,8.87568576991,7.77258196344,1.10310380647
 12/18  06:00:00,89.6161394682,2.46151272434,0.0,45.5380265325,5.36083202345,21.4433280938,6.14773339241,6.12773339241,0.02
 12/18  07:00:00,291.221646365,3.42775435199,0.0,246.177291801,5.36083202345,21.4433280938,3.29933699642,2.19614256774,1.10319442869
 12/18  08:00:00,256.311465892,3.42775435199,0.0,189.306985743,16.0824960704,32.6817896323,94.9594878151,93.855669124,1.10381869108
 12/18  09:00:00,252.647209252,3.42775435199,0.0,128.092880875,48.2474882111,70.4033123869,94.7329880904,92.5436856304,2.18930246005
 12/18  10:00:00,212.862074454,3.42775435199,0.0,99.1236508389,48.2474882111,62.0547409583,91.2775804575,89.0879020992,2.18967835827
 12/18  11:00:00,193.699214949,3.42775435199,0.0,81.8873847399,48.2474882111,60.1281475517,79.1063454509,75.8316803667,3.27466508413
 12/18  12:00:00,181.385678213,3.42775435199,0.0,67.6472545973,48.2474882111,62.0547409583,63.7552881644,61.5644278682,2.19086029623
 12/18  13:00:00,178.898438441,3.4347105181,0.0,65.6974071665,48.2474882111,61.5103924513,51.3824876755,47.0192525439,4.36323513157
 12/18  14:00:00,165.280216133,3.52461580422,0.0,49.8394365602,48.2474882111,63.6602354638,33.420591928,30.1434705432,3.27712138475
 12/18  15:00:00,150.790439052,3.51556530973,0.0,38.8907978857,48.2474882111,60.1281475517,25.8528661148,23.6636763336,2.18918978117
 12/18  16:00:00,142.247586783,3.44824200374,0.0,30.4152689223,48.2474882111,60.1281475517,27.2663786831,25.0773294388,2.18904924438
 12/18  17:00:00,156.911316533,3.42775435199,0.0,34.8075962144,48.2474882111,63.0180376616,36.2002804648,32.9249159034,3.27536456134
 12/18  18:00:00,170.660287734,3.42775435199,0.0,52.0994810685,37.5258241642,62.7947880557,43.9929535248,42.8887338269,1.10421969785
 12/18  19:00:00,147.919864155,3.42775435199,0.0,66.8573306373,26.8041601173,36.0181789539,50.7250401021,48.5370944877,2.18794561441
 12/18  20:00:00,149.695545212,3.42775435199,0.0,71.2018029032,26.8041601173,33.4493877451,54.1161623733,53.0126254685,1.10353690484
 12/18  21:00:00,147.060562776,3.42775435199,0.0,84.6493165376,16.0824960704,28.0885557216,58.821713238,57.7179947955,1.10371844247
 12/18  22:00:00,150.466402783,3.42775435199,0.0,89.339552149,16.0824960704,26.8041601173,60.5540355468,59.4508349314,1.10320061541
 12/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304762611,0.0,1.10304762611
 12/19  01:00:00,44.3300282013,0.790444486188,0.0,4.60339951546,2.68041601173,21.4433280938,0.364238765129,0.344238765129,0.02
 12/19  02:00:00,46.8922780426,0.988055607735,0.0,6.9680382352,2.68041601173,21.4433280938,1.35348300985,0.250433900722,1.10304910913
 12/19  03:00:00,45.7253571892,0.790444486188,0.0,5.99872850333,2.68041601173,21.4433280938,0.524967058334,0.504967058334,0.02
 12/19  04:00:00,47.5831601785,0.988055607735,0.0,7.65892037108,2.68041601173,21.4433280938,1.46860939493,0.36556036072,1.10304903421
 12/19  05:00:00,46.1546299842,0.790444486188,0.0,6.42800129832,2.68041601173,21.4433280938,0.492853324711,0.472853324711,0.02
 12/19  06:00:00,50.4708390433,0.988055607735,0.0,7.86618322421,5.36083202345,21.4433280938,1.31978366893,0.216561187848,1.10322248108
 12/19  07:00:00,199.717473335,3.42775435199,0.0,154.673118772,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/19  08:00:00,181.339819504,3.42775435199,0.0,114.335339355,16.0824960704,32.6817896323,37.3309554727,35.1434392496,2.18751622308
 12/19  09:00:00,197.016552272,3.42775435199,0.0,72.4622238946,48.2474882111,70.4033123869,25.9428516634,23.753506534,2.1893451294
 12/19  10:00:00,173.959773585,3.42775435199,0.0,60.22134997,48.2474882111,62.0547409583,21.940582867,19.750846218,2.189736649
 12/19  11:00:00,163.093349307,3.42775435199,0.0,51.2815190983,48.2474882111,60.1281475517,21.4374561965,19.2477441691,2.18971202744
 12/19  12:00:00,154.487196193,3.42775435199,0.0,40.7487725772,48.2474882111,62.0547409583,19.7370220571,16.4610864811,3.275935576
 12/19  13:00:00,156.58977132,3.42775435199,0.0,43.3956962115,48.2474882111,61.5103924513,12.6548967498,9.37713812792,3.27775862186
 12/19  14:00:00,147.237861549,3.42775435199,0.0,31.8939434285,48.2474882111,63.6602354638,8.83109487665,5.55401164395,3.2770832327
 12/19  15:00:00,141.870092762,3.42775435199,0.0,30.058262553,48.2474882111,60.1281475517,9.88480565598,7.6949692819,2.18983637409
 12/19  16:00:00,143.163992363,3.42775435199,0.0,31.3521621537,48.2474882111,60.1281475517,17.1617841246,14.9724462986,2.18933782604
 12/19  17:00:00,156.812225052,3.42775435199,0.0,34.708504733,48.2474882111,63.0180376616,23.501112699,20.2259352297,3.27517746931
 12/19  18:00:00,161.325998203,3.43013465105,0.0,42.7628112381,37.5258241642,62.7947880557,30.8974466104,28.7089267996,2.18851981073
 12/19  19:00:00,136.145840842,3.42775435199,0.0,55.0833073252,26.8041601173,36.0181789539,37.8169739632,36.7130235677,1.10395039545
 12/19  20:00:00,136.356334991,3.42775435199,0.0,57.8625926825,26.8041601173,33.4493877451,39.6638591036,38.5603096122,1.10354949142
 12/19  21:00:00,132.7799726,3.42775435199,0.0,70.3687263622,16.0824960704,28.0885557216,43.6407739402,42.5371110959,1.1036628443
 12/19  22:00:00,135.670515275,3.42775435199,0.0,74.5436646416,16.0824960704,26.8041601173,46.2508942388,45.1477624105,1.10313182831
 12/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308939309,0.0,1.10308939309
 12/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  01:00:00,41.8300260535,0.395222243094,0.0,2.49861961073,2.68041601173,21.4433280938,1.31993730521,0.216886406255,1.10305089896
 12/20  02:00:00,45.8991378999,0.790444486188,0.0,6.17250921406,2.68041601173,21.4433280938,0.528243576393,0.508243576393,0.02
 12/20  03:00:00,50.6011900354,0.988055607735,0.0,10.676950228,2.68041601173,21.4433280938,3.41596101863,2.31290942616,1.10305159247
 12/20  04:00:00,49.1880701818,0.790444486188,0.0,9.46144149599,2.68041601173,21.4433280938,2.4738313761,2.4538313761,0.02
 12/20  05:00:00,61.1564286321,2.12757208414,0.0,20.0926723483,2.68041601173,21.4433280938,5.23796952335,4.13486751897,1.10310200438
 12/20  06:00:00,64.9874535229,2.46151272434,0.0,20.9093405872,5.36083202345,21.4433280938,3.56563685674,3.54563685674,0.02
 12/20  07:00:00,221.018469972,3.42775435199,0.0,175.974115409,5.36083202345,21.4433280938,1.92579751391,0.822598122796,1.10319939111
 12/20  08:00:00,195.94750687,3.42775435199,0.0,128.943026721,16.0824960704,32.6817896323,81.3199271405,80.2161336141,1.10379352639
 12/20  09:00:00,209.359148309,3.42775435199,0.0,84.804819932,48.2474882111,70.4033123869,81.4582513,79.2687906615,2.18946063853
 12/20  10:00:00,175.677956713,3.42775435199,0.0,61.9395330972,48.2474882111,62.0547409583,78.3185253945,76.1288694032,2.18965599135
 12/20  11:00:00,161.782508969,3.42775435199,0.0,49.9706787602,48.2474882111,60.1281475517,67.1646854193,63.8902165053,3.27446891401
 12/20  12:00:00,160.453349624,3.42775435199,0.0,46.7149260087,48.2474882111,62.0547409583,59.9547999632,57.7641433952,2.19065656796
 12/20  13:00:00,158.981272829,3.42775435199,0.0,45.7871977206,48.2474882111,61.5103924513,59.667497206,55.3041718386,4.36332536744
 12/20  14:00:00,150.837339253,3.42775435199,0.0,35.4934211322,48.2474882111,63.6602354638,49.1918029772,45.9145748026,3.27722817453
 12/20  15:00:00,144.347560848,3.42775435199,0.0,32.5357306392,48.2474882111,60.1281475517,41.9469659547,39.7576999066,2.18926604817
 12/20  16:00:00,145.669949544,3.42775435199,0.0,33.8581193355,48.2474882111,60.1281475517,48.5270998868,46.337959722,2.18914016479
 12/20  17:00:00,161.893096518,3.42775435199,0.0,39.7893761997,48.2474882111,63.0180376616,57.1744411937,53.8990295619,3.27541163178
 12/20  18:00:00,166.573984432,3.44698835197,0.0,47.9939437663,37.5258241642,62.7947880557,54.2238125421,53.1197543058,1.10405823636
 12/20  19:00:00,139.512734186,3.42775435199,0.0,58.4502006687,26.8041601173,36.0181789539,56.7243053826,54.536253307,2.18805207561
 12/20  20:00:00,139.722164601,3.42775435199,0.0,61.2284222921,26.8041601173,33.4493877451,56.0445933755,54.9410035365,1.10358983898
 12/20  21:00:00,135.33952362,3.42775435199,0.0,72.928277382,16.0824960704,28.0885557216,54.8811339147,53.7774934497,1.10364046503
 12/20  22:00:00,138.050958041,3.42775435199,0.0,76.9241074072,16.0824960704,26.8041601173,54.5860889275,53.4828989193,1.10319000822
 12/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030488839,0.0,1.1030488839
 12/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030496768,0.0,1.1030496768
 12/21  03:00:00,45.8457667089,0.988055607735,0.0,5.92152690149,2.68041601173,21.4433280938,0.625910570543,0.605910570543,0.02
 12/21  04:00:00,45.096327121,0.790444486188,0.0,5.36969843512,2.68041601173,21.4433280938,1.43934996655,0.336299207423,1.10305075913
 12/21  05:00:00,47.6975591418,0.988055607735,0.0,7.77331933444,2.68041601173,21.4433280938,0.98365075682,0.96365075682,0.02
 12/21  06:00:00,48.9222456773,0.790444486188,0.0,6.51520097978,5.36083202345,21.4433280938,1.81547488886,0.712257830372,1.10321705849
 12/21  07:00:00,191.662453399,3.42775435199,0.0,146.618098835,5.36083202345,21.4433280938,0.219199376377,0.199199376377,0.02
 12/21  08:00:00,179.032445082,3.42775435199,0.0,112.027964933,16.0824960704,32.6817896323,65.2110740467,63.0235835464,2.18749050034
 12/21  09:00:00,197.107983198,3.42775435199,0.0,72.5536548211,48.2474882111,70.4033123869,60.0626009533,57.8733781916,2.1892227617
 12/21  10:00:00,169.155817559,3.42775435199,0.0,55.4173939431,48.2474882111,62.0547409583,51.7740719307,49.5844467419,2.18962518881
 12/21  11:00:00,161.158672177,3.42775435199,0.0,49.3468419683,48.2474882111,60.1281475517,48.4614319371,46.2714913361,2.18994060102
 12/21  12:00:00,160.122724646,3.42775435199,0.0,46.384301031,48.2474882111,62.0547409583,46.8249785105,43.5494759316,3.27550257898
 12/21  13:00:00,162.715974256,3.42775435199,0.0,49.5218991471,48.2474882111,61.5103924513,39.7987544875,36.5217519164,3.27700257119
 12/21  14:00:00,152.232940372,3.42775435199,0.0,36.889022251,48.2474882111,63.6602354638,28.85681837,25.5792772071,3.27754116292
 12/21  15:00:00,146.453934012,3.42775435199,0.0,34.6421038028,48.2474882111,60.1281475517,21.351236902,18.076806113,3.27443078907
 12/21  16:00:00,146.682078931,3.42775435199,0.0,34.8702487221,48.2474882111,60.1281475517,20.124586218,17.9355120937,2.18907412438
 12/21  17:00:00,157.663715297,3.42775435199,0.0,35.5599949783,48.2474882111,63.0180376616,22.3063489841,20.1158208188,2.19052816528
 12/21  18:00:00,159.70604203,3.45531484055,0.0,41.1176748756,37.5258241642,62.7947880557,23.1231398651,20.9343710306,2.1887688345
 12/21  19:00:00,131.606299252,3.42775435199,0.0,50.5437657352,26.8041601173,36.0181789539,26.8331906977,25.7292490475,1.10394165016
 12/21  20:00:00,131.753447656,3.42775435199,0.0,53.2597053475,26.8041601173,33.4493877451,29.5049496726,28.401258663,1.10369100965
 12/21  21:00:00,127.925942591,3.42775435199,0.0,65.5146963527,16.0824960704,28.0885557216,37.3584935574,35.1711932477,2.1873003098
 12/21  22:00:00,131.269235245,3.42775435199,0.0,70.1423846114,16.0824960704,26.8041601173,38.2784433839,38.2584433839,0.02
 12/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309461013,0.0,1.10309461013
 12/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304706213,0.0,1.10304706213
 12/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  03:00:00,43.719457024,0.592833364641,0.0,4.19043945968,2.68041601173,21.4433280938,1.37546637493,0.272356529804,1.10310984512
 12/22  04:00:00,48.0605705499,0.988055607735,0.0,8.13633074255,2.68041601173,21.4433280938,0.802138249637,0.782138249637,0.02
 12/22  05:00:00,46.9346362375,0.790444486188,0.0,7.20800755163,2.68041601173,21.4433280938,1.82046270231,0.717359767568,1.10310293474
 12/22  06:00:00,53.258349805,0.988055607735,0.0,10.6536939859,5.36083202345,21.4433280938,1.97856563768,1.95856563768,0.02
 12/22  07:00:00,196.067805925,3.42775435199,0.0,151.023451361,5.36083202345,21.4433280938,1.17302520543,0.0697785095843,1.10324669584
 12/22  08:00:00,182.073433823,3.42775435199,0.0,115.068953674,16.0824960704,32.6817896323,73.4744618682,72.3706533006,1.10380856762
 12/22  09:00:00,198.63877182,3.42775435199,0.0,74.0844434425,48.2474882111,70.4033123869,66.9467921038,64.7575634871,2.18922861672
 12/22  10:00:00,166.760793073,3.42775435199,0.0,53.0223694572,48.2474882111,62.0547409583,56.9732982245,53.6987140122,3.27458421228
 12/22  11:00:00,154.138992383,3.42775435199,0.0,42.3271621739,48.2474882111,60.1281475517,47.4820132765,45.2923018128,2.18971146376
 12/22  12:00:00,154.619280043,3.42775435199,0.0,40.8808564273,48.2474882111,62.0547409583,43.2481646458,39.972141791,3.2760228548
 12/22  13:00:00,157.316914413,3.42775435199,0.0,44.1228393041,48.2474882111,61.5103924513,37.148664814,33.8708335459,3.27783126811
 12/22  14:00:00,144.886252045,3.42775435199,0.0,29.5423339242,48.2474882111,63.6602354638,33.0021478604,29.724772947,3.27737491332
 12/22  15:00:00,136.193424741,3.42775435199,0.0,24.3815945324,48.2474882111,60.1281475517,32.3452275001,30.1556156262,2.18961187389
 12/22  16:00:00,134.605140353,3.42775435199,0.0,22.793310144,48.2474882111,60.1281475517,38.3528660895,36.1637342544,2.18913183507
 12/22  17:00:00,152.471110789,3.42775435199,0.0,30.3673904701,48.2474882111,63.0180376616,43.0973691314,39.8221905775,3.2751785539
 12/22  18:00:00,159.698656413,3.49595244491,0.0,41.0696516538,37.5258241642,62.7947880557,45.3364589159,43.1480894039,2.18836951208
 12/22  19:00:00,132.879642465,3.42775435199,0.0,51.8171089482,26.8041601173,36.0181789539,50.6047963472,49.5009117827,1.10388456445
 12/22  20:00:00,132.268640432,3.42775435199,0.0,53.774898124,26.8041601173,33.4493877451,48.6878537457,47.5842616251,1.10359212064
 12/22  21:00:00,127.377577832,3.42775435199,0.0,64.9663315941,16.0824960704,28.0885557216,50.84273073,49.7391225513,1.10360817867
 12/22  22:00:00,130.738501717,3.42775435199,0.0,69.611651083,16.0824960704,26.8041601173,50.7658167554,49.6625836333,1.10323312216
 12/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305154167,0.0,1.10305154167
 12/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303949489,0.0,1.10303949489
 12/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  03:00:00,38.8338543979,0.790444486188,0.0,4.46805773557,2.68041601173,16.0824960704,1.44041966404,0.33731085157,1.10310881247
 12/23  04:00:00,41.0792502815,0.988055607735,0.0,6.51584249754,2.68041601173,16.0824960704,0.186609174045,0.166609174045,0.02
 12/23  05:00:00,41.0492372923,0.790444486188,0.0,6.68344062992,2.68041601173,16.0824960704,1.70194592622,0.598838774339,1.10310715188
 12/23  06:00:00,43.6599787658,0.988055607735,0.0,9.09657098185,2.68041601173,16.0824960704,1.03155698314,1.01155698314,0.02
 12/23  07:00:00,191.415668877,3.42775435199,0.0,146.371314314,5.36083202345,21.4433280938,1.13915458938,0.0359913096776,1.1031632797
 12/23  08:00:00,165.103146085,3.42775435199,0.0,114.921209104,5.36083202345,26.5809105114,54.4080341914,53.3046576634,1.10337652805
 12/23  09:00:00,155.26430682,3.42775435199,0.0,91.2570741908,26.8041601173,31.2995447326,41.9246380398,40.8210397508,1.103598289
 12/23  10:00:00,142.669972896,3.42775435199,0.0,78.8823812921,26.8041601173,33.5472370403,36.0410806935,34.9372689347,1.10381175877
 12/23  11:00:00,132.811933886,3.42775435199,0.0,69.987638986,26.8041601173,32.583940337,34.6746327227,33.5708401605,1.10379256221
 12/23  12:00:00,125.371603499,3.42775435199,0.0,60.2996162906,26.8041601173,34.8316326447,33.2155663731,31.0274346965,2.18813167659
 12/23  13:00:00,118.132261825,3.42775435199,0.0,54.3446702209,26.8041601173,33.5472370403,26.546729806,25.4428938947,1.10383591133
 12/23  14:00:00,114.76762702,3.42775435199,0.0,53.5488266255,26.8041601173,30.9784458315,23.8790178173,22.7751730224,1.10384479498
 12/23  15:00:00,96.9080058947,3.42775435199,0.0,64.0988601225,8.04124803518,21.3317032909,24.7744110633,23.6707540894,1.10365697388
 12/23  16:00:00,98.5757990998,3.42775435199,0.0,67.0510489321,8.04124803518,20.0473076865,29.2388601922,28.1353649629,1.10349522928
 12/23  17:00:00,116.045743219,3.42775435199,0.0,76.7978941502,8.04124803518,20.3684065876,39.3341667576,38.2306020316,1.10356472592
 12/23  18:00:00,125.627073381,3.42775435199,0.0,86.6973734466,2.68041601173,18.0090894769,44.8762456308,43.7730649035,1.10318072724
 12/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316000245,0.0,1.10316000245
 12/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316542203,0.0,1.10316542203
 12/23  22:00:00,36.3243296175,0.395222243094,0.0,2.35375519821,2.68041601173,16.0824960704,1.21832352154,0.115089524069,1.10323399747
 12/23  23:00:00,39.242689806,0.790444486188,0.0,4.87689314362,2.68041601173,16.0824960704,0.0859814901077,0.0659814901077,0.02
 12/23  24:00:00,42.4999093783,0.988055607735,0.0,7.93650159437,2.68041601173,16.0824960704,1.4245022532,0.321455402604,1.1030468506
 12/24  01:00:00,42.0214988479,0.790444486188,0.0,7.65570218556,2.68041601173,16.0824960704,0.695484495314,0.675484495314,0.02
 12/24  02:00:00,45.4546928119,0.988055607735,0.0,10.891285028,2.68041601173,16.0824960704,1.71668818593,1.69668818593,0.02
 12/24  03:00:00,43.4570219814,0.790444486188,0.0,9.09122531899,2.68041601173,16.0824960704,2.62962927041,1.52663663021,1.1029926402
 12/24  04:00:00,54.815631567,2.06963179627,0.0,19.1706475945,2.68041601173,16.0824960704,2.89954659272,2.87954659272,0.02
 12/24  05:00:00,56.4363845899,2.28516956799,0.0,20.5758628457,2.68041601173,16.0824960704,3.77794048005,2.67488823756,1.10305224249
 12/24  06:00:00,66.6423091727,2.85646195999,0.0,30.2104950365,2.68041601173,16.0824960704,4.38695641284,4.36695641284,0.02
 12/24  07:00:00,62.5823712727,2.28516956799,0.0,26.7218495285,2.68041601173,16.0824960704,4.97567186923,3.8726081076,1.10306376163
 12/24  08:00:00,71.0318478695,2.85646195999,0.0,34.6000337333,2.68041601173,16.0824960704,5.49056574489,5.47056574489,0.02
 12/24  09:00:00,50.4821942136,2.28516956799,0.0,26.9583391361,2.68041601173,16.0824960704,5.69096255377,4.58790882274,1.10305373103
 12/24  10:00:00,45.5679641925,2.85646195999,0.0,23.9401500563,2.68041601173,16.0824960704,6.16358003506,6.14358003506,0.02
 12/24  11:00:00,35.7030242503,2.28516956799,0.0,14.6465025061,2.68041601173,16.0824960704,5.36738821257,4.26433417413,1.10305403844
 12/24  12:00:00,37.0815886947,2.32743249097,0.0,15.9828040276,2.68041601173,16.0824960704,4.43804228587,4.41804228587,0.02
 12/24  13:00:00,29.8769750019,1.38245882852,0.0,9.7231639972,2.68041601173,16.0824960704,3.56940733382,2.46630400711,1.1031033267
 12/24  14:00:00,29.1569094392,0.988055607735,0.0,9.39750165525,2.68041601173,16.0824960704,2.55417855789,2.53417855789,0.02
 12/24  15:00:00,31.768209796,1.57979694263,0.0,11.4170606771,2.68041601173,16.0824960704,2.72317738663,1.62000209656,1.10317529007
 12/24  16:00:00,37.5316359334,1.97474617828,0.0,16.7855375789,2.68041601173,16.0824960704,2.21716977223,2.19716977223,0.02
 12/24  17:00:00,46.5227832033,2.03828914911,0.0,18.311141878,2.68041601173,16.0824960704,2.77213083426,1.66908320034,1.10304763392
 12/24  18:00:00,66.2825236293,2.85646195999,0.0,29.8507094931,2.68041601173,16.0824960704,2.99557230165,2.97557230165,0.02
 12/24  19:00:00,61.9240858256,2.28516956799,0.0,26.0635640814,2.68041601173,16.0824960704,3.50172059003,2.3986616255,1.10305896454
 12/24  20:00:00,72.2200000603,2.85646195999,0.0,35.7881859241,2.68041601173,16.0824960704,3.69014955882,3.67014955882,0.02
 12/24  21:00:00,67.9903975354,2.28516956799,0.0,32.1298757912,2.68041601173,16.0824960704,4.38244577323,3.27944845877,1.10299731446
 12/24  22:00:00,81.4812568514,2.85646195999,0.0,45.0494427152,2.68041601173,16.0824960704,5.24744806656,5.22744806656,0.02
 12/24  23:00:00,75.1832155772,2.28516956799,0.0,39.322693833,2.68041601173,16.0824960704,5.61266723125,4.50980529303,1.10286193822
 12/24  24:00:00,88.8533106362,2.85646195999,0.0,52.4214965,2.68041601173,16.0824960704,6.54583582234,6.52583582234,0.02
 12/25  01:00:00,79.7742324477,2.28516956799,0.0,43.9137107035,2.68041601173,16.0824960704,6.41663726264,5.31364145601,1.10299580663
 12/25  02:00:00,93.7314080237,2.85646195999,0.0,57.2995938875,2.68041601173,16.0824960704,7.37884091423,7.35884091423,0.02
 12/25  03:00:00,82.7881437835,2.28516956799,0.0,46.9276220393,2.68041601173,16.0824960704,7.01650437711,5.91345247819,1.10305189893
 12/25  04:00:00,96.7814589237,2.85646195999,0.0,60.3496447875,2.68041601173,16.0824960704,8.0604059791,8.0404059791,0.02
 12/25  05:00:00,85.7981093085,2.28516956799,0.0,49.9375875644,2.68041601173,16.0824960704,6.46813438285,6.44813438285,0.02
 12/25  06:00:00,101.168965864,2.85646195999,0.0,64.7371517282,2.68041601173,16.0824960704,9.80131897808,8.69816430011,1.10315467797
 12/25  07:00:00,88.6497855268,2.28516956799,0.0,52.7892637826,2.68041601173,16.0824960704,7.94435025334,6.841296075,1.10305417834
 12/25  08:00:00,103.708014707,2.85646195999,0.0,67.2762005711,2.68041601173,16.0824960704,9.07323275765,9.05323275765,0.02
 12/25  09:00:00,78.4856069173,2.28516956799,0.0,54.9617518397,2.68041601173,16.0824960704,7.18358014953,7.16358014953,0.02
 12/25  10:00:00,89.7035488494,2.85646195999,0.0,68.0757347132,2.68041601173,16.0824960704,10.6780012473,9.57500394171,1.10299730557
 12/25  11:00:00,74.0551264424,2.28516956799,0.0,52.9986046983,2.68041601173,16.0824960704,7.40959429815,7.38959429815,0.02
 12/25  12:00:00,86.6962128843,2.85646195999,0.0,65.0683987481,2.68041601173,16.0824960704,10.5632758798,9.46011033407,1.10316554574
 12/25  13:00:00,72.4929745096,2.28516956799,0.0,51.4364527654,2.68041601173,16.0824960704,7.22171416769,7.20171416769,0.02
 12/25  14:00:00,86.8887574361,2.85646195999,0.0,65.2609432999,2.68041601173,16.0824960704,10.3647632402,9.26147995076,1.10328328941
 12/25  15:00:00,73.5507740374,2.28516956799,0.0,52.4942522932,2.68041601173,16.0824960704,8.24012406448,7.13702829165,1.10309577283
 12/25  16:00:00,90.2854563649,2.85646195999,0.0,68.6576422287,2.68041601173,16.0824960704,9.40057501916,9.38057501916,0.02
 12/25  17:00:00,86.285603455,2.28516956799,0.0,57.8270817108,2.68041601173,16.0824960704,8.40717258511,7.30412024192,1.10305234319
 12/25  18:00:00,111.876604794,2.85646195999,0.0,75.4447906575,2.68041601173,16.0824960704,9.67309630511,9.65309630511,0.02
 12/25  19:00:00,97.0764648203,2.28516956799,0.0,61.2159430761,2.68041601173,16.0824960704,8.66220745306,7.5591530434,1.10305440966
 12/25  20:00:00,114.811375968,2.85646195999,0.0,78.3795618314,2.68041601173,16.0824960704,10.0812013622,10.0612013622,0.02
 12/25  21:00:00,98.9760193829,2.28516956799,0.0,63.1154976387,2.68041601173,16.0824960704,7.95557365138,7.93557365138,0.02
 12/25  22:00:00,117.373685398,2.85646195999,0.0,80.9418712621,2.68041601173,16.0824960704,11.6486111206,10.5454536257,1.10315749489
 12/25  23:00:00,101.156690033,2.28516956799,0.0,65.2961682885,2.68041601173,16.0824960704,8.36116228403,8.34116228403,0.02
 12/25  24:00:00,119.482565605,2.85646195999,0.0,83.050751469,2.68041601173,16.0824960704,12.0694229208,10.9663664431,1.10305647777
 12/26  01:00:00,105.609195963,2.28516956799,0.0,64.3878421953,2.68041601173,21.4433280938,8.60115396445,8.58115396445,0.02
 12/26  02:00:00,123.252248485,2.85646195999,0.0,81.4596023255,2.68041601173,21.4433280938,12.3007504538,11.1976944277,1.10305602613
 12/26  03:00:00,105.774545146,2.28516956799,0.0,64.5531913785,2.68041601173,21.4433280938,8.71817777257,8.69817777257,0.02
 12/26  04:00:00,123.510776055,2.85646195999,0.0,81.7181298958,2.68041601173,21.4433280938,12.3668152248,11.2637059098,1.10310931494
 12/26  05:00:00,106.342856139,2.28516956799,0.0,65.1215023719,2.68041601173,21.4433280938,8.83926920113,8.81926920113,0.02
 12/26  06:00:00,126.569402735,2.85646195999,0.0,82.0963405641,5.36083202345,21.4433280938,12.4496763957,11.3464487223,1.10322767348
 12/26  07:00:00,330.19553015,3.42775435199,0.0,285.151175587,5.36083202345,21.4433280938,4.99163951012,3.88842756585,1.10321194426
 12/26  08:00:00,298.402377092,3.42775435199,0.0,231.397896943,16.0824960704,32.6817896323,117.12476638,116.020895444,1.10387093599
 12/26  09:00:00,289.782810546,3.42775435199,0.0,165.228482169,48.2474882111,70.4033123869,112.822463126,110.633348114,2.18911501148
 12/26  10:00:00,258.295164723,3.42775435199,0.0,144.556741108,48.2474882111,62.0547409583,109.995625107,107.806058614,2.18956649309
 12/26  11:00:00,236.318771159,3.42775435199,0.0,124.50694095,48.2474882111,60.1281475517,108.293545808,105.018803145,3.27474266321
 12/26  12:00:00,217.819105532,3.42775435199,0.0,104.080681917,48.2474882111,62.0547409583,100.447341436,98.2566605153,2.19068092102
 12/26  13:00:00,206.298810865,3.42775435199,0.0,93.104735756,48.2474882111,61.5103924513,96.7310629127,92.3672767748,4.36378613786
 12/26  14:00:00,191.93637429,3.42775435199,0.0,76.592456169,48.2474882111,63.6602354638,91.5910457601,88.3135521408,3.27749361933
 12/26  15:00:00,178.078203933,3.42775435199,0.0,66.2663737245,48.2474882111,60.1281475517,89.5187694435,87.3293107942,2.18945864924
 12/26  16:00:00,169.955193441,3.42775435199,0.0,58.1433632326,48.2474882111,60.1281475517,92.3792951236,90.1899037876,2.18939133603
 12/26  17:00:00,190.366516141,3.42775435199,0.0,68.2627958219,48.2474882111,63.0180376616,102.006952043,98.7313950934,3.27555694951
 12/26  18:00:00,206.660441427,3.42775435199,0.0,88.0996347607,37.5258241642,62.7947880557,109.460320515,108.356101516,1.10421899879
 12/26  19:00:00,184.950034433,3.42775435199,0.0,103.887500916,26.8041601173,36.0181789539,114.7376972,112.549471734,2.18822546525
 12/26  20:00:00,188.194527722,3.42775435199,0.0,109.700785414,26.8041601173,33.4493877451,115.871205834,114.76759147,1.10361436327
 12/26  21:00:00,184.821581216,3.42775435199,0.0,122.410334978,16.0824960704,28.0885557216,118.034392006,116.930732482,1.10365952411
 12/26  22:00:00,187.373405029,3.42775435199,0.0,126.246554395,16.0824960704,26.8041601173,120.147255501,119.044059053,1.10319644874
 12/26  23:00:00,49.1111127037,0.794838367438,0.0,6.69967412485,5.36083202345,21.4433280938,1.19536838021,1.17536838021,0.02
 12/26  24:00:00,71.7545909814,2.85646195999,0.0,29.9619448217,2.68041601173,21.4433280938,6.34237902757,5.23932872381,1.10305030377
 12/27  01:00:00,71.7763029371,2.28516956799,0.0,30.5549491694,2.68041601173,21.4433280938,5.53764141513,5.51764141513,0.02
 12/27  02:00:00,82.9844243442,2.85646195999,0.0,41.1917781846,2.68041601173,21.4433280938,9.71409877239,8.61104625998,1.10305251241
 12/27  03:00:00,76.7319676624,2.28516956799,0.0,35.5106138948,2.68041601173,21.4433280938,7.23794510069,7.21794510069,0.02
 12/27  04:00:00,87.7982731546,2.85646195999,0.0,46.005626995,2.68041601173,21.4433280938,11.1405337294,10.037479812,1.10305391737
 12/27  05:00:00,81.1133320182,2.28516956799,0.0,39.8919782506,2.68041601173,21.4433280938,8.15925068701,8.13925068701,0.02
 12/27  06:00:00,94.9341436203,2.85646195999,0.0,50.4610814489,5.36083202345,21.4433280938,11.7091311558,10.6059131362,1.10321801963
 12/27  07:00:00,270.769632263,3.42775435199,0.0,225.7252777,5.36083202345,21.4433280938,4.2100059071,3.1068096691,1.103196238
 12/27  08:00:00,238.437851445,3.42775435199,0.0,171.433371297,16.0824960704,32.6817896323,109.551076611,108.447226379,1.10385023122
 12/27  09:00:00,246.315044311,3.42775435199,0.0,121.760715934,48.2474882111,70.4033123869,104.680299547,102.491223758,2.18907578913
 12/27  10:00:00,221.082104849,3.42775435199,0.0,107.343681233,48.2474882111,62.0547409583,100.135831397,97.9459698447,2.1898615523
 12/27  11:00:00,207.307963104,3.42775435199,0.0,95.496132895,48.2474882111,60.1281475517,95.3505500491,92.0758416135,3.27470843554
 12/27  12:00:00,196.518823471,3.42775435199,0.0,82.7803998557,48.2474882111,62.0547409583,89.7114457494,87.5207789671,2.19066678235
 12/27  13:00:00,193.904582236,3.42775435199,0.0,80.7105071275,48.2474882111,61.5103924513,84.080998126,79.7174710446,4.3635270814
 12/27  14:00:00,179.497621316,3.42775435199,0.0,64.1537031952,48.2474882111,63.6602354638,77.8953760303,74.617867768,3.27750826226
 12/27  15:00:00,166.043430327,3.42775435199,0.0,54.2316001181,48.2474882111,60.1281475517,75.8263573157,73.6368846717,2.18947264399
 12/27  16:00:00,164.461424853,3.42775435199,0.0,52.6495946444,48.2474882111,60.1281475517,74.922889376,72.7334945814,2.1893947946
 12/27  17:00:00,180.707828668,3.42775435199,0.0,58.6041083488,48.2474882111,63.0180376616,79.6673779804,76.392077973,3.27530000732
 12/27  18:00:00,189.004091642,3.42775435199,0.0,70.4432849761,37.5258241642,62.7947880557,83.2650191558,81.0767056038,2.18831355204
 12/27  19:00:00,163.691743434,3.42775435199,0.0,82.629209917,26.8041601173,36.0181789539,81.428149878,80.3241821626,1.10396771534
