Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/27  20:00:00,163.784837118,3.42775435199,0.0,85.2910948098,26.8041601173,33.4493877451,80.0072976408,78.9036674915,1.10363014937
 12/27  21:00:00,159.761555676,3.42775435199,0.0,97.3503094383,16.0824960704,28.0885557216,82.5365897436,81.4329120484,1.10367769527
 12/27  22:00:00,162.32032954,3.42775435199,0.0,101.193478906,16.0824960704,26.8041601173,86.9843893137,85.8811814425,1.10320787122
 12/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/27  24:00:00,47.1511013989,0.889250046961,0.0,7.32566715231,2.68041601173,21.4433280938,3.03663331293,1.93354331949,1.10308999344
 12/28  01:00:00,48.7530075622,0.790444486188,0.0,9.02637887636,2.68041601173,21.4433280938,2.52445817618,2.50445817618,0.02
 12/28  02:00:00,63.4474747008,2.48362145378,0.0,22.0276690474,2.68041601173,21.4433280938,5.7834801432,4.68037527549,1.10310486771
 12/28  03:00:00,64.2607355429,2.46151272434,0.0,22.8630386189,2.68041601173,21.4433280938,4.23458796441,4.21458796441,0.02
 12/28  04:00:00,72.6125832513,2.68011880365,0.0,30.996280248,2.68041601173,21.4433280938,7.73286136237,6.62975089095,1.10311047143
 12/28  05:00:00,70.8897568913,2.46151272434,0.0,29.4920599673,2.68041601173,21.4433280938,5.68318876706,5.66318876706,0.02
 12/28  06:00:00,82.1750494424,2.68011880365,0.0,37.8783304274,5.36083202345,21.4433280938,9.16292855694,8.05970300663,1.10322555031
 12/28  07:00:00,246.133138433,3.42775435199,0.0,201.088783869,5.36083202345,21.4433280938,2.47646432839,1.37329027254,1.10317405585
 12/28  08:00:00,218.431309539,3.42775435199,0.0,151.42682939,16.0824960704,32.6817896323,104.159296924,103.055420095,1.10387682914
 12/28  09:00:00,230.427104482,3.42775435199,0.0,105.872776105,48.2474882111,70.4033123869,101.190062544,99.0007224633,2.18934008096
 12/28  10:00:00,202.995746074,3.42775435199,0.0,89.2573224585,48.2474882111,62.0547409583,98.7258309396,96.5362229406,2.18960799895
 12/28  11:00:00,181.014480773,3.42775435199,0.0,69.2026505646,48.2474882111,60.1281475517,88.8595712817,85.5847392832,3.27483199849
 12/28  12:00:00,166.551094579,3.42775435199,0.0,52.8126709635,48.2474882111,62.0547409583,75.0078729419,72.8172922021,2.19058073979
 12/28  13:00:00,166.610351756,3.42775435199,0.0,53.4162766478,48.2474882111,61.5103924513,69.8829249757,65.5197161731,4.36320880254
 12/28  14:00:00,157.606585483,3.42775435199,0.0,42.2626673616,48.2474882111,63.6602354638,59.8076875218,56.5299976469,3.27768987496
 12/28  15:00:00,148.042341421,3.42775435199,0.0,36.2305112116,48.2474882111,60.1281475517,54.6357426819,52.4461514976,2.1895911843
 12/28  16:00:00,142.711983242,3.42775435199,0.0,30.9001530327,48.2474882111,60.1281475517,54.5407712102,52.3518144121,2.18895679811
 12/28  17:00:00,159.20901922,3.42775435199,0.0,37.1052989009,48.2474882111,63.0180376616,63.8452894808,60.5700544513,3.27523502951
 12/28  18:00:00,169.76841818,3.42813820811,0.0,51.207227658,37.5258241642,62.7947880557,62.3442577818,60.1558113314,2.18844645044
 12/28  19:00:00,147.163970479,3.42775435199,0.0,66.1014369618,26.8041601173,36.0181789539,68.8532424879,67.7493869196,1.10385556826
 12/28  20:00:00,147.813096546,3.42775435199,0.0,69.3193542377,26.8041601173,33.4493877451,67.8228085099,66.719236254,1.1035722559
 12/28  21:00:00,145.221689461,3.42775435199,0.0,82.8104432232,16.0824960704,28.0885557216,74.7554319536,73.6516907472,1.10374120636
 12/28  22:00:00,148.819239422,3.42775435199,0.0,87.6923887882,16.0824960704,26.8041601173,80.612855807,79.5096283402,1.10322746673
 12/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/28  24:00:00,41.6044801504,0.395222243094,0.0,2.27307370768,2.68041601173,21.4433280938,1.55811652059,0.455060976088,1.10305554451
 12/29  01:00:00,44.9671616545,0.790444486188,0.0,5.2405329687,2.68041601173,21.4433280938,0.579706910738,0.559706910738,0.02
 12/29  02:00:00,47.4550540547,0.988055607735,0.0,7.53081424734,2.68041601173,21.4433280938,2.36124265815,1.25812896706,1.10311369109
 12/29  03:00:00,46.0065431083,0.790444486188,0.0,6.2799144225,2.68041601173,21.4433280938,2.10625392496,1.00314443949,1.10310948548
 12/29  04:00:00,49.1952959062,0.988055607735,0.0,9.27105609879,2.68041601173,21.4433280938,1.76288030641,1.74288030641,0.02
 12/29  05:00:00,48.1399489274,0.790444486188,0.0,8.41332024161,2.68041601173,21.4433280938,2.89045292179,1.78733509229,1.1031178295
 12/29  06:00:00,54.3873058148,0.988055607735,0.0,11.7826499957,5.36083202345,21.4433280938,2.87837047119,2.85837047119,0.02
 12/29  07:00:00,206.092503739,3.42775435199,0.0,161.048149176,5.36083202345,21.4433280938,1.25050908533,0.147336926989,1.10317215834
 12/29  08:00:00,187.857729622,3.42775435199,0.0,120.853249473,16.0824960704,32.6817896323,64.4385623743,63.3347738636,1.10378851065
 12/29  09:00:00,204.997780011,3.42775435199,0.0,80.4434516335,48.2474882111,70.4033123869,61.3995264021,59.2100019835,2.18952441853
 12/29  10:00:00,181.954743633,3.42775435199,0.0,68.2163200173,48.2474882111,62.0547409583,61.054497205,58.8647111074,2.18978609759
 12/29  11:00:00,173.34375976,3.42775435199,0.0,61.5319295513,48.2474882111,60.1281475517,58.5821616772,55.3073814242,3.27478025303
 12/29  12:00:00,169.562885079,3.42775435199,0.0,55.8244614637,48.2474882111,62.0547409583,55.8588069669,52.583032957,3.27577400981
 12/29  13:00:00,171.849517278,3.42775435199,0.0,58.65544217,48.2474882111,61.5103924513,53.6486263113,50.3709215905,3.27770472076
 12/29  14:00:00,160.607162796,3.42775435199,0.0,45.2632446747,48.2474882111,63.6602354638,50.5574049484,47.2798392338,3.27756571468
 12/29  15:00:00,154.013878521,3.42775435199,0.0,42.2020483125,48.2474882111,60.1281475517,44.7606579772,42.5710291119,2.18962886534
 12/29  16:00:00,153.998605162,3.42775435199,0.0,42.1867749535,48.2474882111,60.1281475517,43.5467823169,41.3575943663,2.18918795065
 12/29  17:00:00,163.613791791,3.42775435199,0.0,43.9774048054,48.2474882111,63.0180376616,46.8354962951,43.5603830225,3.27511327258
 12/29  18:00:00,168.57560248,3.42972821897,0.0,50.0128219469,37.5258241642,62.7947880557,45.6239122252,43.4353880329,2.18852419231
 12/29  19:00:00,140.919834271,3.42775435199,0.0,59.8573007542,26.8041601173,36.0181789539,44.716546728,43.6125770377,1.10396969029
 12/29  20:00:00,140.191584491,3.42775435199,0.0,61.6978421823,26.8041601173,33.4493877451,45.3500878463,44.2465152313,1.10357261499
 12/29  21:00:00,135.482368918,3.42775435199,0.0,73.0711226801,16.0824960704,28.0885557216,46.3880472247,45.2843458803,1.1037013444
 12/29  22:00:00,137.086133029,3.42775435199,0.0,75.9592823951,16.0824960704,26.8041601173,45.2965586499,44.1931340005,1.10342464938
 12/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305350391,0.0,1.10305350391
 12/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305411236,0.0,1.10305411236
 12/30  02:00:00,36.380268847,0.395222243094,0.0,2.40969442768,2.68041601173,16.0824960704,0.235353925262,0.215353925262,0.02
 12/30  03:00:00,39.4068007108,0.790444486188,0.0,5.04100404842,2.68041601173,16.0824960704,1.24483587689,0.141779462639,1.10305641426
 12/30  04:00:00,42.0762919874,0.988055607735,0.0,7.51288420351,2.68041601173,16.0824960704,0.390273141968,0.370273141968,0.02
 12/30  05:00:00,40.8119801117,0.790444486188,0.0,6.44618344928,2.68041601173,16.0824960704,1.35293426451,0.249876970504,1.103057294
 12/30  06:00:00,43.3206470452,0.988055607735,0.0,8.75723926122,2.68041601173,16.0824960704,0.644275794489,0.624275794489,0.02
 12/30  07:00:00,192.939247159,3.42775435199,0.0,147.894892596,5.36083202345,21.4433280938,1.11548971805,0.0122779644265,1.10321175362
 12/30  08:00:00,167.776972596,3.42775435199,0.0,117.595035616,5.36083202345,26.5809105114,53.4772442118,52.3738384208,1.10340579102
 12/30  09:00:00,158.165117225,3.42775435199,0.0,94.1578845952,26.8041601173,31.2995447326,51.5466009822,50.4429822607,1.10361872154
 12/30  10:00:00,147.226101697,3.42775435199,0.0,83.4385100931,26.8041601173,33.5472370403,51.7398097558,50.6358248765,1.10398487925
 12/30  11:00:00,141.412387667,3.42775435199,0.0,78.5880927668,26.8041601173,32.583940337,45.3002165109,44.196402014,1.10381449695
 12/30  12:00:00,133.934201888,3.42775435199,0.0,68.8622146803,26.8041601173,34.8316326447,37.4677533532,35.2796938323,2.18805952084
 12/30  13:00:00,126.426971051,3.42775435199,0.0,62.6393794471,26.8041601173,33.5472370403,32.8427536564,31.7388789303,1.1038747261
 12/30  14:00:00,118.274740593,3.42775435199,0.0,57.0559401984,26.8041601173,30.9784458315,31.7508626437,29.563316497,2.18754614667
 12/30  15:00:00,104.725882363,3.42775435199,0.0,71.9167365912,8.04124803518,21.3317032909,24.594645399,23.4910062441,1.10363915495
 12/30  16:00:00,107.237590105,3.42775435199,0.0,75.7128399377,8.04124803518,20.0473076865,21.7040854675,20.6005779165,1.10350755104
 12/30  17:00:00,117.399006021,3.42775435199,0.0,80.6184902858,8.04124803518,20.3684065876,32.5276219424,31.4240624639,1.10355947852
 12/30  18:00:00,128.1160852,3.42775435199,0.0,89.1863852656,2.68041601173,18.0090894769,37.8040641735,37.7840641735,0.02
 12/30  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1032052706,0.0,1.1032052706
 12/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314191365,0.0,1.10314191365
 12/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10328356759,0.0,1.10328356759
 12/30  23:00:00,40.1672251789,0.988055607735,0.0,5.60381739492,2.68041601173,16.0824960704,0.09774403858,0.07774403858,0.02
 12/30  24:00:00,38.961288927,0.790444486188,0.0,4.59549226459,2.68041601173,16.0824960704,1.10311153269,0.0,1.10311153269
 12/31  01:00:00,41.4194917599,0.988055607735,0.0,6.85608397593,2.68041601173,16.0824960704,0.0931449420943,0.0731449420943,0.02
 12/31  02:00:00,40.5906836075,0.790444486188,0.0,6.22488694509,2.68041601173,16.0824960704,1.19596075656,0.0929025323443,1.10305822421
 12/31  03:00:00,43.1334750717,0.988055607735,0.0,8.57006728776,2.68041601173,16.0824960704,0.266928449564,0.246928449564,0.02
 12/31  04:00:00,41.394039193,0.790444486188,0.0,7.02824253065,2.68041601173,16.0824960704,1.2641085435,0.161108901806,1.10299964169
 12/31  05:00:00,44.7320307522,0.988055607735,0.0,10.1686229683,2.68041601173,16.0824960704,0.651621828377,0.631621828377,0.02
 12/31  06:00:00,43.4080578332,0.790444486188,0.0,9.04226117081,2.68041601173,16.0824960704,2.05249637541,0.9493420208,1.10315435461
 12/31  07:00:00,52.6631400126,1.75641310641,0.0,17.33137473,2.68041601173,16.0824960704,2.3632188201,2.3432188201,0.02
 12/31  08:00:00,56.7961954939,2.60006978633,0.0,20.6207735313,2.68041601173,16.0824960704,3.10848223593,2.0054373056,1.10304493033
 12/31  09:00:00,47.7893045629,2.48278068954,0.0,24.0678383638,2.68041601173,16.0824960704,3.33876180899,3.31876180899,0.02
 12/31  10:00:00,45.7211905026,2.65885083845,0.0,24.290987488,2.68041601173,16.0824960704,4.0476994699,2.94463900477,1.10306046513
 12/31  11:00:00,46.7990668929,2.48278068954,0.0,25.5449340272,2.68041601173,16.0824960704,4.52448545978,4.50448545978,0.02
 12/31  12:00:00,42.8791162101,2.65885083845,0.0,21.4489131954,2.68041601173,16.0824960704,4.66853633263,3.56536812208,1.10316821055
 12/31  13:00:00,43.716923473,2.48278068954,0.0,22.4627906072,2.68041601173,16.0824960704,4.77479067122,4.75479067122,0.02
 12/31  14:00:00,39.3151476107,2.4825076821,0.0,18.0612877524,2.68041601173,16.0824960704,4.52249389634,3.41916706022,1.10332683612
 12/31  15:00:00,41.7549804409,2.48278068954,0.0,20.5008475752,2.68041601173,16.0824960704,4.51184192998,4.49184192998,0.02
 12/31  16:00:00,45.3782975601,2.65885083845,0.0,23.9480945454,2.68041601173,16.0824960704,4.54304228631,3.4399638322,1.10307845411
 12/31  17:00:00,58.809773678,2.48278068954,0.0,32.6209741456,2.68041601173,16.0824960704,5.02679055405,5.00679055405,0.02
 12/31  18:00:00,75.8488481617,2.65885083845,0.0,39.6146451471,2.68041601173,16.0824960704,5.39565744569,4.29259963085,1.10305781484
 12/31  19:00:00,79.8911701726,2.48278068954,0.0,43.8330373069,2.68041601173,16.0824960704,6.40626637198,6.38626637198,0.02
 12/31  20:00:00,83.5622486315,2.65885083845,0.0,47.3280456169,2.68041601173,16.0824960704,6.4617656544,5.35870247138,1.10306318302
 12/31  21:00:00,85.8838331231,2.48278068954,0.0,49.8257002574,2.68041601173,16.0824960704,7.80374151085,7.78374151085,0.02
 12/31  22:00:00,87.1652701954,2.65885083845,0.0,50.9310671808,2.68041601173,16.0824960704,7.32615415331,6.22292615,1.10322800331
 12/31  23:00:00,88.7812432108,2.48278068954,0.0,52.7231103451,2.68041601173,16.0824960704,8.54481547368,8.52481547368,0.02
 12/31  24:00:00,92.0803355388,2.65885083845,0.0,55.8461325242,2.68041601173,16.0824960704,8.06291922597,6.95986502253,1.10305420344
